Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,100.405500409,25.7611486329,0.0,0.0,3.49369000822,6.81298672936,81.4985842875,79.7273342875,1.75125,0.02
 01/01  02:00:00,103.675385585,28.8299427333,0.0,0.0,3.49369000822,6.81298672936,92.4072665075,90.6360165075,1.75125,0.02
 01/01  03:00:00,95.533976797,20.6931329037,0.0,0.0,3.49369000822,6.81298672936,82.559681602,79.644058646,1.75125,1.16437295594
 01/01  04:00:00,104.626350436,30.0957819391,0.0,0.0,3.49369000822,6.81298672936,121.21631476,119.44506476,1.75125,0.02
 01/01  05:00:00,111.570533578,30.1520308151,0.0,0.0,3.49369000822,6.81298672936,117.709463056,115.938213056,1.75125,0.02
 01/01  06:00:00,102.425073641,21.4276262825,0.0,0.0,3.49369000822,6.81298672936,100.414652032,97.4990411698,1.75125,1.16436086193
 01/01  07:00:00,135.408473599,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,697.161771066,693.639271066,3.5025,0.02
 01/01  08:00:00,144.547791793,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,629.910683203,625.243802698,3.5025,1.1643805048
 01/01  09:00:00,180.137878228,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,561.246769116,557.724269116,3.5025,0.02
 01/01  10:00:00,152.57344021,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,557.40785406,552.740842873,3.5025,1.16451118632
 01/01  11:00:00,187.185989084,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,533.164886239,524.994975948,7.005,1.16491029109
 01/01  12:00:00,208.526484217,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,524.975187615,516.805272686,7.005,1.16491492857
 01/01  13:00:00,212.28799744,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,501.776040945,491.270941098,9.34,1.16509984697
 01/01  14:00:00,209.260458071,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,490.926838791,480.421672751,9.34,1.16516604004
 01/01  15:00:00,212.28597138,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,477.184648966,466.679507996,9.34,1.16514096933
 01/01  16:00:00,215.660940494,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,469.680745991,459.175537031,9.34,1.16520895993
 01/01  17:00:00,215.677135706,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,463.266970592,452.761880467,9.34,1.16509012478
 01/01  18:00:00,187.240250371,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,528.035483212,519.865425414,7.005,1.16505779807
 01/01  19:00:00,193.887415486,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,544.541068325,538.706160691,4.67,1.16490763376
 01/01  20:00:00,173.80300926,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,547.512801051,541.677975986,4.67,1.16482506531
 01/01  21:00:00,164.914195352,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,551.530427232,546.840427232,4.67,0.02
 01/01  22:00:00,150.890913976,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,511.591703434,505.757121804,4.67,1.16458162962
 01/01  23:00:00,84.0932413482,7.88947520261,0.0,0.0,3.49369000822,6.81298672936,26.609794686,24.838544686,1.75125,0.02
 01/01  24:00:00,133.778076468,21.1411243466,0.0,0.0,3.49369000822,6.81298672936,48.3154447352,45.3998399267,1.75125,1.16435480855
 01/02  01:00:00,110.821120045,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,83.5426440502,81.1876440502,2.335,0.02
 01/02  02:00:00,101.636881065,24.5205296324,0.0,0.0,3.49369000822,9.08398230582,89.6829746613,87.3279746613,2.335,0.02
 01/02  03:00:00,100.644807642,23.5654492535,0.0,0.0,3.49369000822,9.08398230582,82.5378895493,79.0387223679,2.335,1.16416718139
 01/02  04:00:00,105.933416035,29.1480989541,0.0,0.0,3.49369000822,9.08398230582,119.213774011,116.858774011,2.335,0.02
 01/02  05:00:00,110.111008419,26.4621561323,0.0,0.0,3.49369000822,9.08398230582,122.393850944,120.038850944,2.335,0.02
 01/02  06:00:00,108.152014567,24.9634438821,0.0,0.0,3.49369000822,9.08398230582,109.904080312,106.404776253,2.335,1.16430405894
 01/02  07:00:00,149.626627413,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,624.826034136,620.136034136,4.67,0.02
 01/02  08:00:00,158.727484942,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,558.805824988,552.971279191,4.67,1.1645457973
 01/02  09:00:00,235.099185513,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,524.248103529,516.055603529,8.1725,0.02
 01/02  10:00:00,259.113649441,40.9111688562,0.0,0.0,62.886420148,41.4019203762,500.115645908,488.443186604,10.5075,1.16495930433
 01/02  11:00:00,249.233922283,40.9111688562,0.0,0.0,62.886420148,41.4019203762,497.32526035,485.652559338,10.5075,1.165201012
 01/02  12:00:00,266.66737091,40.9111688562,0.0,0.0,62.886420148,41.4019203762,490.817135428,477.998152248,10.5075,2.31148318
 01/02  13:00:00,246.418338,40.9111688562,0.0,0.0,62.886420148,41.4019203762,491.26002061,478.440720189,10.5075,2.31180042119
 01/02  14:00:00,242.885636585,40.9111688562,0.0,0.0,62.886420148,41.4019203762,488.152295379,476.479152043,10.5075,1.16564333577
 01/02  15:00:00,245.886176062,40.9111688562,0.0,0.0,62.886420148,41.4019203762,485.864324583,473.045680873,10.5075,2.31114371018
 01/02  16:00:00,249.25764747,40.9111688562,0.0,0.0,62.886420148,41.4019203762,479.285407312,467.612466554,10.5075,1.16544075823
 01/02  17:00:00,249.266343301,40.9111688562,0.0,0.0,62.886420148,41.4019203762,479.67287219,467.999932291,10.5075,1.16543989829
 01/02  18:00:00,249.255044079,40.9111688562,0.0,0.0,62.886420148,41.4019203762,484.469249026,471.650851831,10.5075,2.31089719498
 01/02  19:00:00,248.856625633,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,489.354726534,478.849482571,9.34,1.16524396378
 01/02  20:00:00,232.581999856,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,498.829621921,488.324501952,9.34,1.16511996889
 01/02  21:00:00,207.579051403,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,508.035797012,498.698194721,8.1725,1.16510229088
 01/02  22:00:00,150.891326775,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,483.939190666,478.10448922,4.67,1.16470144637
 01/02  23:00:00,88.3435077514,9.92305691596,0.0,0.0,3.49369000822,9.08398230582,31.9065239924,29.5515239924,2.335,0.02
 01/02  24:00:00,137.481990046,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,57.4443771385,53.9449552914,2.335,1.16442184703
 01/03  01:00:00,106.885093867,23.7000876524,0.0,0.0,3.49369000822,9.08398230582,97.5520231557,95.1970231557,2.335,0.02
 01/03  02:00:00,106.141197203,29.0956156468,0.0,0.0,3.49369000822,9.08398230582,120.16774036,117.81274036,2.335,0.02
 01/03  03:00:00,101.652300651,24.6133976546,0.0,0.0,3.49369000822,9.08398230582,106.814638514,103.315315425,2.335,1.16432308916
 01/03  04:00:00,102.705663086,26.021910813,0.0,0.0,3.49369000822,9.08398230582,144.681526028,142.326526028,2.335,0.02
 01/03  05:00:00,129.713557511,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,157.726979412,155.371979412,2.335,0.02
 01/03  06:00:00,124.965701594,25.4947897092,0.0,0.0,3.49369000822,9.08398230582,139.999817273,136.500515029,2.335,1.16430224408
 01/03  07:00:00,166.065647373,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,719.212931139,714.522931139,4.67,0.02
 01/03  08:00:00,167.761708224,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,669.125983314,663.291476366,4.67,1.16450694823
 01/03  09:00:00,235.148517245,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,639.193974777,631.001474777,8.1725,0.02
 01/03  10:00:00,258.976496101,40.9111688562,0.0,0.0,62.886420148,41.4019203762,604.64545093,592.973030538,10.5075,1.16492039251
 01/03  11:00:00,249.121422901,40.9111688562,0.0,0.0,62.886420148,41.4019203762,599.432567088,587.759904936,10.5075,1.16516215177
 01/03  12:00:00,266.595859826,40.9111688562,0.0,0.0,62.886420148,41.4019203762,578.575009079,565.756103361,10.5075,2.31140571858
 01/03  13:00:00,246.353546467,40.9111688562,0.0,0.0,62.886420148,41.4019203762,556.091947235,543.272724211,10.5075,2.31172302433
 01/03  14:00:00,242.791707027,40.9111688562,0.0,0.0,62.886420148,41.4019203762,539.897101701,528.223996836,10.5075,1.16560486535
 01/03  15:00:00,245.822605612,40.9111688562,0.0,0.0,62.886420148,41.4019203762,545.518021573,532.699455174,10.5075,2.31106639972
 01/03  16:00:00,249.191245763,40.9111688562,0.0,0.0,62.886420148,41.4019203762,559.526181419,547.853279125,10.5075,1.16540229446
 01/03  17:00:00,249.185985203,40.9111688562,0.0,0.0,62.886420148,41.4019203762,569.096070649,557.423169181,10.5075,1.16540146824
 01/03  18:00:00,249.169319201,40.9111688562,0.0,0.0,62.886420148,41.4019203762,581.376976283,568.558655878,10.5075,2.31082040554
 01/03  19:00:00,248.826700598,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,587.773356318,577.268150658,9.34,1.16520565939
 01/03  20:00:00,225.9262363,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,602.967363567,592.462281884,9.34,1.16508168209
 01/03  21:00:00,201.312121863,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,605.566237933,596.228673859,8.1725,1.16506407437
 01/03  22:00:00,146.115360895,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,556.330870763,550.49602983,4.67,1.16484093285
 01/03  23:00:00,90.4296903024,12.0830333598,0.0,0.0,3.49369000822,9.08398230582,29.8771468894,27.5221468894,2.335,0.02
 01/03  24:00:00,138.71614227,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,101.247488193,97.7480702978,2.335,1.16441789537
 01/04  01:00:00,112.249220448,29.0956156468,0.0,0.0,3.49369000822,9.08398230582,121.936450112,119.581450112,2.335,0.02
 01/04  02:00:00,101.231913447,24.2113383224,0.0,0.0,3.49369000822,9.08398230582,101.579292623,99.2242926228,2.335,0.02
 01/04  03:00:00,102.963884044,26.2980569946,0.0,0.0,3.49369000822,9.08398230582,146.50696476,143.007634422,2.335,1.16433033828
 01/04  04:00:00,107.203168934,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,149.243478461,146.888478461,2.335,0.02
 01/04  05:00:00,108.862834885,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,116.724046839,114.369046839,2.335,0.02
 01/04  06:00:00,109.12067591,26.2980569946,0.0,0.0,3.49369000822,9.08398230582,142.141024546,138.641723367,2.335,1.16430117908
 01/04  07:00:00,149.938069349,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,633.961374053,629.271374053,4.67,0.02
 01/04  08:00:00,158.768340149,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,577.712839199,573.022839199,4.67,0.02
 01/04  09:00:00,235.116754427,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,527.452492821,518.115156388,8.1725,1.16483643221
 01/04  10:00:00,259.238213117,40.9111688562,0.0,0.0,62.886420148,41.4019203762,476.145136689,464.472527795,10.5075,1.16510889416
 01/04  11:00:00,249.332627616,40.9111688562,0.0,0.0,62.886420148,41.4019203762,458.999053141,447.32642947,10.5075,1.1651236716
 01/04  12:00:00,266.742484648,40.9111688562,0.0,0.0,62.886420148,41.4019203762,442.226792405,429.407963561,10.5075,2.31132884403
 01/04  13:00:00,246.595924473,40.9111688562,0.0,0.0,62.886420148,41.4019203762,429.587806544,416.768660349,10.5075,2.31164619541
 01/04  14:00:00,243.144278442,40.9111688562,0.0,0.0,62.886420148,41.4019203762,421.147445481,409.473993462,10.5075,1.16595201917
 01/04  15:00:00,246.120315212,40.9111688562,0.0,0.0,62.886420148,41.4019203762,418.046402835,405.227913738,10.5075,2.31098909699
 01/04  16:00:00,249.499596731,40.9111688562,0.0,0.0,62.886420148,41.4019203762,414.293761211,402.620897477,10.5075,1.1653637341
 01/04  17:00:00,249.507608753,40.9111688562,0.0,0.0,62.886420148,41.4019203762,411.773572838,400.1007099,10.5075,1.16536293889
 01/04  18:00:00,249.499871881,40.9111688562,0.0,0.0,62.886420148,41.4019203762,412.981256001,400.163012583,10.5075,2.31074341711
 01/04  19:00:00,248.986952665,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,424.873114011,414.367946755,9.34,1.16516725593
 01/04  20:00:00,232.776801848,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,430.012243983,419.507200686,9.34,1.16504329659
 01/04  21:00:00,207.794221445,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,433.426773389,424.08924763,8.1725,1.16502575951
 01/04  22:00:00,150.998947253,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,408.511130798,402.67632807,4.67,1.16480272794
 01/04  23:00:00,81.3332478287,2.5942934665,0.0,0.0,3.49369000822,9.08398230582,8.64152485488,6.28652485488,2.335,0.02
 01/04  24:00:00,135.777818392,20.809607287,0.0,0.0,3.49369000822,9.08398230582,52.9930846128,49.4936672443,2.335,1.16441736849
 01/05  01:00:00,106.192087926,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,47.0733403587,44.7183403587,2.335,0.02
 01/05  02:00:00,104.880699852,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,73.6940851385,71.3390851385,2.335,0.02
 01/05  03:00:00,101.003273235,23.7000876524,0.0,0.0,3.49369000822,9.08398230582,74.0441321496,70.5447945024,2.335,1.16433764726
 01/05  04:00:00,99.8443945664,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,65.2307409643,62.8757409643,2.335,0.02
 01/05  05:00:00,112.395658803,28.8299427333,0.0,0.0,3.49369000822,9.08398230582,85.9701336108,83.6151336108,2.335,0.02
 01/05  06:00:00,108.43058356,25.2941251337,0.0,0.0,3.49369000822,9.08398230582,112.076528634,108.577223201,2.335,1.16430543324
 01/05  07:00:00,149.995318103,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,596.068652055,591.378652055,4.67,0.02
 01/05  08:00:00,158.835098689,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,548.216102186,543.526102186,4.67,0.02
 01/05  09:00:00,235.127211964,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,528.114575672,518.777277163,8.1725,1.16479850894
 01/05  10:00:00,259.106071959,40.9111688562,0.0,0.0,62.886420148,41.4019203762,500.111761384,488.439190361,10.5075,1.16507102297
 01/05  11:00:00,249.259039659,40.9111688562,0.0,0.0,62.886420148,41.4019203762,493.110003322,481.437141453,10.5075,1.16536186855
 01/05  12:00:00,266.677876098,40.9111688562,0.0,0.0,62.886420148,41.4019203762,486.799105516,473.980352603,10.5075,2.31125291355
 01/05  13:00:00,246.342854853,40.9111688562,0.0,0.0,62.886420148,41.4019203762,483.537725869,470.718655768,10.5075,2.31157010109
 01/05  14:00:00,242.885452813,40.9111688562,0.0,0.0,62.886420148,41.4019203762,475.457749072,463.784335179,10.5075,1.16591389254
 01/05  15:00:00,245.90624281,40.9111688562,0.0,0.0,62.886420148,41.4019203762,467.583007543,454.764594119,10.5075,2.31091342431
 01/05  16:00:00,249.280524147,40.9111688562,0.0,0.0,62.886420148,41.4019203762,458.842489639,447.169663718,10.5075,1.16532592079
 01/05  17:00:00,249.289847123,40.9111688562,0.0,0.0,62.886420148,41.4019203762,455.82237498,444.149549826,10.5075,1.16532515424
 01/05  18:00:00,249.287204839,40.9111688562,0.0,0.0,62.886420148,41.4019203762,454.577929236,441.759761319,10.5075,2.31066791651
 01/05  19:00:00,248.871923443,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,461.256404673,450.750993607,9.34,1.16541106576
 01/05  20:00:00,232.637548374,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,465.606535429,455.101530022,9.34,1.16500540736
 01/05  21:00:00,207.638281138,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,470.132310674,460.794822761,8.1725,1.16498791312
 01/05  22:00:00,150.912626732,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,453.095889688,447.261124702,4.67,1.16476498559
 01/05  23:00:00,86.4486277818,7.88947520261,0.0,0.0,3.49369000822,9.08398230582,27.5023512091,25.1473512091,2.335,0.02
 01/05  24:00:00,136.548292704,21.615170691,0.0,0.0,3.49369000822,9.08398230582,48.7711506129,45.2717373155,2.335,1.16441329739
 01/06  01:00:00,110.887588434,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,84.3823351609,82.0273351609,2.335,0.02
 01/06  02:00:00,101.068899941,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,86.9571790148,84.6021790148,2.335,0.02
 01/06  03:00:00,100.668415337,23.5654492535,0.0,0.0,3.49369000822,9.08398230582,86.5130973078,83.0137631059,2.335,1.16433420195
 01/06  04:00:00,106.112982212,29.3369686801,0.0,0.0,3.49369000822,9.08398230582,132.767175271,130.412175271,2.335,0.02
 01/06  05:00:00,126.252238645,26.7034896711,0.0,0.0,3.49369000822,9.08398230582,136.690950763,134.335950763,2.335,0.02
 01/06  06:00:00,124.032128539,24.5227478548,0.0,0.0,3.49369000822,9.08398230582,112.90977861,110.55477861,2.335,0.02
 01/06  07:00:00,166.142886122,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,646.179860911,640.345561195,4.67,1.16429971643
 01/06  08:00:00,167.856065976,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,588.371075749,583.681075749,4.67,0.02
 01/06  09:00:00,235.182805572,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,551.192851667,541.855590606,8.1725,1.16476106044
 01/06  10:00:00,259.095499269,40.9111688562,0.0,0.0,62.886420148,41.4019203762,493.26732962,481.594795996,10.5075,1.16503362392
 01/06  11:00:00,249.25417692,40.9111688562,0.0,0.0,62.886420148,41.4019203762,463.826608975,452.153784476,10.5075,1.16532449946
 01/06  12:00:00,266.705424373,40.9111688562,0.0,0.0,62.886420148,41.4019203762,439.765855877,426.946813846,10.5075,2.31154203065
 01/06  13:00:00,246.521066248,40.9111688562,0.0,0.0,62.886420148,41.4019203762,432.958878268,420.139883422,10.5075,2.3114948457
 01/06  14:00:00,243.065299476,40.9111688562,0.0,0.0,62.886420148,41.4019203762,429.169146199,417.49577005,10.5075,1.16587614819
 01/06  15:00:00,242.667018679,40.9111688562,0.0,0.0,62.886420148,41.4019203762,408.212145424,395.393806916,10.5075,2.31083850822
 01/06  16:00:00,249.503831843,40.9111688562,0.0,0.0,62.886420148,41.4019203762,385.890672142,374.217883656,10.5075,1.16528848574
 01/06  17:00:00,249.58680964,40.9111688562,0.0,0.0,62.886420148,41.4019203762,378.671206441,366.998418694,10.5075,1.16528774767
 01/06  18:00:00,249.632838508,40.9111688562,0.0,0.0,62.886420148,41.4019203762,365.361542906,352.543449734,10.5075,2.31059317184
 01/06  19:00:00,249.120902529,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,342.529785599,332.024411847,9.34,1.1653737528
 01/06  20:00:00,226.633807918,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,321.496857712,310.991889441,9.34,1.16496827072
 01/06  21:00:00,202.089308176,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,347.088026381,337.750575645,8.1725,1.16495073601
 01/06  22:00:00,146.482803682,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,324.321753355,318.487025458,4.67,1.1647278964
 01/06  23:00:00,79.2786248701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  24:00:00,125.500103042,10.377173866,0.0,0.0,3.49369000822,9.08398230582,18.7656632806,16.4106632806,2.335,0.02
 01/07  01:00:00,93.9802831902,12.1652996077,0.0,0.0,3.49369000822,6.81298672936,26.0742755949,23.1585232001,1.75125,1.16450239489
 01/07  02:00:00,102.089331764,26.8191583904,0.0,0.0,3.49369000822,6.81298672936,49.7849851095,48.0137351095,1.75125,0.02
 01/07  03:00:00,101.181285794,25.809462636,0.0,0.0,3.49369000822,6.81298672936,49.7445917897,46.8289154259,1.75125,1.16442636375
 01/07  04:00:00,95.8171087843,20.4692891625,0.0,0.0,3.49369000822,6.81298672936,39.8076465941,38.0363965941,1.75125,0.02
 01/07  05:00:00,109.449338874,27.7672510791,0.0,0.0,3.49369000822,6.81298672936,66.4674890867,63.5518851589,1.75125,1.16435392783
 01/07  06:00:00,107.261476115,25.809462636,0.0,0.0,3.49369000822,6.81298672936,60.285617911,58.514367911,1.75125,0.02
 01/07  07:00:00,136.003531778,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,515.882435574,512.359935574,3.5025,0.02
 01/07  08:00:00,144.980156369,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,471.422348164,466.755225963,3.5025,1.16462220038
 01/07  09:00:00,207.872663,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,438.79446795,431.792145039,5.8375,1.16482291054
 01/07  10:00:00,224.957585276,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,404.057126214,393.552178872,9.34,1.16494734174
 01/07  11:00:00,249.721286978,40.9111688562,0.0,0.0,62.886420148,41.4019203762,380.485614022,368.812894721,10.5075,1.16521930148
 01/07  12:00:00,266.918600931,40.9111688562,0.0,0.0,62.886420148,41.4019203762,364.586052832,352.913002238,10.5075,1.16555059434
 01/07  13:00:00,246.679572436,40.9111688562,0.0,0.0,62.886420148,41.4019203762,359.50012156,346.681185665,10.5075,2.31143589555
 01/07  14:00:00,243.52152074,40.9111688562,0.0,0.0,62.886420148,41.4019203762,355.143429457,342.32438804,10.5075,2.31154141633
 01/07  15:00:00,243.079008251,40.9111688562,0.0,0.0,62.886420148,41.4019203762,350.401936524,338.728981838,10.5075,1.16545468623
 01/07  16:00:00,249.83515473,40.9111688562,0.0,0.0,62.886420148,41.4019203762,347.335656674,335.662706631,10.5075,1.16545004304
 01/07  17:00:00,249.806148307,40.9111688562,0.0,0.0,62.886420148,41.4019203762,353.275012908,340.456646655,10.5075,2.31086625329
 01/07  18:00:00,249.768372159,40.9111688562,0.0,0.0,62.886420148,41.4019203762,363.11717958,351.444290665,10.5075,1.16538891539
 01/07  19:00:00,235.371450165,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,387.69378537,378.355984838,8.1725,1.16530053167
 01/07  20:00:00,189.677760171,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,412.800571613,405.798056369,5.8375,1.16501524348
 01/07  21:00:00,179.455834472,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,423.68527528,416.682898255,5.8375,1.16487702541
 01/07  22:00:00,136.809277515,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,396.079721747,391.41246352,3.5025,1.16475822751
 01/07  23:00:00,79.146519679,2.5942934665,0.0,0.0,3.49369000822,6.81298672936,8.87815657475,5.96224688176,1.75125,1.16465969299
 01/07  24:00:00,131.782308662,19.0719256353,0.0,0.0,3.49369000822,6.81298672936,47.5450202917,45.7737702917,1.75125,0.02
 01/08  01:00:00,103.832675247,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,43.0747626417,41.3035126417,1.75125,0.02
 01/08  02:00:00,98.7578948473,23.9132772586,0.0,0.0,3.49369000822,6.81298672936,74.9257211232,72.0100795323,1.75125,1.16439159083
 01/08  03:00:00,102.542640313,27.5540614728,0.0,0.0,3.49369000822,6.81298672936,79.9940397138,78.2227897138,1.75125,0.02
 01/08  04:00:00,98.8736190639,23.9070287138,0.0,0.0,3.49369000822,6.81298672936,74.2009761328,71.2853622554,1.75125,1.16436387741
 01/08  05:00:00,106.752733694,25.5073147399,0.0,0.0,3.49369000822,6.81298672936,107.396855571,105.625605571,1.75125,0.02
 01/08  06:00:00,110.723826087,29.6870149075,0.0,0.0,3.49369000822,6.81298672936,117.934609358,116.163359358,1.75125,0.02
 01/08  07:00:00,135.770315552,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,654.658969461,649.992100654,3.5025,1.16436880628
 01/08  08:00:00,144.563935523,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,618.750769612,615.228269612,3.5025,0.02
 01/08  09:00:00,180.140285396,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,563.531202638,558.864181491,3.5025,1.16452114689
 01/08  10:00:00,152.433386701,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,558.535797135,555.013297135,3.5025,0.02
 01/08  11:00:00,187.187633072,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,532.721126861,524.551286712,7.005,1.16484014923
 01/08  12:00:00,205.132844972,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,529.189210359,521.019176808,7.005,1.16503355068
 01/08  13:00:00,212.228132318,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,512.648797092,502.143633097,9.34,1.16516399563
 01/08  14:00:00,209.246705145,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,506.922536295,496.417306221,9.34,1.16523007398
 01/08  15:00:00,208.8789261,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,507.387003467,496.882014513,9.34,1.16498895399
 01/08  16:00:00,215.637243437,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,507.035437658,496.530396904,9.34,1.1650407547
 01/08  17:00:00,215.63626723,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,504.871360223,494.366216696,9.34,1.16514352734
 01/08  18:00:00,187.183204609,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,579.741069308,571.570925364,7.005,1.16514394317
 01/08  19:00:00,193.865471991,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,596.660931581,590.826027932,4.67,1.16490364945
 01/08  20:00:00,173.725080287,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,600.32739172,594.492603433,4.67,1.16478828655
 01/08  21:00:00,164.870538653,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,597.059302536,591.224652936,4.67,1.16464959983
 01/08  22:00:00,150.879202549,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,546.154065223,541.464065223,4.67,0.02
 01/08  23:00:00,85.0766702636,8.97496422729,0.0,0.0,3.49369000822,6.81298672936,31.9173135111,29.0015897341,1.75125,1.16447377706
 01/08  24:00:00,135.202349726,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,54.9189001312,53.1476501312,1.75125,0.02
 01/09  01:00:00,109.15402246,25.9758057634,0.0,0.0,3.49369000822,9.08398230582,101.266541437,97.7672352304,2.335,1.16430620675
 01/09  02:00:00,104.50207861,27.465103183,0.0,0.0,3.49369000822,9.08398230582,117.73384547,115.37884547,2.335,0.02
 01/09  03:00:00,101.303377204,24.2709215535,0.0,0.0,3.49369000822,9.08398230582,102.150386746,99.7953867461,2.335,0.02
 01/09  04:00:00,105.054813488,28.3864854422,0.0,0.0,3.49369000822,9.08398230582,151.359171826,147.859866728,2.335,1.16430509809
 01/09  05:00:00,112.33853085,28.7871912648,0.0,0.0,3.49369000822,9.08398230582,148.387540258,146.032540258,2.335,0.02
 01/09  06:00:00,107.66932194,24.5227478548,0.0,0.0,3.49369000822,9.08398230582,115.344502352,112.989502352,2.335,0.02
 01/09  07:00:00,149.56775205,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,669.57551219,663.741204263,4.67,1.16430792763
 01/09  08:00:00,158.688317277,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,608.06798054,603.37798054,4.67,0.02
 01/09  09:00:00,235.086862684,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,569.517212833,560.179988933,8.1725,1.16472389943
 01/09  10:00:00,259.091028908,40.9111688562,0.0,0.0,62.886420148,41.4019203762,528.29839877,516.625853076,10.5075,1.16504569397
 01/09  11:00:00,245.814649991,40.9111688562,0.0,0.0,62.886420148,41.4019203762,521.726641246,510.053755509,10.5075,1.16538573705
 01/09  12:00:00,266.654311927,40.9111688562,0.0,0.0,62.886420148,41.4019203762,511.975231508,499.156256236,10.5075,2.3114752714
 01/09  13:00:00,246.413394615,40.9111688562,0.0,0.0,62.886420148,41.4019203762,501.484524009,489.811025888,10.5075,1.16599812094
 01/09  14:00:00,242.882455018,40.9111688562,0.0,0.0,62.886420148,41.4019203762,493.22504677,480.406065834,10.5075,2.31148093623
 01/09  15:00:00,242.491886607,40.9111688562,0.0,0.0,62.886420148,41.4019203762,490.682054143,479.009047834,10.5075,1.16550630907
 01/09  16:00:00,249.256616401,40.9111688562,0.0,0.0,62.886420148,41.4019203762,488.470505877,475.652227512,10.5075,2.31077836511
 01/09  17:00:00,249.252496715,40.9111688562,0.0,0.0,62.886420148,41.4019203762,498.776598862,487.103722754,10.5075,1.16537610838
 01/09  18:00:00,249.231725809,40.9111688562,0.0,0.0,62.886420148,41.4019203762,501.656496658,489.983604964,10.5075,1.16539169357
 01/09  19:00:00,248.849332821,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,504.475167601,492.824765863,9.34,2.31040173835
 01/09  20:00:00,232.564163888,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,508.399906182,497.894914913,9.34,1.16499126867
 01/09  21:00:00,207.55812354,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,514.887550505,505.550082202,8.1725,1.1649683035
 01/09  22:00:00,150.886293324,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,486.216181741,481.526181741,4.67,0.02
 01/09  23:00:00,86.4017158681,7.99607000573,0.0,0.0,3.49369000822,9.08398230582,31.8394062671,28.3398430703,2.335,1.16456319684
 01/09  24:00:00,137.472161441,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,55.9933690132,53.6383690132,2.335,0.02
 01/10  01:00:00,110.737798832,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,99.471297772,95.9719930501,2.335,1.16430472199
 01/10  02:00:00,101.890757443,24.8241558194,0.0,0.0,3.49369000822,9.08398230582,106.700533037,104.345533037,2.335,0.02
 01/10  03:00:00,101.253437256,24.2356582027,0.0,0.0,3.49369000822,9.08398230582,102.950267836,100.595267836,2.335,0.02
 01/10  04:00:00,107.138534865,30.4701870359,0.0,0.0,3.49369000822,9.08398230582,159.697632319,156.198323523,2.335,1.16430879611
 01/10  05:00:00,125.338496169,25.8573609673,0.0,0.0,3.49369000822,9.08398230582,145.399895687,143.044895687,2.335,0.02
 01/10  06:00:00,124.920436196,25.4947897092,0.0,0.0,3.49369000822,9.08398230582,144.741816142,142.386816142,2.335,0.02
 01/10  07:00:00,166.053732523,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,709.250484439,703.416214837,4.67,1.16426960254
 01/10  08:00:00,167.757974669,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,646.223624908,641.533624908,4.67,0.02
 01/10  09:00:00,235.150706845,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,611.558312378,602.220949735,8.1725,1.1648626434
 01/10  10:00:00,259.007182567,40.9111688562,0.0,0.0,62.886420148,41.4019203762,573.071833652,561.399326988,10.5075,1.16500666428
 01/10  11:00:00,245.754860568,40.9111688562,0.0,0.0,62.886420148,41.4019203762,559.22369216,547.550845429,10.5075,1.16534673089
 01/10  12:00:00,266.615799754,40.9111688562,0.0,0.0,62.886420148,41.4019203762,545.749803792,532.93090623,10.5075,2.31139756262
 01/10  13:00:00,246.371202879,40.9111688562,0.0,0.0,62.886420148,41.4019203762,542.586544381,530.913085346,10.5075,1.16595903435
 01/10  14:00:00,242.810216816,40.9111688562,0.0,0.0,62.886420148,41.4019203762,538.934080456,526.115176914,10.5075,2.31140354243
 01/10  15:00:00,239.037106268,40.9111688562,0.0,0.0,62.886420148,41.4019203762,534.089787448,522.416820019,10.5075,1.16546742908
 01/10  16:00:00,249.19570524,40.9111688562,0.0,0.0,62.886420148,41.4019203762,532.814571309,519.996370413,10.5075,2.31070089674
 01/10  17:00:00,249.193424258,40.9111688562,0.0,0.0,62.886420148,41.4019203762,538.535345992,526.862508555,10.5075,1.16533743712
 01/10  18:00:00,249.177893351,40.9111688562,0.0,0.0,62.886420148,41.4019203762,544.913138288,533.240285243,10.5075,1.16535304471
 01/10  19:00:00,248.831134092,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,558.872574403,548.367369949,9.34,1.16520445482
 01/10  20:00:00,225.937853115,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,569.917953639,558.267832829,9.34,2.31012080996
 01/10  21:00:00,201.333777505,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,572.152117684,562.814687937,8.1725,1.16492974749
 01/10  22:00:00,146.121931661,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,545.0311096,540.3411096,4.67,0.02
 01/10  23:00:00,90.4209738357,12.0727661822,0.0,0.0,3.49369000822,9.08398230582,32.746170546,29.2466047893,2.335,1.16456575669
 01/10  24:00:00,139.0621874,24.26750781,0.0,0.0,3.49369000822,9.08398230582,111.560038977,109.205038977,2.335,0.02
 01/11  01:00:00,112.682690703,29.581636574,0.0,0.0,3.49369000822,9.08398230582,145.691193412,142.191890169,2.335,1.16430324303
 01/11  02:00:00,101.720002955,24.7502542758,0.0,0.0,3.49369000822,9.08398230582,131.383954825,129.028954825,2.335,0.02
 01/11  03:00:00,102.921275482,26.3887067944,0.0,0.0,3.49369000822,9.08398230582,185.149238791,182.794238791,2.335,0.02
 01/11  04:00:00,107.522263884,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,207.740121078,204.240813852,2.335,1.16430722616
 01/11  05:00:00,108.190197767,24.7502542758,0.0,0.0,3.49369000822,9.08398230582,162.645387987,160.290387987,2.335,0.02
 01/11  06:00:00,108.907119501,26.3887067944,0.0,0.0,3.49369000822,9.08398230582,215.509263678,213.154263678,2.335,0.02
 01/11  07:00:00,149.862230129,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,779.124954056,774.434954056,4.67,0.02
 01/11  08:00:00,158.58840513,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,729.80529493,723.97066925,4.67,1.16462567994
 01/11  09:00:00,235.05165517,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,716.42903519,707.091711725,8.1725,1.16482346521
 01/11  10:00:00,258.963879626,40.9111688562,0.0,0.0,62.886420148,41.4019203762,695.53390441,683.861436938,10.5075,1.1649674725
 01/11  11:00:00,245.685643449,40.9111688562,0.0,0.0,62.886420148,41.4019203762,695.742556346,684.069748829,10.5075,1.16530751736
 01/11  12:00:00,266.566414404,40.9111688562,0.0,0.0,62.886420148,41.4019203762,687.702092263,674.883272843,10.5075,2.31131941993
 01/11  13:00:00,246.318533308,40.9111688562,0.0,0.0,62.886420148,41.4019203762,670.791135856,659.117716127,10.5075,1.16591972841
 01/11  14:00:00,242.726335423,40.9111688562,0.0,0.0,62.886420148,41.4019203762,663.177090626,650.357879428,10.5075,2.31171119877
 01/11  15:00:00,238.968403189,40.9111688562,0.0,0.0,62.886420148,41.4019203762,670.596484535,658.923556531,10.5075,1.1654280037
 01/11  16:00:00,249.127454814,40.9111688562,0.0,0.0,62.886420148,41.4019203762,672.859177173,660.041054936,10.5075,2.31062223663
 01/11  17:00:00,249.129467628,40.9111688562,0.0,0.0,62.886420148,41.4019203762,672.740511748,661.067713581,10.5075,1.16529816731
 01/11  18:00:00,249.117016485,40.9111688562,0.0,0.0,62.886420148,41.4019203762,680.975376498,669.3025627,10.5075,1.16531379765
 01/11  19:00:00,248.810505418,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,698.665443844,688.160278609,9.34,1.16516523446
 01/11  20:00:00,232.484811189,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,705.416402642,694.911273732,9.34,1.16512891053
 01/11  21:00:00,207.432850811,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,714.448356051,705.110733856,8.1725,1.16512219442
 01/11  22:00:00,150.841358875,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,685.845606101,680.010775206,4.67,1.16483089498
 01/11  23:00:00,94.0647649758,15.7756656255,0.0,0.0,3.49369000822,9.08398230582,83.1547462002,79.6551788293,2.335,1.16456737084
 01/11  24:00:00,144.716247616,30.0638916096,0.0,0.0,3.49369000822,9.08398230582,227.978837806,225.623837806,2.335,0.02
 01/12  01:00:00,113.429178763,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,243.851607455,241.496607455,2.335,0.02
 01/12  02:00:00,97.7533693992,20.9869302552,0.0,0.0,3.49369000822,9.08398230582,191.884184377,188.384854199,2.335,1.16433017816
 01/12  03:00:00,106.277456539,30.1520308151,0.0,0.0,3.49369000822,9.08398230582,292.853146641,290.498146641,2.335,0.02
 01/12  04:00:00,107.351406798,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,284.419187624,282.064187624,2.335,0.02
 01/12  05:00:00,104.231193834,20.9869302552,0.0,0.0,3.49369000822,9.08398230582,216.540863311,213.041558401,2.335,1.16430491008
 01/12  06:00:00,112.320473724,30.1520308151,0.0,0.0,3.49369000822,9.08398230582,319.492353039,317.137353039,2.335,0.02
 01/12  07:00:00,149.898065647,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,933.899184894,929.209184894,4.67,0.02
 01/12  08:00:00,158.571202462,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,869.158860268,863.324273515,4.67,1.16458675327
 01/12  09:00:00,235.04727523,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,820.32013589,810.982851343,8.1725,1.1647845474
 01/12  10:00:00,258.965684258,40.9111688562,0.0,0.0,62.886420148,41.4019203762,778.477208211,766.804779694,10.5075,1.16492851661
 01/12  11:00:00,245.66220202,40.9111688562,0.0,0.0,62.886420148,41.4019203762,757.605673361,745.932904839,10.5075,1.16526852195
 01/12  12:00:00,266.555885888,40.9111688562,0.0,0.0,62.886420148,41.4019203762,734.328283134,721.50954143,10.5075,2.31124170363
 01/12  13:00:00,246.314066129,40.9111688562,0.0,0.0,62.886420148,41.4019203762,717.149782282,705.476401645,10.5075,1.16588063684
 01/12  14:00:00,242.71842629,40.9111688562,0.0,0.0,62.886420148,41.4019203762,710.570525715,697.751392231,10.5075,2.31163348381
 01/12  15:00:00,238.958228052,40.9111688562,0.0,0.0,62.886420148,41.4019203762,709.612864397,697.939974922,10.5075,1.16538947527
 01/12  16:00:00,249.119041908,40.9111688562,0.0,0.0,62.886420148,41.4019203762,703.259236488,690.44119168,10.5075,2.31054480776
 01/12  17:00:00,249.123092251,40.9111688562,0.0,0.0,62.886420148,41.4019203762,700.11790046,688.445140967,10.5075,1.16525949239
 01/12  18:00:00,249.111081574,40.9111688562,0.0,0.0,62.886420148,41.4019203762,710.821000892,699.148225748,10.5075,1.16527514447
 01/12  19:00:00,248.808580733,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,721.416162829,710.910754677,9.34,1.16540815179
 01/12  20:00:00,232.488197931,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,722.958830032,712.453739965,9.34,1.16509006626
 01/12  21:00:00,207.429264362,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,738.560087744,729.222504317,8.1725,1.16508342625
 01/12  22:00:00,150.839887477,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,718.447576166,712.612784047,4.67,1.16479211958
 01/12  23:00:00,94.8895909173,16.634116336,0.0,0.0,3.49369000822,9.08398230582,93.0707589059,89.5712303395,2.335,1.16452856636
 01/12  24:00:00,144.796070764,30.1520308151,0.0,0.0,3.49369000822,9.08398230582,235.061754709,232.706754709,2.335,0.02
 01/13  01:00:00,112.97436749,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,236.807140974,234.452140974,2.335,0.02
 01/13  02:00:00,98.1983731651,21.4276262825,0.0,0.0,3.49369000822,9.08398230582,195.14328919,191.643952414,2.335,1.16433677591
 01/13  03:00:00,106.308264127,30.1520308151,0.0,0.0,3.49369000822,9.08398230582,278.695966365,276.340966365,2.335,0.02
 01/13  04:00:00,106.931058247,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,260.819373852,258.464373852,2.335,0.02
 01/13  05:00:00,120.650745695,21.4276262825,0.0,0.0,3.49369000822,9.08398230582,208.335799274,204.836490885,2.335,1.16430838909
 01/13  06:00:00,128.802023468,30.1520308151,0.0,0.0,3.49369000822,9.08398230582,291.048050503,288.693050503,2.335,0.02
 01/13  07:00:00,166.382413847,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,882.387421425,877.697421425,4.67,0.02
 01/13  08:00:00,167.669110948,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,813.236335814,807.401787501,4.67,1.16454831316
 01/13  09:00:00,235.127242238,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,757.475949608,748.138703488,8.1725,1.16474612023
 01/13  10:00:00,258.979888455,40.9111688562,0.0,0.0,62.886420148,41.4019203762,704.808657834,693.136040959,10.5075,1.16511687551
 01/13  11:00:00,245.684445316,40.9111688562,0.0,0.0,62.886420148,41.4019203762,682.963961217,671.291231388,10.5075,1.16522982808
 01/13  12:00:00,266.571927218,40.9111688562,0.0,0.0,62.886420148,41.4019203762,663.088582554,651.415399164,10.5075,1.16568339012
 01/13  13:00:00,246.334240177,40.9111688562,0.0,0.0,62.886420148,41.4019203762,646.233915743,633.414583683,10.5075,2.31183205972
 01/13  14:00:00,242.758350917,40.9111688562,0.0,0.0,62.886420148,41.4019203762,620.309694894,607.490639565,10.5075,2.31155532879
 01/13  15:00:00,239.000803452,40.9111688562,0.0,0.0,62.886420148,41.4019203762,599.005147687,587.332296972,10.5075,1.1653507153
 01/13  16:00:00,249.173156761,40.9111688562,0.0,0.0,62.886420148,41.4019203762,577.468531201,564.650564288,10.5075,2.3104669133
 01/13  17:00:00,249.191065677,40.9111688562,0.0,0.0,62.886420148,41.4019203762,556.531579291,544.858555272,10.5075,1.16552401881
 01/13  18:00:00,249.195930012,40.9111688562,0.0,0.0,62.886420148,41.4019203762,540.604920546,528.931875617,10.5075,1.16554492899
 01/13  19:00:00,248.8427669,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,538.723844779,528.218476013,9.34,1.16536876578
 01/13  20:00:00,226.032944653,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,534.936190184,524.431139433,9.34,1.16505075054
 01/13  21:00:00,201.393673227,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,535.343926556,526.006382443,8.1725,1.16504411265
 01/13  22:00:00,146.146101138,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,505.817318571,499.982565785,4.67,1.16475278598
 01/13  23:00:00,94.3677486882,15.9421848391,0.0,0.0,3.49369000822,9.08398230582,44.0060640825,40.5064928312,2.335,1.16457125131
 01/13  24:00:00,133.4099213,18.5115007194,0.0,0.0,3.49369000822,9.08398230582,60.5126872928,58.1576872928,2.335,0.02
 01/14  01:00:00,110.194470086,29.3159636604,0.0,0.0,3.49369000822,6.81298672936,124.989776321,122.074057079,1.75125,1.16446924251
 01/14  02:00:00,105.461171121,30.6833766422,0.0,0.0,3.49369000822,6.81298672936,139.785939281,138.014689281,1.75125,0.02
 01/14  03:00:00,95.2093462321,20.4555844281,0.0,0.0,3.49369000822,6.81298672936,104.690123543,102.918873543,1.75125,0.02
 01/14  04:00:00,105.006027682,30.6833766422,0.0,0.0,3.49369000822,6.81298672936,178.892600329,175.976990451,1.75125,1.16435987824
 01/14  05:00:00,111.944768473,30.6833766422,0.0,0.0,3.49369000822,6.81298672936,173.942361821,172.171111821,1.75125,0.02
 01/14  06:00:00,101.279595229,20.4555844281,0.0,0.0,3.49369000822,6.81298672936,125.286619585,122.371009127,1.75125,1.16436045775
 01/14  07:00:00,135.266621736,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,726.418538959,722.896038959,3.5025,0.02
 01/14  08:00:00,144.457166846,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,642.595220473,637.92798324,3.5025,1.16473723319
 01/14  09:00:00,207.598615515,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,608.604029406,602.746529406,5.8375,0.02
 01/14  10:00:00,224.529287715,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,574.964853277,564.459945676,9.34,1.1649076009
 01/14  11:00:00,245.802678834,40.9111688562,0.0,0.0,62.886420148,41.4019203762,545.090336596,533.417621119,10.5075,1.16521547729
 01/14  12:00:00,266.656892411,40.9111688562,0.0,0.0,62.886420148,41.4019203762,510.402949797,497.584160176,10.5075,2.31128962059
 01/14  13:00:00,246.430964356,40.9111688562,0.0,0.0,62.886420148,41.4019203762,495.695008842,482.876065368,10.5075,2.31144347358
 01/14  14:00:00,242.915810184,40.9111688562,0.0,0.0,62.886420148,41.4019203762,499.585974482,487.91260937,10.5075,1.16586511231
 01/14  15:00:00,239.119098479,40.9111688562,0.0,0.0,62.886420148,41.4019203762,491.501522225,478.683244216,10.5075,2.31077800858
 01/14  16:00:00,249.285793063,40.9111688562,0.0,0.0,62.886420148,41.4019203762,484.243427207,472.570533157,10.5075,1.16539405002
 01/14  17:00:00,249.287036544,40.9111688562,0.0,0.0,62.886420148,41.4019203762,490.761315291,479.088442186,10.5075,1.16537310496
 01/14  18:00:00,249.268383769,40.9111688562,0.0,0.0,62.886420148,41.4019203762,522.104575392,509.286411911,10.5075,2.31066348106
 01/14  19:00:00,235.105072299,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,553.846263785,544.508540737,8.1725,1.16522304728
 01/14  20:00:00,189.365729962,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,569.138236129,562.135593359,5.8375,1.1651427699
 01/14  21:00:00,179.070283377,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,582.833420141,575.830992148,5.8375,1.16492799366
 01/14  22:00:00,136.643770788,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,567.972713581,563.305480889,3.5025,1.16473269201
 01/14  23:00:00,89.7786755213,13.6256584197,0.0,0.0,3.49369000822,6.81298672936,36.5763889276,34.8051389276,1.75125,0.02
 01/14  24:00:00,137.712369704,25.1963169264,0.0,0.0,3.49369000822,6.81298672936,125.846367391,122.930546389,1.75125,1.16457100274
 01/15  01:00:00,111.460520436,30.6833766422,0.0,0.0,3.49369000822,6.81298672936,169.517117661,167.745867661,1.75125,0.02
 01/15  02:00:00,99.5174992632,24.8409040757,0.0,0.0,3.49369000822,6.81298672936,141.722066303,139.950816303,1.75125,0.02
 01/15  03:00:00,100.53501108,26.2980569946,0.0,0.0,3.49369000822,6.81298672936,189.55158495,186.635938383,1.75125,1.16439656722
 01/15  04:00:00,105.259550644,30.6833766422,0.0,0.0,3.49369000822,6.81298672936,200.558680545,198.787430545,1.75125,0.02
 01/15  05:00:00,106.019653231,24.8409040757,0.0,0.0,3.49369000822,6.81298672936,163.783278972,160.867688704,1.75125,1.16434026798
 01/15  06:00:00,106.533449301,26.2980569946,0.0,0.0,3.49369000822,6.81298672936,215.316100909,213.544850909,1.75125,0.02
 01/15  07:00:00,135.645879059,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,860.558863112,857.036363112,3.5025,0.02
 01/15  08:00:00,144.379195635,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,796.434752693,791.767787589,3.5025,1.16446510479
 01/15  09:00:00,180.084003119,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,700.316963385,696.794463385,3.5025,0.02
 01/15  10:00:00,152.37300612,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,676.503773583,671.836699574,3.5025,1.16457400911
 01/15  11:00:00,180.272903709,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,644.863959655,636.694067922,7.005,1.16489173347
 01/15  12:00:00,205.05388471,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,625.4440657,617.274180233,7.005,1.16488546705
 01/15  13:00:00,212.23507796,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,579.548349377,569.043306165,9.34,1.16504321163
 01/15  14:00:00,209.178584737,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,556.687736064,546.182626631,9.34,1.16510943274
 01/15  15:00:00,205.439088418,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,543.831942563,533.326847211,9.34,1.16509535182
 01/15  16:00:00,212.22314468,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,514.89342206,504.388264092,9.34,1.16515796797
 01/15  17:00:00,215.645635629,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,516.346784597,505.84175627,9.34,1.1650283272
 01/15  18:00:00,187.193628302,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,589.200416969,581.030404675,7.005,1.16501229396
 01/15  19:00:00,193.873706753,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,601.379168952,595.544257632,4.67,1.16491132027
 01/15  20:00:00,173.812260149,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,597.576921669,591.742103786,4.67,1.16481788321
 01/15  21:00:00,164.902629103,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,573.242007498,568.552007498,4.67,0.02
 01/15  22:00:00,150.903404623,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,485.604278033,479.769643578,4.67,1.16463445509
 01/15  23:00:00,84.2404099639,7.88947520261,0.0,0.0,3.49369000822,6.81298672936,23.0778581868,20.1621457922,1.75125,1.16446239466
 01/15  24:00:00,132.384769496,19.7035845472,0.0,0.0,3.49369000822,6.81298672936,39.4694857816,37.6982357816,1.75125,0.02
 01/16  01:00:00,108.809759433,27.5540614728,0.0,0.0,3.49369000822,6.81298672936,72.3163786641,70.5451286641,1.75125,0.02
 01/16  02:00:00,102.019941251,27.0049907469,0.0,0.0,3.49369000822,6.81298672936,85.4508013939,82.5351559974,1.75125,1.16439539652
 01/16  03:00:00,97.2642064051,22.27651625,0.0,0.0,3.49369000822,6.81298672936,70.5808901683,68.8096401683,1.75125,0.02
 01/16  04:00:00,103.389996453,28.616753127,0.0,0.0,3.49369000822,6.81298672936,90.1772474622,88.4059974622,1.75125,0.02
 01/16  05:00:00,110.072146664,28.4611705827,0.0,0.0,3.49369000822,6.81298672936,103.030464671,100.114856218,1.75125,1.16435845235
 01/16  06:00:00,104.725299382,23.5986043318,0.0,0.0,3.49369000822,6.81298672936,93.8647049687,92.0934549687,1.75125,0.02
 01/16  07:00:00,135.520568086,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,670.677452427,666.010592575,3.5025,1.16435985213
 01/16  08:00:00,144.600279031,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,622.024239321,618.501739321,3.5025,0.02
 01/16  09:00:00,180.152656158,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,528.991317391,524.324368422,3.5025,1.16444896864
 01/16  10:00:00,152.5793496,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,504.823629585,501.301129585,3.5025,0.02
 01/16  11:00:00,180.496653229,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,490.494646236,482.32478533,7.005,1.16486090596
 01/16  12:00:00,205.193476121,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,479.014436044,470.8443709,7.005,1.16506514458
 01/16  13:00:00,212.307395636,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,447.473184971,436.967962135,9.34,1.16522283659
 01/16  14:00:00,209.398704526,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,451.368411968,440.863371831,9.34,1.16504013636
 01/16  15:00:00,205.592684022,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,460.542723641,450.037686622,9.34,1.16503701899
 01/16  16:00:00,212.341090903,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,454.394754957,443.889660692,9.34,1.16509426529
 01/16  17:00:00,215.737619065,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,459.4186874,448.913479473,9.34,1.16520792702
