Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/16  18:00:00,187.272483359,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,530.498191154,522.328237123,7.005,1.16495403069
 01/16  19:00:00,193.894013766,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,548.913156857,543.078254573,4.67,1.16490228395
 01/16  20:00:00,173.776031943,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,563.505119631,557.670321706,4.67,1.16479792542
 01/16  21:00:00,164.941182016,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,574.343991709,568.509198537,4.67,1.1647931721
 01/16  22:00:00,150.898664803,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,528.14154636,523.45154636,4.67,0.02
 01/16  23:00:00,84.1028040799,7.88947520261,0.0,0.0,3.49369000822,6.81298672936,28.0695625547,25.1538310106,1.75125,1.16448154414
 01/16  24:00:00,134.757299686,22.1046178017,0.0,0.0,3.49369000822,6.81298672936,45.1599452347,43.3886952347,1.75125,0.02
 01/17  01:00:00,110.926443922,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,71.1438497766,68.7888497766,2.335,0.02
 01/17  02:00:00,101.184687132,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,69.8871397848,66.3878041042,2.335,1.1643356806
 01/17  03:00:00,99.8650207035,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,55.3950172369,53.0400172369,2.335,0.02
 01/17  04:00:00,104.672319057,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,76.4405304112,74.0855304112,2.335,0.02
 01/17  05:00:00,123.785303215,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,71.6393136749,68.1400086939,2.335,1.16430498105
 01/17  06:00:00,123.202552939,23.322548304,0.0,0.0,3.49369000822,9.08398230582,63.4977562314,61.1427562314,2.335,0.02
 01/17  07:00:00,166.475192118,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,539.634591985,534.944591985,4.67,0.02
 01/17  08:00:00,168.318319325,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,486.992255231,481.157741799,4.67,1.16451343214
 01/17  09:00:00,235.417485247,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,456.547026987,447.209815734,8.1725,1.16471125349
 01/17  10:00:00,259.519101086,40.9111688562,0.0,0.0,62.886420148,41.4019203762,434.78537438,423.112792369,10.5075,1.16508201101
 01/17  11:00:00,242.752218194,40.9111688562,0.0,0.0,62.886420148,41.4019203762,410.716225628,399.043530632,10.5075,1.16519499585
 01/17  12:00:00,266.839908655,40.9111688562,0.0,0.0,62.886420148,41.4019203762,384.035992627,372.362844148,10.5075,1.16564847829
 01/17  13:00:00,246.651434775,40.9111688562,0.0,0.0,62.886420148,41.4019203762,387.439530301,374.620267878,10.5075,2.31176242279
 01/17  14:00:00,243.303386543,40.9111688562,0.0,0.0,62.886420148,41.4019203762,392.063098907,379.244113103,10.5075,2.31148580404
 01/17  15:00:00,239.454083155,40.9111688562,0.0,0.0,62.886420148,41.4019203762,389.818341262,378.145199873,10.5075,1.16564138863
 01/17  16:00:00,246.222428539,40.9111688562,0.0,0.0,62.886420148,41.4019203762,394.654281963,382.981565815,10.5075,1.16521614829
 01/17  17:00:00,249.597592421,40.9111688562,0.0,0.0,62.886420148,41.4019203762,394.787329049,381.968832237,10.5075,2.31099681242
 01/17  18:00:00,249.563211009,40.9111688562,0.0,0.0,62.886420148,41.4019203762,414.324465785,402.651455993,10.5075,1.16550979185
 01/17  19:00:00,248.983541178,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,426.405561214,415.90022753,9.34,1.16533368389
 01/17  20:00:00,226.09385145,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,427.590411602,417.085395939,9.34,1.16501566309
 01/17  21:00:00,201.60833809,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,434.381443352,425.043934334,8.1725,1.16500901801
 01/17  22:00:00,146.234666607,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,425.130629055,419.295911383,4.67,1.16471767211
 01/17  23:00:00,85.6548645607,7.02471071378,0.0,0.0,3.49369000822,9.08398230582,26.7907370321,23.291200742,2.335,1.16453629006
 01/17  24:00:00,136.55248452,21.615170691,0.0,0.0,3.49369000822,9.08398230582,54.2084366037,51.8534366037,2.335,0.02
 01/18  01:00:00,110.683353603,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,95.7528748911,93.3978748911,2.335,0.02
 01/18  02:00:00,102.005964118,24.9000623661,0.0,0.0,3.49369000822,9.08398230582,112.245882737,108.746552058,2.335,1.16433067843
 01/18  03:00:00,100.676935224,23.6413558003,0.0,0.0,3.49369000822,9.08398230582,97.1439570384,94.7889570384,2.335,0.02
 01/18  04:00:00,106.51200246,29.7776647074,0.0,0.0,3.49369000822,9.08398230582,140.697426854,138.342426854,2.335,0.02
 01/18  05:00:00,109.931890842,26.3257502191,0.0,0.0,3.49369000822,9.08398230582,142.368388076,138.869079926,2.335,1.16430814966
 01/18  06:00:00,108.089355431,24.9634438821,0.0,0.0,3.49369000822,9.08398230582,131.386533556,129.031533556,2.335,0.02
 01/18  07:00:00,149.568554821,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,688.030262875,683.340262875,4.67,0.02
 01/18  08:00:00,158.683382117,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,620.298819282,614.464210789,4.67,1.16460849241
 01/18  09:00:00,235.086997945,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,547.258879944,537.921530007,8.1725,1.16484993754
 01/18  10:00:00,259.067900897,40.9111688562,0.0,0.0,62.886420148,41.4019203762,474.282573724,462.610030855,10.5075,1.16504286947
 01/18  11:00:00,242.516243939,40.9111688562,0.0,0.0,62.886420148,41.4019203762,440.724238172,429.051582298,10.5075,1.16515587461
 01/18  12:00:00,266.757243267,40.9111688562,0.0,0.0,62.886420148,41.4019203762,416.713274984,405.040165722,10.5075,1.16560926185
 01/18  13:00:00,246.657805371,40.9111688562,0.0,0.0,62.886420148,41.4019203762,412.669224036,399.850039839,10.5075,2.31168419698
 01/18  14:00:00,243.218300013,40.9111688562,0.0,0.0,62.886420148,41.4019203762,420.999092741,408.180185037,10.5075,2.31140770418
 01/18  15:00:00,239.340253512,40.9111688562,0.0,0.0,62.886420148,41.4019203762,433.182360825,421.509258393,10.5075,1.16560243211
 01/18  16:00:00,246.052509498,40.9111688562,0.0,0.0,62.886420148,41.4019203762,441.089340832,429.416365528,10.5075,1.16547530393
 01/18  17:00:00,249.401191944,40.9111688562,0.0,0.0,62.886420148,41.4019203762,446.346106354,433.527687696,10.5075,2.31091865801
 01/18  18:00:00,249.365923879,40.9111688562,0.0,0.0,62.886420148,41.4019203762,444.040335016,432.367364256,10.5075,1.16547075939
 01/18  19:00:00,248.905144063,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,462.493750664,451.988455958,9.34,1.16529470564
 01/18  20:00:00,232.599898797,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,487.472348895,476.967372218,9.34,1.16497667783
 01/18  21:00:00,207.621654957,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,478.394107113,469.056637088,8.1725,1.16497002487
 01/18  22:00:00,150.915922845,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,433.705359616,427.870503309,4.67,1.16485630642
 01/18  23:00:00,83.797132306,5.188586933,0.0,0.0,3.49369000822,9.08398230582,17.3659490637,13.8664109624,2.335,1.16453810133
 01/18  24:00:00,137.719411329,22.7519949637,0.0,0.0,3.49369000822,9.08398230582,46.5859035313,44.2309035313,2.335,0.02
 01/19  01:00:00,102.471273474,18.7246903256,0.0,0.0,3.49369000822,9.08398230582,37.7560213298,35.4010213298,2.335,0.02
 01/19  02:00:00,104.991692751,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,60.474974072,56.975637054,2.335,1.164337018
 01/19  03:00:00,105.03571868,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,50.8696026743,48.5146026743,2.335,0.02
 01/19  04:00:00,96.2614637348,18.7246903256,0.0,0.0,3.49369000822,9.08398230582,36.6215241205,34.2665241205,2.335,0.02
 01/19  05:00:00,111.72210902,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,56.2950244668,52.7957235628,2.335,1.16430090403
 01/19  06:00:00,111.301267429,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,49.1608298475,46.8058298475,2.335,0.02
 01/19  07:00:00,150.252024418,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,475.845696675,471.155696675,4.67,0.02
 01/19  08:00:00,159.25386933,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,441.689971888,435.855402108,4.67,1.16456978074
 01/19  09:00:00,235.412263457,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,405.209115891,395.871804668,8.1725,1.16481122291
 01/19  10:00:00,259.711335709,40.9111688562,0.0,0.0,62.886420148,41.4019203762,382.904456849,371.231952753,10.5075,1.16500409619
 01/19  11:00:00,242.945364332,40.9111688562,0.0,0.0,62.886420148,41.4019203762,375.881471161,364.208854063,10.5075,1.16511709814
 01/19  12:00:00,266.897621821,40.9111688562,0.0,0.0,62.886420148,41.4019203762,356.19580062,344.522730238,10.5075,1.16557038255
 01/19  13:00:00,246.66497256,40.9111688562,0.0,0.0,62.886420148,41.4019203762,353.059483694,340.240377054,10.5075,2.31160663955
 01/19  14:00:00,243.413328071,40.9111688562,0.0,0.0,62.886420148,41.4019203762,347.877773708,335.058558209,10.5075,2.31171549962
 01/19  15:00:00,239.592967393,40.9111688562,0.0,0.0,62.886420148,41.4019203762,337.304245252,325.631181792,10.5075,1.16556345999
 01/19  16:00:00,242.995933187,40.9111688562,0.0,0.0,62.886420148,41.4019203762,321.871174926,310.198238509,10.5075,1.16543641688
 01/19  17:00:00,249.814990285,40.9111688562,0.0,0.0,62.886420148,41.4019203762,329.80389175,316.985550726,10.5075,2.31084102377
 01/19  18:00:00,249.815083025,40.9111688562,0.0,0.0,62.886420148,41.4019203762,349.114042486,337.441110515,10.5075,1.16543197108
 01/19  19:00:00,249.142076861,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,380.022907882,369.517651911,9.34,1.16525597076
 01/19  20:00:00,232.856436673,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,392.695674842,382.190499161,9.34,1.16517568129
 01/19  21:00:00,207.918389151,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,396.845169154,387.507738081,8.1725,1.16493107284
 01/19  22:00:00,151.054344635,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,372.536910418,366.702093006,4.67,1.16481741207
 01/19  23:00:00,78.9420504078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49956068528,0.0,2.335,1.16456068528
 01/19  24:00:00,125.604559193,10.5903634722,0.0,0.0,3.49369000822,9.08398230582,27.3265042441,24.9715042441,2.335,0.02
 01/20  01:00:00,106.787509902,23.2812154662,0.0,0.0,3.49369000822,9.08398230582,51.3312900806,48.9762900806,2.335,0.02
 01/20  02:00:00,104.552987809,27.0800151285,0.0,0.0,3.49369000822,9.08398230582,56.1490520219,52.6497272356,2.335,1.16432478632
 01/20  03:00:00,100.041667208,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,43.4225408411,41.0675408411,2.335,0.02
 01/20  04:00:00,101.143762435,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,68.1712852326,65.8162852326,2.335,0.02
 01/20  05:00:00,127.449160819,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,66.7863980365,63.2870988948,2.335,1.16429914169
 01/20  06:00:00,122.491401833,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,49.2994358715,46.9444358715,2.335,0.02
 01/20  07:00:00,166.481435009,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,521.808655096,517.118655096,4.67,0.02
 01/20  08:00:00,168.3146787,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,460.133887918,454.29935668,4.67,1.1645312373
 01/20  09:00:00,235.453351294,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,413.393805651,404.056532972,8.1725,1.16477267888
 01/20  10:00:00,259.631995337,40.9111688562,0.0,0.0,62.886420148,41.4019203762,372.544524271,360.872058778,10.5075,1.16496549309
 01/20  11:00:00,239.601353394,40.9111688562,0.0,0.0,62.886420148,41.4019203762,368.082263096,356.409408616,10.5075,1.16535447998
 01/20  12:00:00,266.925078381,40.9111688562,0.0,0.0,62.886420148,41.4019203762,361.795117319,350.122085638,10.5075,1.165531681
 01/20  13:00:00,246.71531529,40.9111688562,0.0,0.0,62.886420148,41.4019203762,374.665195411,361.8461665,10.5075,2.31152891163
 01/20  14:00:00,243.383566227,40.9111688562,0.0,0.0,62.886420148,41.4019203762,372.207252367,359.388114429,10.5075,2.31163793744
 01/20  15:00:00,239.511681647,40.9111688562,0.0,0.0,62.886420148,41.4019203762,378.036553474,366.363528705,10.5075,1.16552476879
 01/20  16:00:00,242.836105332,40.9111688562,0.0,0.0,62.886420148,41.4019203762,374.412394782,362.739496973,10.5075,1.16539780901
 01/20  17:00:00,249.619522037,40.9111688562,0.0,0.0,62.886420148,41.4019203762,378.898281902,366.080017955,10.5075,2.31076394688
 01/20  18:00:00,249.579981405,40.9111688562,0.0,0.0,62.886420148,41.4019203762,392.955795231,381.282901769,10.5075,1.16539346147
 01/20  19:00:00,249.009216783,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,414.721144969,404.215927454,9.34,1.16521751438
 01/20  20:00:00,226.079902777,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,419.675196846,409.1700596,9.34,1.1651372467
 01/20  21:00:00,201.623566074,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,429.65371824,420.316093223,8.1725,1.16512501742
 01/20  22:00:00,146.243730096,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,399.580353261,393.745574426,4.67,1.16477883554
 01/20  23:00:00,78.8363505497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994604547,0.0,2.335,1.1644604547
 01/20  24:00:00,130.872798401,15.8855452083,0.0,0.0,3.49369000822,9.08398230582,43.5347991867,41.1797991867,2.335,0.02
 01/21  01:00:00,108.273383132,26.9219996804,0.0,0.0,3.49369000822,6.81298672936,54.36729045,52.59604045,1.75125,0.02
 01/21  02:00:00,97.7417011595,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,41.5492392382,38.6335242437,1.75125,1.16446499449
 01/21  03:00:00,98.8739027647,23.9132772586,0.0,0.0,3.49369000822,6.81298672936,66.1509121384,64.3796621384,1.75125,0.02
 01/21  04:00:00,102.677934444,27.5540614728,0.0,0.0,3.49369000822,6.81298672936,70.6193051639,67.7036979945,1.75125,1.16435716941
 01/21  05:00:00,104.288847233,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,54.5614586245,52.7902086245,1.75125,0.02
 01/21  06:00:00,105.999820411,25.0025362042,0.0,0.0,3.49369000822,6.81298672936,93.3046404672,91.5333904672,1.75125,0.02
 01/21  07:00:00,135.855901974,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,559.28095282,554.614075611,3.5025,1.16437720948
 01/21  08:00:00,144.799342125,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,485.985892325,482.463392325,3.5025,0.02
 01/21  09:00:00,207.817909226,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,441.835919273,434.833555709,5.8375,1.16486356422
 01/21  10:00:00,225.004916149,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,408.127224262,397.622269071,9.34,1.16495519123
 01/21  11:00:00,239.496559149,40.9111688562,0.0,0.0,62.886420148,41.4019203762,385.034902211,373.362057091,10.5075,1.16534511947
 01/21  12:00:00,266.897194427,40.9111688562,0.0,0.0,62.886420148,41.4019203762,353.107093249,340.2882599,10.5075,2.3113333491
 01/21  13:00:00,246.784007696,40.9111688562,0.0,0.0,62.886420148,41.4019203762,336.383831401,324.710671363,10.5075,1.16566003842
 01/21  14:00:00,243.545931728,40.9111688562,0.0,0.0,62.886420148,41.4019203762,334.297145953,321.478049944,10.5075,2.31159600859
 01/21  15:00:00,239.725474527,40.9111688562,0.0,0.0,62.886420148,41.4019203762,329.386585149,317.713543255,10.5075,1.16554189363
 01/21  16:00:00,243.142254022,40.9111688562,0.0,0.0,62.886420148,41.4019203762,326.961672285,314.14307343,10.5075,2.31109885509
 01/21  17:00:00,249.954353526,40.9111688562,0.0,0.0,62.886420148,41.4019203762,322.480400328,310.807370766,10.5075,1.16552956181
 01/21  18:00:00,249.940095584,40.9111688562,0.0,0.0,62.886420148,41.4019203762,320.988708179,309.315716129,10.5075,1.16549205061
 01/21  19:00:00,235.504220846,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,337.889384906,327.406107738,8.1725,2.31077716814
 01/21  20:00:00,190.01444864,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,333.180620372,326.177881645,5.8375,1.16523872665
 01/21  21:00:00,179.825383331,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,323.960996965,316.958511396,5.8375,1.16498556889
 01/21  22:00:00,137.054820754,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,303.263554141,299.741054141,3.5025,0.02
 01/21  23:00:00,77.0982796191,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91590716668,0.0,1.75125,1.16465716668
 01/21  24:00:00,123.250383161,10.377173866,0.0,0.0,3.49369000822,6.81298672936,23.7773875117,20.8616490528,1.75125,1.16448845887
 01/22  01:00:00,92.3492991511,10.6969582754,0.00323382640911,0.0,3.49369000822,6.81298672936,26.2849473882,24.5136973882,1.75125,0.02
 01/22  02:00:00,97.8299372212,22.4911382256,0.0,0.0,3.49369000822,6.81298672936,42.6324844342,40.8612344342,1.75125,0.02
 01/22  03:00:00,99.2452366957,23.796330521,0.0,0.0,3.49369000822,6.81298672936,44.2551734318,41.3395337538,1.75125,1.16438967799
 01/22  04:00:00,97.4181036095,21.9862374644,0.0,0.0,3.49369000822,6.81298672936,34.5020652582,32.7308152582,1.75125,0.02
 01/22  05:00:00,107.621950569,25.809462636,0.0,0.0,3.49369000822,6.81298672936,56.4052976306,54.6340476306,1.75125,0.02
 01/22  06:00:00,107.42399835,25.8710657017,0.0,0.0,3.49369000822,6.81298672936,55.4762551259,52.5606471511,1.75125,1.16435797479
 01/22  07:00:00,136.078131215,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,523.32559746,519.80309746,3.5025,0.02
 01/22  08:00:00,145.09689634,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,484.796371159,480.129451052,3.5025,1.16442010777
 01/22  09:00:00,180.45371413,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,435.312008685,431.789508685,3.5025,0.02
 01/22  10:00:00,152.951917953,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,434.273138328,429.606087516,3.5025,1.16455081239
 01/22  11:00:00,177.51543026,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,404.158817027,395.988866962,7.005,1.16495006445
 01/22  12:00:00,205.395997617,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,395.619451737,387.449497062,7.005,1.16495467568
 01/22  13:00:00,212.480893947,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,378.969680755,368.464541155,9.34,1.16513960014
 01/22  14:00:00,209.841703243,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,360.073557248,349.568351523,9.34,1.16520572527
 01/22  15:00:00,206.067636343,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,335.512362119,325.007181552,9.34,1.16518056636
 01/22  16:00:00,209.469319868,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,352.736556078,342.23155079,9.34,1.16500528839
 01/22  17:00:00,216.204376762,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,377.309554234,366.80442428,9.34,1.16512995353
 01/22  18:00:00,187.687453602,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,417.20324179,409.033144214,7.005,1.16509757538
 01/22  19:00:00,194.159040136,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,426.55469038,420.719931611,4.67,1.16475876896
 01/22  20:00:00,174.136123559,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,434.927084106,429.092219174,4.67,1.16486493281
 01/22  21:00:00,165.394580758,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,430.625359284,425.935359284,4.67,0.02
 01/22  22:00:00,151.165996422,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,394.351407507,388.516786127,4.67,1.16462137967
 01/22  23:00:00,76.7861086605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,128.338751859,15.565760799,0.0,0.0,3.49369000822,6.81298672936,39.08596924,36.1703882822,1.75125,1.16433095781
 01/23  01:00:00,103.529792405,19.7740740748,0.0,0.0,3.49369000822,9.08398230582,44.4508815237,42.0958815237,2.335,0.02
 01/23  02:00:00,98.4065196327,20.8250934504,0.0,0.0,3.49369000822,9.08398230582,34.8014534568,32.4464534568,2.335,0.02
 01/23  03:00:00,103.01704132,25.6578760955,0.0,0.0,3.49369000822,9.08398230582,60.4774272919,56.9781050686,2.335,1.16432222326
 01/23  04:00:00,103.30994077,25.809462636,0.0,0.0,3.49369000822,9.08398230582,60.0378015487,57.6828015487,2.335,0.02
 01/23  05:00:00,106.618695504,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,50.0590813544,47.7040813544,2.335,0.02
 01/23  06:00:00,108.976662748,25.6578760955,0.0,0.0,3.49369000822,9.08398230582,83.9733990185,80.4740922746,2.335,1.1643067439
 01/23  07:00:00,150.096610007,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,556.660462328,551.970462328,4.67,0.02
 01/23  08:00:00,158.919995775,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,519.891699496,514.057114044,4.67,1.16458545201
 01/23  09:00:00,235.16700224,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,476.942093217,468.749593217,8.1725,0.02
 01/23  10:00:00,259.13876209,40.9111688562,0.0,0.0,62.886420148,41.4019203762,434.65951802,422.987018994,10.5075,1.16499902581
 01/23  11:00:00,239.199413248,40.9111688562,0.0,0.0,62.886420148,41.4019203762,434.443222097,421.625341496,10.5075,2.3103806007
 01/23  12:00:00,266.742145154,40.9111688562,0.0,0.0,62.886420148,41.4019203762,410.71869926,399.045518988,10.5075,1.16568027286
 01/23  13:00:00,246.403758326,40.9111688562,0.0,0.0,62.886420148,41.4019203762,389.408913691,376.589923242,10.5075,2.31149044826
 01/23  14:00:00,243.127733669,40.9111688562,0.0,0.0,62.886420148,41.4019203762,369.077574045,357.404390233,10.5075,1.16568381209
 01/23  15:00:00,239.385528324,40.9111688562,0.0,0.0,62.886420148,41.4019203762,374.771501285,361.952776274,10.5075,2.31122501119
 01/23  16:00:00,239.377477027,40.9111688562,0.0,0.0,62.886420148,41.4019203762,374.35363293,362.680651724,10.5075,1.16548120661
 01/23  17:00:00,249.558848116,40.9111688562,0.0,0.0,62.886420148,41.4019203762,398.932056276,387.259075965,10.5075,1.16548031129
 01/23  18:00:00,249.465964648,40.9111688562,0.0,0.0,62.886420148,41.4019203762,419.260913711,406.442435764,10.5075,2.31097794715
 01/23  19:00:00,248.937988296,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,427.947443564,417.442159319,9.34,1.16528424515
 01/23  20:00:00,232.638272899,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,446.927707203,436.422546971,9.34,1.16516023208
 01/23  21:00:00,207.65448577,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,464.100469912,454.762827432,8.1725,1.16514248032
 01/23  22:00:00,150.91305026,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,439.012727486,433.177985862,4.67,1.1647416235
 01/23  23:00:00,83.700292052,5.188586933,0.0,0.0,3.49369000822,9.08398230582,20.499029434,18.144029434,2.335,0.02
 01/23  24:00:00,138.844429863,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,67.942984573,64.4435704268,2.335,1.1644141462
 01/24  01:00:00,105.974654788,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,61.2300170773,58.8750170773,2.335,0.02
 01/24  02:00:00,104.414632867,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,96.2344175931,93.8794175931,2.335,0.02
 01/24  03:00:00,101.439510978,24.3560654479,0.0,0.0,3.49369000822,9.08398230582,101.461883271,97.9625541922,2.335,1.16432907924
 01/24  04:00:00,101.114117212,24.0841439895,0.0,0.0,3.49369000822,9.08398230582,99.0412484387,96.6862484387,2.335,0.02
 01/24  05:00:00,128.484781313,29.2777971679,0.0,0.0,3.49369000822,9.08398230582,141.733567371,139.378567371,2.335,0.02
 01/24  06:00:00,126.263059099,26.7664462464,0.0,0.0,3.49369000822,9.08398230582,150.116352834,146.617047576,2.335,1.16430525787
 01/24  07:00:00,166.422736786,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,669.066621348,664.376621348,4.67,0.02
 01/24  08:00:00,167.791252101,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,612.818511575,606.983964583,4.67,1.16454699255
 01/24  09:00:00,235.161484978,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,579.468667266,571.276167266,8.1725,0.02
 01/24  10:00:00,259.013237451,40.9111688562,0.0,0.0,62.886420148,41.4019203762,537.442248308,525.769787808,10.5075,1.16496050007
 01/24  11:00:00,239.00154736,40.9111688562,0.0,0.0,62.886420148,41.4019203762,516.272356471,504.599654264,10.5075,1.16520220711
 01/24  12:00:00,266.645139078,40.9111688562,0.0,0.0,62.886420148,41.4019203762,489.195673171,476.376687608,10.5075,2.31148556286
 01/24  13:00:00,246.414369539,40.9111688562,0.0,0.0,62.886420148,41.4019203762,476.570889728,463.751586925,10.5075,2.31180280214
 01/24  14:00:00,242.901476585,40.9111688562,0.0,0.0,62.886420148,41.4019203762,458.047047117,446.373902597,10.5075,1.16564451922
 01/24  15:00:00,239.135132053,40.9111688562,0.0,0.0,62.886420148,41.4019203762,449.747017007,436.928370918,10.5075,2.31114608849
 01/24  16:00:00,239.13654658,40.9111688562,0.0,0.0,62.886420148,41.4019203762,448.623505118,436.950563176,10.5075,1.1654419415
 01/24  17:00:00,249.325871083,40.9111688562,0.0,0.0,62.886420148,41.4019203762,458.358781883,446.685840803,10.5075,1.16544108052
 01/24  18:00:00,249.290371071,40.9111688562,0.0,0.0,62.886420148,41.4019203762,478.415230994,465.596831437,10.5075,2.31089955728
 01/24  19:00:00,248.860504349,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,501.330113107,490.824867965,9.34,1.16524514216
 01/24  20:00:00,225.989109226,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,517.448966488,506.943845342,9.34,1.16512114673
 01/24  21:00:00,201.389845269,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,522.738313296,513.40070983,8.1725,1.16510346655
 01/24  22:00:00,146.139837273,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,496.654396702,490.81969408,4.67,1.16470262169
 01/24  23:00:00,91.0588489062,12.6239451856,0.0,0.0,3.49369000822,9.08398230582,41.4392233303,39.0842233303,2.335,0.02
 01/24  24:00:00,137.256600413,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,61.2587609858,57.7593379721,2.335,1.16442301362
 01/25  01:00:00,107.216195841,24.0903925343,0.0,0.0,3.49369000822,9.08398230582,107.298178772,104.943178772,2.335,0.02
 01/25  02:00:00,106.367221785,29.3612885604,0.0,0.0,3.49369000822,9.08398230582,131.48317931,129.12817931,2.335,0.02
 01/25  03:00:00,101.250013702,24.2466016732,0.0,0.0,3.49369000822,9.08398230582,110.74534592,107.246021669,2.335,1.16432425102
 01/25  04:00:00,103.38172594,26.7664462464,0.0,0.0,3.49369000822,9.08398230582,164.075705418,161.720705418,2.335,0.02
 01/25  05:00:00,114.179034102,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,175.108001922,172.753001922,2.335,0.02
 01/25  06:00:00,107.393275706,24.3095582486,0.0,0.0,3.49369000822,9.08398230582,133.774510679,130.27520729,2.335,1.16430338969
 01/25  07:00:00,149.504243769,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,718.875321364,714.185321364,4.67,0.02
 01/25  08:00:00,158.635935732,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,654.036287555,648.201779455,4.67,1.16450810048
 01/25  09:00:00,235.069258504,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,612.983980591,604.791480591,8.1725,0.02
 01/25  10:00:00,259.016852129,40.9111688562,0.0,0.0,62.886420148,41.4019203762,565.687131675,554.014710129,10.5075,1.16492154656
 01/25  11:00:00,235.582058009,40.9111688562,0.0,0.0,62.886420148,41.4019203762,538.993741583,527.321078278,10.5075,1.16516330432
 01/25  12:00:00,266.627982243,40.9111688562,0.0,0.0,62.886420148,41.4019203762,514.128966965,501.310058949,10.5075,2.31140801603
 01/25  13:00:00,246.396936233,40.9111688562,0.0,0.0,62.886420148,41.4019203762,508.144474965,495.325249645,10.5075,2.31172531987
 01/25  14:00:00,242.858559349,40.9111688562,0.0,0.0,62.886420148,41.4019203762,494.997513276,483.32440727,10.5075,1.16560600636
 01/25  15:00:00,239.083386614,40.9111688562,0.0,0.0,62.886420148,41.4019203762,488.568170578,475.749601885,10.5075,2.31106869268
 01/25  16:00:00,239.064639962,40.9111688562,0.0,0.0,62.886420148,41.4019203762,492.961567649,481.288664213,10.5075,1.16540343526
 01/25  17:00:00,249.244211391,40.9111688562,0.0,0.0,62.886420148,41.4019203762,502.350919681,490.678017073,10.5075,1.16540260803
 01/25  18:00:00,249.226341478,40.9111688562,0.0,0.0,62.886420148,41.4019203762,512.405933233,499.58761055,10.5075,2.31082268303
 01/25  19:00:00,248.84481887,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,527.222589519,516.717382723,9.34,1.16520679545
 01/25  20:00:00,232.551820365,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,540.742024218,530.2369414,9.34,1.16508281763
 01/25  21:00:00,207.522930573,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,553.771213215,544.433648007,8.1725,1.16506520782
 01/25  22:00:00,150.871022292,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,535.94101343,530.106171366,4.67,1.16484206306
 01/25  23:00:00,89.9893829916,11.6183623949,0.0,0.0,3.49369000822,9.08398230582,30.77599905,28.42099905,2.335,0.02
 01/25  24:00:00,138.501956647,23.7000876524,0.0,0.0,3.49369000822,9.08398230582,105.983001249,102.483582232,2.335,1.16441901733
 01/26  01:00:00,112.199073301,29.0956156468,0.0,0.0,3.49369000822,9.08398230582,138.587051349,136.232051349,2.335,0.02
 01/26  02:00:00,102.46820612,25.4947897092,0.0,0.0,3.49369000822,9.08398230582,135.58609126,133.23109126,2.335,0.02
 01/26  03:00:00,102.643640671,26.0848673884,0.0,0.0,3.49369000822,9.08398230582,175.477905501,171.978574048,2.335,1.16433145321
 01/26  04:00:00,107.110411951,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,188.434308584,186.079308584,2.335,0.02
 01/26  05:00:00,108.964857915,25.4947897092,0.0,0.0,3.49369000822,9.08398230582,157.021912714,154.666912714,2.335,0.02
 01/26  06:00:00,108.676905726,26.0848673884,0.0,0.0,3.49369000822,9.08398230582,193.657640246,190.158337956,2.335,1.16430228992
 01/26  07:00:00,149.875484528,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,747.97091084,743.28091084,4.67,0.02
 01/26  08:00:00,158.606493597,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,687.060218149,682.370218149,4.67,0.02
 01/26  09:00:00,235.060010461,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,641.919122706,632.581785159,8.1725,1.16483754702
 01/26  10:00:00,259.004294302,40.9111688562,0.0,0.0,62.886420148,41.4019203762,590.748436485,579.075826478,10.5075,1.16511000739
 01/26  11:00:00,235.557955011,40.9111688562,0.0,0.0,62.886420148,41.4019203762,568.502471721,556.829846939,10.5075,1.16512478155
 01/26  12:00:00,266.612778844,40.9111688562,0.0,0.0,62.886420148,41.4019203762,544.095896288,531.277065223,10.5075,2.31133106575
 01/26  13:00:00,246.38322042,40.9111688562,0.0,0.0,62.886420148,41.4019203762,521.200946874,508.381798457,10.5075,2.31164841628
 01/26  14:00:00,242.853369002,40.9111688562,0.0,0.0,62.886420148,41.4019203762,498.382856898,486.709403766,10.5075,1.16595313187
 01/26  15:00:00,239.086744006,40.9111688562,0.0,0.0,62.886420148,41.4019203762,491.118639654,478.300148348,10.5075,2.31099130543
 01/26  16:00:00,239.072004976,40.9111688562,0.0,0.0,62.886420148,41.4019203762,486.047841081,474.374976243,10.5075,1.16536483765
 01/26  17:00:00,249.263356576,40.9111688562,0.0,0.0,62.886420148,41.4019203762,501.427480079,489.754616037,10.5075,1.1653640416
 01/26  18:00:00,249.236962679,40.9111688562,0.0,0.0,62.886420148,41.4019203762,521.973943551,509.15569793,10.5075,2.31074562055
 01/26  19:00:00,248.846398578,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,511.788801945,501.28363359,9.34,1.16516835505
 01/26  20:00:00,232.58751036,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,497.769497376,487.264452981,9.34,1.16504439519
 01/26  21:00:00,207.578499447,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,496.293642581,486.956115725,8.1725,1.16502685609
 01/26  22:00:00,150.898818594,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,462.454123553,456.619319732,4.67,1.16480382137
 01/26  23:00:00,87.4666365382,8.93189769665,0.0,0.0,3.49369000822,9.08398230582,31.2928160119,28.9378160119,2.335,0.02
 01/26  24:00:00,137.238809496,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,51.0447743232,47.5453524422,2.335,1.16442188094
 01/27  01:00:00,110.643762086,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,94.4038488539,92.0488488539,2.335,0.02
 01/27  02:00:00,102.489519158,25.4187571021,0.0,0.0,3.49369000822,9.08398230582,112.547506113,110.192506113,2.335,0.02
 01/27  03:00:00,101.185272358,24.1483817471,0.0,0.0,3.49369000822,9.08398230582,101.565936564,98.0665978343,2.335,1.16433872932
 01/27  04:00:00,106.504989728,29.7742913631,0.0,0.0,3.49369000822,9.08398230582,134.702857061,132.347857061,2.335,0.02
 01/27  05:00:00,125.817802996,26.2627936438,0.0,0.0,3.49369000822,9.08398230582,122.979810824,120.624810824,2.335,0.02
 01/27  06:00:00,124.813202006,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,113.547469573,110.048163063,2.335,1.16430650946
 01/27  07:00:00,166.176207008,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,622.778153642,618.088153642,4.67,0.02
 01/27  08:00:00,167.907613359,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,551.617895211,546.927895211,4.67,0.02
 01/27  09:00:00,235.207315971,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,503.885363978,494.548064387,8.1725,1.164799591
 01/27  10:00:00,259.257374802,40.9111688562,0.0,0.0,62.886420148,41.4019203762,456.07636599,444.403793886,10.5075,1.16507210356
 01/27  11:00:00,235.818820327,40.9111688562,0.0,0.0,62.886420148,41.4019203762,439.095944306,427.423081358,10.5075,1.16536294826
 01/27  12:00:00,266.767372987,40.9111688562,0.0,0.0,62.886420148,41.4019203762,428.130894628,415.312139565,10.5075,2.31125506295
 01/27  13:00:00,246.619101986,40.9111688562,0.0,0.0,62.886420148,41.4019203762,420.802664637,407.98359238,10.5075,2.31157225678
 01/27  14:00:00,243.155931519,40.9111688562,0.0,0.0,62.886420148,41.4019203762,416.200967808,404.527552836,10.5075,1.16591497265
 01/27  15:00:00,239.326477241,40.9111688562,0.0,0.0,62.886420148,41.4019203762,414.881467085,402.063051517,10.5075,2.31091556809
 01/27  16:00:00,235.908492579,40.9111688562,0.0,0.0,62.886420148,41.4019203762,407.134681928,395.461854936,10.5075,1.16532699202
 01/27  17:00:00,249.489203745,40.9111688562,0.0,0.0,62.886420148,41.4019203762,406.135712121,394.462885897,10.5075,1.16532622465
 01/27  18:00:00,249.463255435,40.9111688562,0.0,0.0,62.886420148,41.4019203762,417.088650926,404.270480871,10.5075,2.31067005539
 01/27  19:00:00,248.946864612,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,433.691794399,423.186382265,9.34,1.16541213351
 01/27  20:00:00,226.07509192,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,446.684335163,436.179328693,9.34,1.16500647007
 01/27  21:00:00,201.520617604,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,440.631931043,431.294442066,8.1725,1.16498897699
 01/27  22:00:00,146.199738142,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,411.572625054,405.737859007,4.67,1.16476604694
 01/27  23:00:00,83.8077322959,5.188586933,0.0,0.0,3.49369000822,9.08398230582,18.7324245913,16.3774245913,2.335,0.02
 01/27  24:00:00,138.867440819,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,60.5767747083,57.0773699032,2.335,1.16440480509
 01/28  01:00:00,103.806535156,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,55.132016229,53.360766229,1.75125,0.02
 01/28  02:00:00,102.420388526,27.781781113,0.0,0.0,3.49369000822,6.81298672936,93.0595384309,91.2882884309,1.75125,0.02
 01/28  03:00:00,100.333656696,25.5073147399,0.0,0.0,3.49369000822,6.81298672936,108.889183224,105.973513385,1.75125,1.16441983961
 01/28  04:00:00,99.7207663159,24.9634438821,0.0,0.0,3.49369000822,6.81298672936,112.258013896,110.486763896,1.75125,0.02
 01/28  05:00:00,111.472173537,30.4701870359,0.0,0.0,3.49369000822,6.81298672936,152.918734742,150.003116986,1.75125,1.16436775666
 01/28  06:00:00,107.278009242,26.3887067944,0.0,0.0,3.49369000822,6.81298672936,138.479373973,136.708123973,1.75125,0.02
 01/28  07:00:00,135.68019287,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,667.380318699,663.857818699,3.5025,0.02
 01/28  08:00:00,144.420999045,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,623.817148513,619.149988361,3.5025,1.16466015188
 01/28  09:00:00,207.581919118,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,594.410383437,587.408022642,5.8375,1.16486079457
 01/28  10:00:00,224.417347523,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,559.436454679,548.931668979,9.34,1.16478570007
 01/28  11:00:00,235.561516179,40.9111688562,0.0,0.0,62.886420148,41.4019203762,531.072522172,519.399764788,10.5075,1.16525738408
 01/28  12:00:00,266.612245171,40.9111688562,0.0,0.0,62.886420148,41.4019203762,509.801953799,498.128865068,10.5075,1.16558873093
 01/28  13:00:00,246.357554335,40.9111688562,0.0,0.0,62.886420148,41.4019203762,500.614280804,487.795268862,10.5075,2.31151194119
 01/28  14:00:00,242.805320699,40.9111688562,0.0,0.0,62.886420148,41.4019203762,493.691655459,480.87253809,10.5075,2.31161736807
 01/28  15:00:00,239.031369649,40.9111688562,0.0,0.0,62.886420148,41.4019203762,488.959756407,477.286763813,10.5075,1.16549259385
 01/28  16:00:00,235.602006108,40.9111688562,0.0,0.0,62.886420148,41.4019203762,494.855973147,483.182985248,10.5075,1.16548789937
 01/28  17:00:00,249.177879041,40.9111688562,0.0,0.0,62.886420148,41.4019203762,505.627323848,492.808882033,10.5075,2.31094181457
 01/28  18:00:00,249.167679951,40.9111688562,0.0,0.0,62.886420148,41.4019203762,516.018020006,504.345093382,10.5075,1.16542662356
 01/28  19:00:00,235.078674375,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,548.870261562,539.532423362,8.1725,1.1653381998
 01/28  20:00:00,189.322272787,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,567.902129345,560.899576435,5.8375,1.16505290956
 01/28  21:00:00,179.001833481,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,575.931457481,568.929042777,5.8375,1.16491470428
 01/28  22:00:00,136.622147845,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,551.394675038,546.727379204,3.5025,1.16479583415
 01/28  23:00:00,88.1101147285,12.0727661822,0.0,0.0,3.49369000822,6.81298672936,32.9027604266,29.9868593012,1.75125,1.16465112543
 01/28  24:00:00,137.468890667,24.9759689128,0.0,0.0,3.49369000822,6.81298672936,122.921657189,121.150407189,1.75125,0.02
 01/29  01:00:00,110.698970439,29.9316828014,0.0,0.0,3.49369000822,6.81298672936,158.11501063,155.199376569,1.75125,1.16438406047
 01/29  02:00:00,99.9397848279,25.2816001029,0.0,0.0,3.49369000822,6.81298672936,142.285578397,140.514328397,1.75125,0.02
 01/29  03:00:00,100.611357001,26.3887067944,0.0,0.0,3.49369000822,6.81298672936,187.563594543,185.792344543,1.75125,0.02
 01/29  04:00:00,104.692780792,30.1520308151,0.0,0.0,3.49369000822,6.81298672936,205.310270256,202.394655139,1.75125,1.16436511698
 01/29  05:00:00,106.424199054,25.2816001029,0.0,0.0,3.49369000822,6.81298672936,173.741754183,171.970504183,1.75125,0.02
 01/29  06:00:00,106.621370352,26.3887067944,0.0,0.0,3.49369000822,6.81298672936,211.994779413,210.223529413,1.75125,0.02
 01/29  07:00:00,135.636162069,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,844.575267944,839.908374411,3.5025,1.16439353315
 01/29  08:00:00,144.350534845,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,782.782934535,779.260434535,3.5025,0.02
 01/29  09:00:00,180.076055018,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,689.781415537,685.114474224,3.5025,1.16444131392
 01/29  10:00:00,152.361011377,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,680.526938018,677.004438018,3.5025,0.02
 01/29  11:00:00,173.443552978,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,648.229100576,640.059222763,7.005,1.16487781215
 01/29  12:00:00,205.027325523,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,618.934881176,610.764809989,7.005,1.16507118656
 01/29  13:00:00,212.201947742,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,587.196930412,576.691728845,9.34,1.16520156681
 01/29  14:00:00,209.11044309,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,570.034773687,559.529754765,9.34,1.16501892177
 01/29  15:00:00,205.365833578,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,559.572702034,549.067675301,9.34,1.1650267333
 01/29  16:00:00,201.943265602,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,559.18004528,548.674966765,9.34,1.16507851572
 01/29  17:00:00,215.532863334,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,557.69784214,547.192660902,9.34,1.16518123785
 01/29  18:00:00,187.093218943,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,639.435528435,630.120380671,7.005,2.31014776389
 01/29  19:00:00,193.839320524,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,653.334953711,648.644953711,4.67,0.02
 01/29  20:00:00,173.718931079,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,662.009270239,656.17444439,4.67,1.16482584877
 01/29  21:00:00,164.79002183,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,669.212031358,663.377344199,4.67,1.16468715896
 01/29  22:00:00,150.84930651,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,632.970670002,627.136138366,4.67,1.16453163592
 01/29  23:00:00,89.7503138549,13.6256584197,0.0,0.0,3.49369000822,6.81298672936,39.1591964176,37.3879464176,1.75125,0.02
 01/29  24:00:00,138.35592907,25.861385587,0.0,0.0,3.49369000822,6.81298672936,137.77547492,136.00422492,1.75125,0.02
 01/30  01:00:00,113.290363205,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,167.378722635,163.87941604,2.335,1.16430659521
 01/30  02:00:00,101.67569297,24.7502542758,0.0,0.0,3.49369000822,9.08398230582,139.546220061,137.191220061,2.335,0.02
 01/30  03:00:00,103.324824271,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,191.391418119,189.036418119,2.335,0.02
 01/30  04:00:00,107.07424525,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,195.367190948,191.867890637,2.335,1.16430031068
 01/30  05:00:00,108.18321109,24.7502542758,0.0,0.0,3.49369000822,9.08398230582,158.209626853,155.854626853,2.335,0.02
 01/30  06:00:00,109.341952739,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,213.190500596,210.835500596,2.335,0.02
 01/30  07:00:00,149.862946234,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,767.543274482,761.709002831,4.67,1.16427165161
 01/30  08:00:00,158.583452912,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,706.728224442,702.038224442,4.67,0.02
 01/30  09:00:00,235.051909849,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,662.708291664,653.371029952,8.1725,1.16476171208
 01/30  10:00:00,255.601809242,40.9111688562,0.0,0.0,62.886420148,41.4019203762,616.934430232,605.261846771,10.5075,1.16508346112
 01/30  11:00:00,235.522657139,40.9111688562,0.0,0.0,62.886420148,41.4019203762,587.945260178,576.272612736,10.5075,1.16514744191
 01/30  12:00:00,266.584578722,40.9111688562,0.0,0.0,62.886420148,41.4019203762,564.370358457,551.551670523,10.5075,2.3111879346
 01/30  13:00:00,246.345287153,40.9111688562,0.0,0.0,62.886420148,41.4019203762,547.271653967,535.598508714,10.5075,1.16564525219
 01/30  14:00:00,242.773639133,40.9111688562,0.0,0.0,62.886420148,41.4019203762,546.219667314,533.400609088,10.5075,2.31155822633
 01/30  15:00:00,239.003511141,40.9111688562,0.0,0.0,62.886420148,41.4019203762,543.462441939,531.789396988,10.5075,1.16554495043
 01/30  16:00:00,235.589629496,40.9111688562,0.0,0.0,62.886420148,41.4019203762,535.285725297,522.467369948,10.5075,2.31085534876
 01/30  17:00:00,249.172486833,40.9111688562,0.0,0.0,62.886420148,41.4019203762,536.081378486,524.408463948,10.5075,1.16541453746
 01/30  18:00:00,249.162818725,40.9111688562,0.0,0.0,62.886420148,41.4019203762,541.362250732,529.689320632,10.5075,1.16543010054
 01/30  19:00:00,248.825892313,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,552.446037905,540.795559457,9.34,2.31047844897
 01/30  20:00:00,232.529184812,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,566.191466385,555.68643682,9.34,1.16502956464
 01/30  21:00:00,207.480326758,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,577.195222157,567.85771561,8.1725,1.1650065471
 01/30  22:00:00,150.857601828,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,563.561502146,558.871502146,4.67,0.02
 01/30  23:00:00,91.3886590405,12.9833294497,0.0,0.0,3.49369000822,9.08398230582,39.2412993788,35.7417390199,2.335,1.16456035891
 01/30  24:00:00,139.139438353,24.3560654479,0.0,0.0,3.49369000822,9.08398230582,114.495912804,112.140912804,2.335,0.02
 01/31  01:00:00,112.884239463,29.8019845876,0.0,0.0,3.49369000822,9.08398230582,151.315850951,147.816550276,2.335,1.16430067427
 01/31  02:00:00,101.698481872,24.7502542758,0.0,0.0,3.49369000822,9.08398230582,134.15394004,131.79894004,2.335,0.02
 01/31  03:00:00,102.903056323,26.3887067944,0.0,0.0,3.49369000822,9.08398230582,181.723562513,179.368562513,2.335,0.02
 01/31  04:00:00,107.524165856,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,197.852064216,194.352759384,2.335,1.16430483163
 01/31  05:00:00,124.123173073,24.7502542758,0.0,0.0,3.49369000822,9.08398230582,156.170725087,153.815725087,2.335,0.02
 01/31  06:00:00,125.297664505,26.3887067944,0.0,0.0,3.49369000822,9.08398230582,203.011122103,200.656122103,2.335,0.02
 01/31  07:00:00,166.355791851,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,759.27878875,753.444481081,4.67,1.16430766886
 01/31  08:00:00,167.695515283,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,689.351273596,684.661273596,4.67,0.02
 01/31  09:00:00,235.135198422,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,641.338675787,632.001452144,8.1725,1.16472364257
 01/31  10:00:00,255.606366075,40.9111688562,0.0,0.0,62.886420148,41.4019203762,599.858917603,588.186372166,10.5075,1.16504543683
 01/31  11:00:00,235.534790475,40.9111688562,0.0,0.0,62.886420148,41.4019203762,572.369952545,560.697067065,10.5075,1.16538547983
 01/31  12:00:00,266.595393026,40.9111688562,0.0,0.0,62.886420148,41.4019203762,543.421394303,530.602419545,10.5075,2.31147475885
 01/31  13:00:00,246.35936595,40.9111688562,0.0,0.0,62.886420148,41.4019203762,530.160604646,518.487106783,10.5075,1.16599786312
 01/31  14:00:00,242.798633478,40.9111688562,0.0,0.0,62.886420148,41.4019203762,514.229184485,501.410204059,10.5075,2.31148042575
 01/31  15:00:00,239.029282748,40.9111688562,0.0,0.0,62.886420148,41.4019203762,505.945639253,494.272633201,10.5075,1.16550605262
 01/31  16:00:00,235.616583874,40.9111688562,0.0,0.0,62.886420148,41.4019203762,490.869105578,478.050827724,10.5075,2.31077785412
 01/31  17:00:00,245.812651994,40.9111688562,0.0,0.0,62.886420148,41.4019203762,482.413909178,470.741033325,10.5075,1.1653758533
 01/31  18:00:00,249.205462803,40.9111688562,0.0,0.0,62.886420148,41.4019203762,474.255460113,462.582568675,10.5075,1.16539143864
 01/31  19:00:00,248.844690252,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,474.102575139,462.45217391,9.34,2.31040122918
 01/31  20:00:00,226.017970718,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,477.245033106,466.740042091,9.34,1.16499101448
 01/31  21:00:00,201.387613514,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,497.58071203,488.24324398,8.1725,1.16496804966
 01/31  22:00:00,146.137985508,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,483.684734923,478.994734923,4.67,0.02
 01/31  23:00:00,88.4158341867,10.0296517191,0.0,0.0,3.49369000822,9.08398230582,33.8379460403,30.3383830958,2.335,1.16456294454
 01/31  24:00:00,137.252469271,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,60.1646116507,57.8096116507,2.335,0.02
 02/01  01:00:00,107.741933633,24.5964361792,0.0,0.0,3.49369000822,9.08398230582,113.630341295,110.131036823,2.335,1.16430447155
 02/01  02:00:00,106.122138777,29.1237400848,0.0,0.0,3.49369000822,9.08398230582,134.110520185,131.755520185,2.335,0.02
 02/01  03:00:00,102.274505191,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,128.352975648,125.997975648,2.335,0.02
 02/01  04:00:00,102.975827597,26.3887067944,0.0,0.0,3.49369000822,9.08398230582,169.573497418,166.074188871,2.335,1.16430854672
 02/01  05:00:00,113.64259777,30.1520308151,0.0,0.0,3.49369000822,9.08398230582,170.82020269,168.46520269,2.335,0.02
 02/01  06:00:00,108.378402454,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,140.078300727,137.723300727,2.335,0.02
 02/01  07:00:00,149.523815849,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,706.414292367,700.580023014,4.67,1.16426935312
 02/01  08:00:00,158.654416003,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,621.97265459,617.28265459,4.67,0.02
 02/01  09:00:00,235.081282672,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,571.713384707,562.376022316,8.1725,1.16486239084
 02/01  10:00:00,255.694696593,40.9111688562,0.0,0.0,62.886420148,41.4019203762,519.554957505,507.882451093,10.5075,1.16500641165
