Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/01  11:00:00,235.64670244,40.9111688562,0.0,0.0,62.886420148,41.4019203762,487.282858765,475.610012287,10.5075,1.16534647815
 02/01  12:00:00,266.68979324,40.9111688562,0.0,0.0,62.886420148,41.4019203762,453.137124497,440.318227438,10.5075,2.31139705898
 02/01  13:00:00,246.522141329,40.9111688562,0.0,0.0,62.886420148,41.4019203762,436.458003525,424.784544744,10.5075,1.16595878102
 02/01  14:00:00,243.091122706,40.9111688562,0.0,0.0,62.886420148,41.4019203762,421.262192762,408.443289721,10.5075,2.31140304081
 02/01  15:00:00,239.314646315,40.9111688562,0.0,0.0,62.886420148,41.4019203762,415.965682448,404.292715271,10.5075,1.16546717709
 02/01  16:00:00,235.905148575,40.9111688562,0.0,0.0,62.886420148,41.4019203762,414.414658128,401.596457733,10.5075,2.31070039465
 02/01  17:00:00,246.093954449,40.9111688562,0.0,0.0,62.886420148,41.4019203762,411.546990236,399.874153049,10.5075,1.16533718648
 02/01  18:00:00,249.477848705,40.9111688562,0.0,0.0,62.886420148,41.4019203762,413.237239303,401.564386509,10.5075,1.16535279422
 02/01  19:00:00,248.973451181,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,421.671423004,411.1662188,9.34,1.1652042045
 02/01  20:00:00,232.779798356,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,433.290653115,421.640532805,9.34,2.31012031031
 02/01  21:00:00,207.742458463,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,443.722688008,434.38525851,8.1725,1.16492949769
 02/01  22:00:00,150.957115459,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,416.50061999,411.81061999,4.67,0.02
 02/01  23:00:00,83.8524799329,5.188586933,0.0,0.0,3.49369000822,9.08398230582,17.4979540821,13.9983967698,2.335,1.16455731225
 02/01  24:00:00,136.74777642,21.7731007421,0.0,0.0,3.49369000822,9.08398230582,51.0719943823,48.7169943823,2.335,0.02
 02/02  01:00:00,106.228496124,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,45.3515030732,41.8522073938,2.335,1.16429567938
 02/02  02:00:00,104.893663827,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,65.8911905731,63.5361905731,2.335,0.02
 02/02  03:00:00,101.02928869,23.7000876524,0.0,0.0,3.49369000822,9.08398230582,64.7552335279,62.4002335279,2.335,0.02
 02/02  04:00:00,99.9030243935,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,54.0145545117,50.5152474742,2.335,1.16430703749
 02/02  05:00:00,111.489973537,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,72.8894315479,70.5344315479,2.335,0.02
 02/02  06:00:00,107.254631508,23.7000876524,0.0,0.0,3.49369000822,9.08398230582,66.5872449742,64.2322449742,2.335,0.02
 02/02  07:00:00,150.142380948,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,514.330186378,509.640186378,4.67,0.02
 02/02  08:00:00,159.144692778,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,465.562291316,459.72766582,4.67,1.16462549538
 02/02  09:00:00,235.335645567,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,428.839463151,419.50213987,8.1725,1.16482328061
 02/02  10:00:00,256.16819698,40.9111688562,0.0,0.0,62.886420148,41.4019203762,412.905094875,401.232627587,10.5075,1.16496728775
 02/02  11:00:00,236.03618838,40.9111688562,0.0,0.0,62.886420148,41.4019203762,376.314704183,364.641896851,10.5075,1.16530733245
 02/02  12:00:00,266.883634018,40.9111688562,0.0,0.0,62.886420148,41.4019203762,350.534353644,337.715534593,10.5075,2.31131905142
 02/02  13:00:00,246.757073337,40.9111688562,0.0,0.0,62.886420148,41.4019203762,342.212670788,330.539251245,10.5075,1.16591954304
 02/02  14:00:00,243.488336293,40.9111688562,0.0,0.0,62.886420148,41.4019203762,316.735787735,303.916576905,10.5075,2.31171083026
 02/02  15:00:00,239.698865112,40.9111688562,0.0,0.0,62.886420148,41.4019203762,293.876215394,282.203287573,10.5075,1.165427821
 02/02  16:00:00,236.326535153,40.9111688562,0.0,0.0,62.886420148,41.4019203762,302.543907141,289.725785272,10.5075,2.31062186948
 02/02  17:00:00,246.503077433,40.9111688562,0.0,0.0,62.886420148,41.4019203762,304.253247042,292.580449058,10.5075,1.16529798392
 02/02  18:00:00,249.878488512,40.9111688562,0.0,0.0,62.886420148,41.4019203762,317.490519189,305.817705575,10.5075,1.16531361437
 02/02  19:00:00,249.193797136,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,345.910783405,335.405618354,9.34,1.1651650513
 02/02  20:00:00,233.017722365,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,340.646932834,330.141804107,9.34,1.16512872749
 02/02  21:00:00,208.133426723,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,339.605406922,330.26778491,8.1725,1.16512201188
 02/02  22:00:00,151.210923303,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,302.904821858,297.069991145,4.67,1.16483071243
 02/02  23:00:00,79.3658357812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49956708944,0.0,2.335,1.16456708944
 02/02  24:00:00,120.338185096,5.188586933,0.0,0.0,3.49369000822,9.08398230582,10.482639116,8.12763911605,2.335,0.02
 02/03  01:00:00,99.6079209989,15.565760799,0.0,0.0,3.49369000822,9.08398230582,27.6712279713,25.3162279713,2.335,0.02
 02/03  02:00:00,91.128713425,13.306451068,0.0,0.0,3.49369000822,9.08398230582,27.2103002141,23.7109702319,2.335,1.16432998219
 02/03  03:00:00,104.409502565,26.803757624,0.0,0.0,3.49369000822,9.08398230582,48.2806097565,45.9256097565,2.335,0.02
 02/03  04:00:00,101.38444978,23.7000876524,0.0,0.0,3.49369000822,9.08398230582,52.7120788925,50.3570788925,2.335,0.02
 02/03  05:00:00,122.63035486,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,46.354948036,42.8556433242,2.335,1.16430471173
 02/03  06:00:00,127.545287639,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,71.8176617977,69.4626617977,2.335,0.02
 02/03  07:00:00,166.693701597,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,549.581433642,544.891433642,4.67,0.02
 02/03  08:00:00,168.102116652,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,527.845392044,522.010805491,4.67,1.1645865533
 02/03  09:00:00,235.2362067,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,496.849767599,487.512483252,8.1725,1.16478434745
 02/03  10:00:00,252.248400001,40.9111688562,0.0,0.0,62.886420148,41.4019203762,447.847881081,436.175452765,10.5075,1.16492831647
 02/03  11:00:00,235.798565531,40.9111688562,0.0,0.0,62.886420148,41.4019203762,413.087642926,401.414874605,10.5075,1.16526832162
 02/03  12:00:00,266.78697293,40.9111688562,0.0,0.0,62.886420148,41.4019203762,380.757453114,367.938711809,10.5075,2.31124130439
 02/03  13:00:00,246.497313017,40.9111688562,0.0,0.0,62.886420148,41.4019203762,364.983617352,353.310236916,10.5075,1.16588043602
 02/03  14:00:00,243.34493332,40.9111688562,0.0,0.0,62.886420148,41.4019203762,351.208168073,338.389034988,10.5075,2.31163308458
 02/03  15:00:00,239.587959352,40.9111688562,0.0,0.0,62.886420148,41.4019203762,348.096650103,336.423760826,10.5075,1.16538927735
 02/03  16:00:00,236.186379572,40.9111688562,0.0,0.0,62.886420148,41.4019203762,354.205770957,341.387726547,10.5075,2.31054441
 02/03  17:00:00,246.349936727,40.9111688562,0.0,0.0,62.886420148,41.4019203762,346.721944047,335.049184753,10.5075,1.16525929371
 02/03  18:00:00,249.742626156,40.9111688562,0.0,0.0,62.886420148,41.4019203762,350.628062507,338.955287561,10.5075,1.16527494591
 02/03  19:00:00,249.109061489,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,386.966286503,376.46087855,9.34,1.16540795332
 02/03  20:00:00,226.274839832,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,407.978409118,397.473319249,9.34,1.16508986853
 02/03  21:00:00,201.690042875,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,403.320377516,393.982794287,8.1725,1.16508322859
 02/03  22:00:00,146.291333855,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,383.691524685,377.856732763,4.67,1.16479192182
 02/03  23:00:00,81.3891028257,2.5942934665,0.0,0.0,3.49369000822,9.08398230582,10.5887192352,7.0891908661,2.335,1.16452836913
 02/03  24:00:00,135.87968156,20.9162020902,0.0,0.0,3.49369000822,9.08398230582,60.6611260168,58.3061260168,2.335,0.02
 02/04  01:00:00,103.731414398,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,52.8363372585,49.9205789582,1.75125,1.16450830021
 02/04  02:00:00,102.297252682,27.5540614728,0.0,0.0,3.49369000822,6.81298672936,83.793988596,82.022738596,1.75125,0.02
 02/04  03:00:00,99.2576218656,24.3383539203,0.0,0.0,3.49369000822,6.81298672936,89.4183885557,87.6471385557,1.75125,0.02
 02/04  04:00:00,99.0253742464,24.1727016274,0.0,0.0,3.49369000822,6.81298672936,91.4057308356,88.4901242707,1.75125,1.16435656492
 02/04  05:00:00,110.908245564,29.8129280582,0.0,0.0,3.49369000822,6.81298672936,141.396768266,139.625518266,1.75125,0.02
 02/04  06:00:00,107.756515297,26.8294028217,0.0,0.0,3.49369000822,6.81298672936,145.692383138,142.776769987,1.75125,1.16436315026
 02/04  07:00:00,135.704751706,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,661.929838234,658.407338234,3.5025,0.02
 02/04  08:00:00,144.47448807,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,609.368170442,604.700894101,3.5025,1.16477634044
 02/04  09:00:00,207.599907117,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,583.376655929,577.519155929,5.8375,0.02
 02/04  10:00:00,217.652017377,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,554.284862211,543.779915502,9.34,1.16494670903
 02/04  11:00:00,235.615781532,40.9111688562,0.0,0.0,62.886420148,41.4019203762,511.777329564,498.959404957,10.5075,2.31042460701
 02/04  12:00:00,266.657831276,40.9111688562,0.0,0.0,62.886420148,41.4019203762,484.535567204,472.862500675,10.5075,1.16556652897
 02/04  13:00:00,246.395980673,40.9111688562,0.0,0.0,62.886420148,41.4019203762,464.687603684,451.868580993,10.5075,2.31152269063
 02/04  14:00:00,242.94057579,40.9111688562,0.0,0.0,62.886420148,41.4019203762,444.087092758,432.41368792,10.5075,1.16590483722
 02/04  15:00:00,239.192755412,40.9111688562,0.0,0.0,62.886420148,41.4019203762,443.187005824,430.368648926,10.5075,2.31085689789
 02/04  16:00:00,235.779400478,40.9111688562,0.0,0.0,62.886420148,41.4019203762,448.716539725,437.043606203,10.5075,1.16543352248
 02/04  17:00:00,245.949264087,40.9111688562,0.0,0.0,62.886420148,41.4019203762,454.255647618,442.582735091,10.5075,1.1654125263
 02/04  18:00:00,249.312434639,40.9111688562,0.0,0.0,62.886420148,41.4019203762,464.324593636,451.506351447,10.5075,2.31074218848
 02/04  19:00:00,235.121435998,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,484.240287962,474.902525634,8.1725,1.1652623284
 02/04  20:00:00,189.433443503,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,499.436616499,492.433934481,5.8375,1.16518201795
 02/04  21:00:00,179.138676265,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,510.215452364,503.212985226,5.8375,1.16496713815
 02/04  22:00:00,136.669321161,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,478.534624547,473.867352777,3.5025,1.16477177042
 02/04  23:00:00,84.1722441206,7.99607000573,0.0,0.0,3.49369000822,6.81298672936,29.8944912634,28.1232412634,1.75125,0.02
 02/04  24:00:00,135.206004469,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,55.3631480195,52.4473407731,1.75125,1.16455724641
 02/05  01:00:00,108.996801747,28.0854072999,0.0,0.0,3.49369000822,6.81298672936,102.035076567,100.263826567,1.75125,0.02
 02/05  02:00:00,100.458193073,25.6542134157,0.0,0.0,3.49369000822,6.81298672936,114.965487124,112.049844638,1.75125,1.16439248556
 02/05  03:00:00,99.6528002575,24.8899945442,0.0,0.0,3.49369000822,6.81298672936,108.036032856,106.264782856,1.75125,0.02
 02/05  04:00:00,104.46809329,30.0294910087,0.0,0.0,3.49369000822,6.81298672936,145.224680024,143.453430024,1.75125,0.02
 02/05  05:00:00,108.166938531,26.8294028217,0.0,0.0,3.49369000822,6.81298672936,139.932621309,137.017010393,1.75125,1.16436091653
 02/05  06:00:00,105.844656239,24.9634438821,0.0,0.0,3.49369000822,6.81298672936,119.466093005,117.694843005,1.75125,0.02
 02/05  07:00:00,135.37524496,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,729.862405865,726.339905865,3.5025,0.02
 02/05  08:00:00,144.480870682,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,689.286658195,684.619760811,3.5025,1.16439738378
 02/05  09:00:00,180.111085981,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,621.094308331,617.571808331,3.5025,0.02
 02/05  10:00:00,145.625777552,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,622.223706298,617.556721865,3.5025,1.16448443365
 02/05  11:00:00,173.526036744,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,579.313020703,571.143089962,7.005,1.16493074112
 02/05  12:00:00,205.085169375,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,545.949705805,537.779781333,7.005,1.16492447154
 02/05  13:00:00,212.267401014,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,514.51101698,504.005934762,9.34,1.16508221768
 02/05  14:00:00,209.235980249,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,472.264279311,461.759130921,9.34,1.16514838931
 02/05  15:00:00,205.531673128,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,460.339958996,449.834824766,9.34,1.16513422982
 02/05  16:00:00,202.126793659,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,473.00739738,462.502200591,9.34,1.1651967888
 02/05  17:00:00,208.910329745,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,475.124729253,464.619662174,9.34,1.16506707864
 02/05  18:00:00,187.241660604,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,549.448786576,541.278735473,7.005,1.16505110335
 02/05  19:00:00,193.883392141,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,567.553010464,561.718248951,4.67,1.16476151243
 02/05  20:00:00,173.810106695,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,557.105326688,551.270469897,4.67,1.16485679126
 02/05  21:00:00,164.940351515,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,554.361566174,548.526913605,4.67,1.16465256901
 02/05  22:00:00,150.903437166,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,507.660789052,502.970789052,4.67,0.02
 02/05  23:00:00,84.1406328869,7.88947520261,0.0,0.0,3.49369000822,6.81298672936,28.7803913649,25.8646934478,1.75125,1.16444791713
 02/05  24:00:00,134.753335777,22.1046178017,0.0,0.0,3.49369000822,6.81298672936,49.3260790519,47.5548290519,1.75125,0.02
 02/06  01:00:00,110.875169721,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,83.4275494932,81.0725494932,2.335,0.02
 02/06  02:00:00,101.082665741,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,83.9888198407,80.4894880082,2.335,1.16433183249
 02/06  03:00:00,100.628241805,23.4895427068,0.0,0.0,3.49369000822,9.08398230582,77.6631197175,75.3081197175,2.335,0.02
 02/06  04:00:00,105.491962224,28.616753127,0.0,0.0,3.49369000822,9.08398230582,108.289015489,105.934015489,2.335,0.02
 02/06  05:00:00,108.878662474,25.1277820063,0.0,0.0,3.49369000822,9.08398230582,95.5019391261,92.0026367338,2.335,1.16430239229
 02/06  06:00:00,107.064938311,23.7413690081,0.0,0.0,3.49369000822,9.08398230582,83.8903469629,81.5353469629,2.335,0.02
 02/06  07:00:00,149.697779681,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,606.992550162,602.302550162,4.67,0.02
 02/06  08:00:00,158.806246206,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,540.334875457,534.50036725,4.67,1.16450820652
 02/06  09:00:00,235.130248339,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,494.213922836,484.876673185,8.1725,1.16474965028
 02/06  10:00:00,252.44130942,40.9111688562,0.0,0.0,62.886420148,41.4019203762,444.481627769,432.809185341,10.5075,1.16494242826
 02/06  11:00:00,235.791702727,40.9111688562,0.0,0.0,62.886420148,41.4019203762,428.201839783,416.529008391,10.5075,1.16533139158
 02/06  12:00:00,266.757204154,40.9111688562,0.0,0.0,62.886420148,41.4019203762,412.885063102,401.212054373,10.5075,1.1655087292
 02/06  13:00:00,246.599379102,40.9111688562,0.0,0.0,62.886420148,41.4019203762,377.183395639,364.364412843,10.5075,2.31148279574
 02/06  14:00:00,243.209470646,40.9111688562,0.0,0.0,62.886420148,41.4019203762,373.059764757,360.240672838,10.5075,2.31159191885
 02/06  15:00:00,239.422253524,40.9111688562,0.0,0.0,62.886420148,41.4019203762,349.998865688,338.325863875,10.5075,1.16550181289
 02/06  16:00:00,236.087931328,40.9111688562,0.0,0.0,62.886420148,41.4019203762,337.28018229,325.607307388,10.5075,1.16537490264
 02/06  17:00:00,242.936155048,40.9111688562,0.0,0.0,62.886420148,41.4019203762,328.93710122,316.118883003,10.5075,2.31071821666
 02/06  18:00:00,249.727158276,40.9111688562,0.0,0.0,62.886420148,41.4019203762,328.893383661,317.220513047,10.5075,1.16537061358
 02/06  19:00:00,249.114296638,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,342.133772646,331.628577948,9.34,1.16519469816
 02/06  20:00:00,232.956129929,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,377.881409456,367.376295012,9.34,1.16511444355
 02/06  21:00:00,207.925463322,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,364.153834718,354.816232451,8.1725,1.16510226655
 02/06  22:00:00,151.077303856,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,339.471483633,333.636727546,4.67,1.16475608684
 02/06  23:00:00,79.0486728725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,125.413592948,10.377173866,0.0,0.0,3.49369000822,9.08398230582,27.2514821252,23.7520673944,2.335,1.16441473079
 02/07  01:00:00,94.6862220828,10.9456794826,0.000926583906892,0.0,3.49369000822,9.08398230582,25.5811102815,23.2261102815,2.335,0.02
 02/07  02:00:00,100.061554289,22.6491536737,0.00146807000265,0.0,3.49369000822,9.08398230582,45.3171042348,41.8177874303,2.335,1.1643168045
 02/07  03:00:00,101.250617648,23.7000876524,0.0,0.0,3.49369000822,9.08398230582,39.0768649425,36.7218649425,2.335,0.02
 02/07  04:00:00,99.2032540531,21.6305714574,0.0,0.0,3.49369000822,9.08398230582,33.8071083901,31.4521083901,2.335,0.02
 02/07  05:00:00,127.604403437,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,53.6287925169,50.1295171933,2.335,1.16427532368
 02/07  06:00:00,123.702069646,23.7000876524,0.0,0.0,3.49369000822,9.08398230582,51.6104695579,49.2554695579,2.335,0.02
 02/07  07:00:00,166.714503463,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,472.986267864,468.296267864,4.67,0.02
 02/07  08:00:00,168.334917831,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,417.050823862,411.216219391,4.67,1.16460447085
 02/07  09:00:00,235.456686277,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,369.277677189,359.940465351,8.1725,1.16471183825
 02/07  10:00:00,252.870351767,40.9111688562,0.0,0.0,62.886420148,41.4019203762,307.844268153,296.171863602,10.5075,1.16490455122
 02/07  11:00:00,236.5821146,40.9111688562,0.0,0.0,62.886420148,41.4019203762,278.331389942,266.658596469,10.5075,1.16529347265
 02/07  12:00:00,267.323774092,40.9111688562,0.0,0.0,62.886420148,41.4019203762,262.946552617,251.273218074,10.5075,1.1658345433
 02/07  13:00:00,247.263624746,40.9111688562,0.0,0.0,62.886420148,41.4019203762,262.304072714,249.485166094,10.5075,2.31140662004
 02/07  14:00:00,243.784305404,40.9111688562,0.0,0.0,62.886420148,41.4019203762,270.164755741,257.345740119,10.5075,2.31151562186
 02/07  15:00:00,239.96510437,40.9111688562,0.0,0.0,62.886420148,41.4019203762,261.37686081,249.703897059,10.5075,1.16546375081
 02/07  16:00:00,236.499101423,40.9111688562,0.0,0.0,62.886420148,41.4019203762,259.782910934,248.110074011,10.5075,1.16533692276
 02/07  17:00:00,243.231462443,40.9111688562,0.0,0.0,62.886420148,41.4019203762,282.180822572,269.362680178,10.5075,2.31064239395
 02/07  18:00:00,249.973117688,40.9111688562,0.0,0.0,62.886420148,41.4019203762,283.485302067,271.812469336,10.5075,1.16533273096
 02/07  19:00:00,249.273015875,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,280.952596164,270.447439296,9.34,1.16515686819
 02/07  20:00:00,226.571518057,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,285.349200109,274.844123474,9.34,1.16507663548
 02/07  21:00:00,202.11557392,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,290.995024087,281.657459542,8.1725,1.16506454527
 02/07  22:00:00,146.537942068,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,270.260021907,264.425303538,4.67,1.16471836928
 02/07  23:00:00,79.5394104432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,115.238275327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937702562,0.0,2.335,1.16437702562
 02/08  01:00:00,94.4408067725,10.377173866,0.0,0.0,3.49369000822,9.08398230582,16.512526789,14.157526789,2.335,0.02
 02/08  02:00:00,88.3493789369,10.377173866,0.0,0.0,3.49369000822,9.08398230582,20.7290775488,17.229745576,2.335,1.16433197275
 02/08  03:00:00,96.6486908251,18.9288226761,0.0,0.0,3.49369000822,9.08398230582,41.4557170461,39.1007170461,2.335,0.02
 02/08  04:00:00,102.83683543,25.1222266854,0.0,0.0,3.49369000822,9.08398230582,51.3470215435,48.9920215435,2.335,0.02
 02/08  05:00:00,106.769659131,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,42.3528287278,38.8535320345,2.335,1.1642966933
 02/08  06:00:00,109.36922538,25.8710657017,0.0,0.0,3.49369000822,9.08398230582,69.2291191797,66.8741191797,2.335,0.02
 02/08  07:00:00,150.156830443,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,526.285228076,521.595228076,4.67,0.02
 02/08  08:00:00,159.046487457,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,455.755590797,449.921023861,4.67,1.16456693626
 02/08  09:00:00,235.322474716,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,384.070193627,375.877693627,8.1725,0.02
 02/08  10:00:00,249.346814672,40.9111688562,0.0,0.0,62.886420148,41.4019203762,342.839413193,331.16679867,10.5075,1.165114523
 02/08  11:00:00,236.259154644,40.9111688562,0.0,0.0,62.886420148,41.4019203762,314.550092832,301.731981802,10.5075,2.31061102959
 02/08  12:00:00,267.040189242,40.9111688562,0.0,0.0,62.886420148,41.4019203762,277.64659517,265.973299204,10.5075,1.16579596666
 02/08  13:00:00,246.858398854,40.9111688562,0.0,0.0,62.886420148,41.4019203762,273.384805766,260.565584813,10.5075,2.31172095276
 02/08  14:00:00,244.020365778,40.9111688562,0.0,0.0,62.886420148,41.4019203762,258.143666798,245.324728527,10.5075,2.3114382709
 02/08  15:00:00,240.492584371,40.9111688562,0.0,0.0,62.886420148,41.4019203762,240.587707995,228.914782961,10.5075,1.16542503464
 02/08  16:00:00,237.147964646,40.9111688562,0.0,0.0,62.886420148,41.4019203762,233.139710241,221.466911954,10.5075,1.16529828678
 02/08  17:00:00,243.476257734,40.9111688562,0.0,0.0,62.886420148,41.4019203762,254.362688258,241.544622997,10.5075,2.31056526074
 02/08  18:00:00,250.049245203,40.9111688562,0.0,0.0,62.886420148,41.4019203762,264.223193741,252.550399547,10.5075,1.16529419378
 02/08  19:00:00,249.431465554,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,264.35558781,253.850187918,9.34,1.16539989137
 02/08  20:00:00,233.294763206,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,282.14741275,271.642374791,9.34,1.16503795943
 02/08  21:00:00,208.320991449,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,292.10191837,282.764392449,8.1725,1.16502592099
 02/08  22:00:00,151.39327305,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,250.510384933,244.675527573,4.67,1.16485735983
 02/08  23:00:00,79.6054650167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,115.433625939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933830276,0.0,2.335,1.16433830276
 02/09  01:00:00,84.5717203854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  02:00:00,94.3401773571,15.565760799,0.0,0.0,3.49369000822,9.08398230582,19.1079521898,16.7529521898,2.335,0.02
 02/09  03:00:00,95.1025429799,15.565760799,0.0,0.0,3.49369000822,9.08398230582,20.4874721698,16.9881524146,2.335,1.16431975516
 02/09  04:00:00,90.3417636305,10.377173866,0.0,0.0,3.49369000822,9.08398230582,16.8379992159,14.4829992159,2.335,0.02
 02/09  05:00:00,102.213549469,15.565760799,0.0,0.0,3.49369000822,9.08398230582,30.4735552941,28.1185552941,2.335,0.02
 02/09  06:00:00,105.214923602,18.9288226761,0.00474186748433,0.0,3.49369000822,9.08398230582,31.7792093526,28.279936493,2.335,1.16427285956
 02/09  07:00:00,151.347600913,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,403.827542039,399.137542039,4.67,0.02
 02/09  08:00:00,160.88814567,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,375.433520695,369.598992418,4.67,1.16452827752
 02/09  09:00:00,236.433792768,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,345.163947337,336.971447337,8.1725,0.02
 02/09  10:00:00,250.262315889,40.9111688562,0.0,0.0,62.886420148,41.4019203762,325.130608971,313.458033075,10.5075,1.16507589594
 02/09  11:00:00,236.537734062,40.9111688562,0.0,0.0,62.886420148,41.4019203762,313.570129974,300.752095982,10.5075,2.31053399133
 02/09  12:00:00,267.319955537,40.9111688562,0.0,0.0,62.886420148,41.4019203762,281.203546171,269.530288882,10.5075,1.16575728937
 02/09  13:00:00,247.697091934,40.9111688562,0.0,0.0,62.886420148,41.4019203762,259.71418116,246.895037266,10.5075,2.31164389356
 02/09  14:00:00,244.77660968,40.9111688562,0.0,0.0,62.886420148,41.4019203762,254.214827417,241.395965738,10.5075,2.31136167881
 02/09  15:00:00,241.151164039,40.9111688562,0.0,0.0,62.886420148,41.4019203762,250.067781032,238.394894427,10.5075,1.1653866047
 02/09  16:00:00,238.446446633,40.9111688562,0.0,0.0,62.886420148,41.4019203762,242.977281231,231.304521297,10.5075,1.16525993402
 02/09  17:00:00,242.159442761,40.9111688562,0.0,0.0,62.886420148,41.4019203762,261.884916821,249.066928128,10.5075,2.31048869261
 02/09  18:00:00,251.155539122,40.9111688562,0.0,0.0,62.886420148,41.4019203762,296.218016476,284.544951581,10.5075,1.16556489533
 02/09  19:00:00,249.324983894,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,328.760131403,318.254770008,9.34,1.1653613953
 02/09  20:00:00,232.958935188,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,355.197635443,344.692635862,9.34,1.16499958145
 02/09  21:00:00,208.072005029,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,369.765183195,360.427695688,8.1725,1.16498750703
 02/09  22:00:00,151.118473522,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,349.619005289,343.784186227,4.67,1.16481906216
 02/09  23:00:00,79.0714843181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,125.425461423,10.377173866,0.0,0.0,3.49369000822,9.08398230582,25.9194461918,22.4200504536,2.335,1.16439573822
 02/10  01:00:00,99.0571958921,15.6723556021,0.0,0.0,3.49369000822,9.08398230582,42.2637586101,39.9087586101,2.335,0.02
 02/10  02:00:00,100.022811639,22.4757374592,0.0,0.0,3.49369000822,9.08398230582,47.7742232286,45.4192232286,2.335,0.02
 02/10  03:00:00,99.4893825413,21.9862374644,0.0,0.0,3.49369000822,9.08398230582,42.0127613235,38.5134321873,2.335,1.16432913626
 02/10  04:00:00,105.045691116,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,60.3081266633,57.9531266633,2.335,0.02
 02/10  05:00:00,123.82260544,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,61.8209973567,59.4659973567,2.335,0.02
 02/10  06:00:00,122.210461557,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,54.8051452362,51.3058368276,2.335,1.1643084086
 02/10  07:00:00,166.397652367,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,526.926730863,522.236730863,4.67,0.02
 02/10  08:00:00,168.14570369,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,469.983864835,464.149240851,4.67,1.16462398388
 02/10  09:00:00,235.32973224,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,426.18557271,417.99307271,8.1725,0.02
 02/10  10:00:00,249.169265435,40.9111688562,0.0,0.0,62.886420148,41.4019203762,376.718755788,365.046218166,10.5075,1.16503762155
 02/10  11:00:00,236.047916702,40.9111688562,0.0,0.0,62.886420148,41.4019203762,341.171005419,328.353047777,10.5075,2.31045764276
 02/10  12:00:00,266.899573711,40.9111688562,0.0,0.0,62.886420148,41.4019203762,311.519235809,299.846016852,10.5075,1.1657189574
 02/10  13:00:00,246.798723099,40.9111688562,0.0,0.0,62.886420148,41.4019203762,303.104693226,290.285625703,10.5075,2.31156752234
 02/10  14:00:00,243.616146818,40.9111688562,0.0,0.0,62.886420148,41.4019203762,286.435712361,274.762490218,10.5075,1.16572214297
 02/10  15:00:00,239.80030415,40.9111688562,0.0,0.0,62.886420148,41.4019203762,275.556471429,262.737994955,10.5075,2.31097647446
 02/10  16:00:00,236.8598802,40.9111688562,0.0110229463233,0.0,62.886420148,41.4019203762,247.604333874,235.93161202,10.5075,1.16522185315
 02/10  17:00:00,240.105150078,40.9111688562,0.013983320097,0.0,62.886420148,41.4019203762,255.346398401,243.673379192,10.5075,1.16551920963
 02/10  18:00:00,250.064785651,40.9111688562,0.0,0.0,62.886420148,41.4019203762,277.336393827,264.517838274,10.5075,2.31105555332
 02/10  19:00:00,249.323256962,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,293.346164703,282.840841726,9.34,1.16532297663
 02/10  20:00:00,226.674124117,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,314.622739045,304.117777876,9.34,1.16496116837
 02/10  21:00:00,202.090916365,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,338.618936899,329.281487842,8.1725,1.16494905724
 02/10  22:00:00,146.478007122,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,320.60220109,314.767420392,4.67,1.16478069773
 02/10  23:00:00,79.2615964888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,125.466520242,10.377173866,0.0,0.0,3.49369000822,9.08398230582,22.4640036262,18.9646462331,2.335,1.16435739314
 02/11  01:00:00,91.8570499137,10.377173866,0.0,0.0,3.49369000822,6.81298672936,24.5288714557,22.7576214557,1.75125,0.02
 02/11  02:00:00,97.6122323252,22.3845434225,0.0,0.0,3.49369000822,6.81298672936,46.8677414846,43.9520265295,1.75125,1.16446495504
 02/11  03:00:00,97.8157232594,22.4757374592,0.0,0.0,3.49369000822,6.81298672936,45.782146802,44.010896802,1.75125,0.02
 02/11  04:00:00,96.9228651886,21.6070003889,0.0,0.0,3.49369000822,6.81298672936,35.8396544958,34.0684044958,1.75125,0.02
 02/11  05:00:00,109.48373258,27.7672510791,0.0,0.0,3.49369000822,6.81298672936,55.8484002639,52.9328205139,1.75125,1.16432975001
 02/11  06:00:00,105.387361906,23.9132772586,0.0,0.0,3.49369000822,6.81298672936,52.8910828174,51.1198328174,1.75125,0.02
 02/11  07:00:00,135.996214914,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,501.586142989,496.919261125,3.5025,1.16438186487
 02/11  08:00:00,144.943632196,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,454.060133309,450.537633309,3.5025,0.02
 02/11  09:00:00,207.864292334,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,418.185960554,411.183590672,5.8375,1.16486988192
 02/11  10:00:00,214.794983016,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,373.050903217,362.545925283,9.34,1.16497793333
 02/11  11:00:00,236.215981961,40.9111688562,0.0,0.0,62.886420148,41.4019203762,329.340792057,317.668123776,10.5075,1.16516828077
 02/11  12:00:00,266.976977578,40.9111688562,0.0,0.0,62.886420148,41.4019203762,302.139487332,289.321007508,10.5075,2.31097982343
 02/11  13:00:00,246.877217761,40.9111688562,0.0,0.0,62.886420148,41.4019203762,285.41752402,273.74416554,10.5075,1.16585848073
 02/11  14:00:00,243.742506487,40.9111688562,0.0,0.0,62.886420148,41.4019203762,272.412323258,259.593200046,10.5075,2.31162321194
 02/11  15:00:00,239.961761843,40.9111688562,0.0,0.0,62.886420148,41.4019203762,259.991170019,248.318304814,10.5075,1.16536520431
 02/11  16:00:00,236.523651499,40.9111688562,0.0,0.0,62.886420148,41.4019203762,259.923918469,247.105672341,10.5075,2.31074612819
 02/11  17:00:00,239.890374605,40.9111688562,0.0,0.0,62.886420148,41.4019203762,264.708662699,253.035809115,10.5075,1.16535358418
 02/11  18:00:00,250.070204251,40.9111688562,0.0,0.0,62.886420148,41.4019203762,274.552566711,262.879750431,10.5075,1.1653162803
 02/11  19:00:00,235.571641613,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,306.512963785,296.02983958,8.1725,2.31062420509
 02/11  20:00:00,190.039104799,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,332.790927589,325.788364098,5.8375,1.1650634911
 02/11  21:00:00,179.816495107,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,358.637147389,352.779647389,5.8375,0.02
 02/11  22:00:00,136.98555981,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,346.891422291,342.224105411,3.5025,1.16481688029
 02/11  23:00:00,76.9152901186,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91590380965,0.0,1.75125,1.16465380965
 02/11  24:00:00,123.179745655,10.377173866,0.0,0.0,3.49369000822,6.81298672936,22.8136045238,21.0423545238,1.75125,0.02
 02/12  01:00:00,92.9731810634,11.5692576938,0.0,0.0,3.49369000822,6.81298672936,29.9441612748,27.0285145267,1.75125,1.16439674812
 02/12  02:00:00,100.558558007,25.381618591,0.0,0.0,3.49369000822,6.81298672936,52.4267140913,50.6554640913,1.75125,0.02
 02/12  03:00:00,100.875478568,25.5962730297,0.0,0.0,3.49369000822,6.81298672936,55.8052610916,52.8896155001,1.75125,1.16439559147
 02/12  04:00:00,95.8905720799,20.6824787687,0.0,0.0,3.49369000822,6.81298672936,45.2645979649,43.4933479649,1.75125,0.02
 02/12  05:00:00,109.292468077,27.7672510791,0.0,0.0,3.49369000822,6.81298672936,76.3083862576,74.5371362576,1.75125,0.02
 02/12  06:00:00,106.861508061,25.5962730297,0.0,0.0,3.49369000822,6.81298672936,75.9710712859,73.0554681811,1.75125,1.16435310472
 02/12  07:00:00,135.854588354,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,611.318654233,607.796154233,3.5025,0.02
 02/12  08:00:00,144.710287629,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,571.416190781,567.893690781,3.5025,0.02
 02/12  09:00:00,180.202206896,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,512.927027039,508.26000985,3.5025,1.16451718925
 02/12  10:00:00,138.912273836,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,504.552939799,499.885935283,3.5025,1.16450451646
 02/12  11:00:00,173.727189093,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,461.556746001,454.531746001,7.005,0.02
 02/12  12:00:00,205.225052137,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,426.112681256,417.942637962,7.005,1.16504329401
 02/12  13:00:00,212.338174251,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,383.632366785,373.12722044,9.34,1.16514634504
 02/12  14:00:00,209.611168461,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,347.738154623,336.087912336,9.34,2.31024228691
 02/12  15:00:00,205.934168313,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,327.88935455,317.384349651,9.34,1.16500489907
 02/12  16:00:00,202.579577327,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,327.091759945,316.586686901,9.34,1.16507304386
 02/12  17:00:00,205.988420919,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,348.102288298,337.597079764,9.34,1.16520853468
 02/12  18:00:00,187.667536608,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,417.312653133,409.142493464,7.005,1.16515966813
 02/12  19:00:00,194.105834542,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,449.759813568,443.925041779,4.67,1.16477178926
 02/12  20:00:00,174.075197287,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,475.003639381,470.313639381,4.67,0.02
 02/12  21:00:00,165.183356586,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,489.236534587,483.401821026,4.67,1.16471356097
 02/12  22:00:00,151.000727855,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,453.65964586,447.825060584,4.67,1.16458527637
 02/12  23:00:00,81.6209973567,5.188586933,0.0,0.0,3.49369000822,6.81298672936,17.2720568413,15.5008068413,1.75125,0.02
 02/12  24:00:00,133.978850446,21.2836536314,0.0,0.0,3.49369000822,6.81298672936,56.4758670283,53.560249536,1.75125,1.1643674923
 02/13  01:00:00,104.176582653,20.6824787687,0.0,0.0,3.49369000822,9.08398230582,50.5823950079,48.2273950079,2.335,0.02
 02/13  02:00:00,104.750992614,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,88.2077389192,85.8527389192,2.335,0.02
 02/13  03:00:00,102.769185079,25.5962730297,0.0,0.0,3.49369000822,9.08398230582,87.6720365201,84.1727043535,2.335,1.16433216662
 02/13  04:00:00,98.5998638473,21.4794975094,0.0,0.0,3.49369000822,9.08398230582,79.7777109554,77.4227109554,2.335,0.02
 02/13  05:00:00,112.73619054,29.3612885604,0.0,0.0,3.49369000822,9.08398230582,125.796597176,123.441597176,2.335,0.02
 02/13  06:00:00,111.233234525,28.0087459902,0.0,0.0,3.49369000822,9.08398230582,126.58428362,123.084977691,2.335,1.16430592843
 02/13  07:00:00,149.939186593,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,631.503067599,626.813067599,4.67,0.02
 02/13  08:00:00,158.730498814,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,580.113079499,575.423079499,4.67,0.02
 02/13  09:00:00,235.099043168,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,535.489708494,526.152430649,8.1725,1.16477784568
 02/13  10:00:00,245.474964721,40.9111688562,0.0,0.0,62.886420148,41.4019203762,487.978956453,476.306406062,10.5075,1.1650503911
 02/13  11:00:00,235.683270448,40.9111688562,0.0,0.0,62.886420148,41.4019203762,457.437766595,445.76492534,10.5075,1.16534125527
 02/13  12:00:00,266.706695976,40.9111688562,0.0,0.0,62.886420148,41.4019203762,420.8174258,407.998713921,10.5075,2.31121187897
 02/13  13:00:00,246.534253575,40.9111688562,0.0,0.0,62.886420148,41.4019203762,386.507027574,373.687998628,10.5075,2.31152894648
 02/13  14:00:00,243.192678019,40.9111688562,0.0,0.0,62.886420148,41.4019203762,355.262818138,343.589424866,10.5075,1.16589327211
 02/13  15:00:00,239.454308601,40.9111688562,0.0,0.0,62.886420148,41.4019203762,334.360952052,321.542579555,10.5075,2.31087249734
 02/13  16:00:00,236.104097518,40.9111688562,0.0,0.0,62.886420148,41.4019203762,326.317245676,314.644440206,10.5075,1.16530546988
 02/13  17:00:00,236.145367741,40.9111688562,0.0,0.0,62.886420148,41.4019203762,330.532576631,318.859771912,10.5075,1.16530471888
 02/13  18:00:00,249.70957386,40.9111688562,0.0,0.0,62.886420148,41.4019203762,349.419271237,336.601144154,10.5075,2.31062708314
 02/13  19:00:00,249.087837813,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,381.255875575,370.750484893,9.34,1.16539068146
 02/13  20:00:00,232.902145847,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,415.54658878,405.041603661,9.34,1.16498511938
 02/13  21:00:00,207.809557933,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,422.164823798,412.827356195,8.1725,1.16496760301
 02/13  22:00:00,150.994707622,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,402.219460481,396.384715758,4.67,1.16474472347
 02/13  23:00:00,81.3295415281,2.5942934665,0.0,0.0,3.49369000822,9.08398230582,9.13826116014,6.78326116014,2.335,0.02
 02/13  24:00:00,137.674164012,22.7211934308,0.0,0.0,3.49369000822,9.08398230582,54.3912474993,50.8918399899,2.335,1.16440750939
 02/14  01:00:00,102.225536827,18.7246903256,0.0,0.0,3.49369000822,9.08398230582,45.8097186905,43.4547186905,2.335,0.02
 02/14  02:00:00,104.768194268,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,86.3687301367,84.0137301367,2.335,0.02
 02/14  03:00:00,104.73224536,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,89.512071361,86.0127345823,2.335,1.16433677873
 02/14  04:00:00,95.8654374097,18.7246903256,0.0,0.0,3.49369000822,9.08398230582,69.0539223312,66.6989223312,2.335,0.02
 02/14  05:00:00,127.868858666,28.5642698197,0.0,0.0,3.49369000822,9.08398230582,116.275617138,113.920617138,2.335,0.02
 02/14  06:00:00,128.793761046,29.2110555294,0.0,0.0,3.49369000822,9.08398230582,119.26426058,116.90926058,2.335,0.02
 02/14  07:00:00,166.486112815,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,621.56999271,615.735691938,4.67,1.16430077282
 02/14  08:00:00,167.868944044,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,571.051510803,566.361510803,4.67,0.02
 02/14  09:00:00,235.185431367,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,532.742380314,523.405139348,8.1725,1.16474096527
 02/14  10:00:00,245.488487203,40.9111688562,0.0,0.0,62.886420148,41.4019203762,477.709195446,466.036681891,10.5075,1.16501355459
 02/14  11:00:00,235.701542694,40.9111688562,0.0,0.0,62.886420148,41.4019203762,445.530949752,433.858145306,10.5075,1.16530444586
 02/14  12:00:00,266.733134963,40.9111688562,0.0,0.0,62.886420148,41.4019203762,397.288351295,384.469349332,10.5075,2.31150196274
 02/14  13:00:00,246.651334854,40.9111688562,0.0,0.0,62.886420148,41.4019203762,343.013793897,330.194838864,10.5075,2.31145503325
 02/14  14:00:00,243.406247076,40.9111688562,0.0,0.0,62.886420148,41.4019203762,294.106262665,282.432906575,10.5075,1.16585608974
 02/14  15:00:00,239.694827712,40.9111688562,0.0,0.0,62.886420148,41.4019203762,287.612683313,274.794384622,10.5075,2.31079869098
 02/14  16:00:00,236.316091357,40.9111688562,0.0,0.0,62.886420148,41.4019203762,289.355156992,277.682388403,10.5075,1.16526858922
 02/14  17:00:00,236.317384671,40.9111688562,0.0,0.0,62.886420148,41.4019203762,297.423530968,285.750763102,10.5075,1.16526786634
 02/14  18:00:00,249.861076049,40.9111688562,0.0,0.0,62.886420148,41.4019203762,319.775672981,306.957619535,10.5075,2.31055344576
 02/14  19:00:00,249.171787528,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,354.193132051,343.68777813,9.34,1.16535392149
 02/14  20:00:00,226.409817078,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,383.178443788,372.673298481,9.34,1.16514530735
 02/14  21:00:00,201.773923111,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,403.507878736,394.170447983,8.1725,1.16493075265
 02/14  22:00:00,146.299169031,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,383.367660359,377.5329524,4.67,1.16470795953
 02/14  23:00:00,81.4572145847,2.5942934665,0.0,0.0,3.49369000822,9.08398230582,8.83513230811,6.48013230811,2.335,0.02
 02/14  24:00:00,135.704323829,20.7231433185,0.0,0.0,3.49369000822,9.08398230582,50.2164258903,47.8614258903,2.335,0.02
 02/15  01:00:00,104.193271308,20.6824787687,0.0,0.0,3.49369000822,9.08398230582,45.2952234189,41.795927094,2.335,1.16429632489
 02/15  02:00:00,102.891633712,25.809462636,0.0,0.0,3.49369000822,9.08398230582,80.6480020794,78.2930020794,2.335,0.02
 02/15  03:00:00,104.757059182,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,88.1893758894,85.8343758894,2.335,0.02
 02/15  04:00:00,97.8501597393,20.6824787687,0.0,0.0,3.49369000822,9.08398230582,71.0153077236,67.5160007962,2.335,1.16430692742
 02/15  05:00:00,109.986071531,26.5685281032,0.0,0.0,3.49369000822,9.08398230582,117.269055365,114.914055365,2.335,0.02
 02/15  06:00:00,112.288363134,29.0721924074,0.0,0.0,3.49369000822,9.08398230582,122.130805468,119.775805468,2.335,0.02
 02/15  07:00:00,149.964573175,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,611.334235346,605.499928949,4.67,1.16430639656
 02/15  08:00:00,158.755102647,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,568.220241995,563.530241995,4.67,0.02
 02/15  09:00:00,235.102927151,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,555.20634853,545.86914432,8.1725,1.16470420948
 02/15  10:00:00,245.430152617,40.9111688562,0.0,0.0,62.886420148,41.4019203762,509.669289288,497.996812437,10.5075,1.16497685082
 02/15  11:00:00,235.65084864,40.9111688562,0.0,0.0,62.886420148,41.4019203762,469.162495243,457.48972747,10.5075,1.16526777332
 02/15  12:00:00,266.691483104,40.9111688562,0.0,0.0,62.886420148,41.4019203762,419.777246116,406.958317425,10.5075,2.31142869091
 02/15  13:00:00,246.487766657,40.9111688562,0.0,0.0,62.886420148,41.4019203762,382.027583312,369.208701083,10.5075,2.31138222854
 02/15  14:00:00,243.127641508,40.9111688562,0.0,0.0,62.886420148,41.4019203762,359.256435072,347.583115663,10.5075,1.16581940961
 02/15  15:00:00,239.370963196,40.9111688562,0.0,0.0,62.886420148,41.4019203762,344.808625964,331.990400086,10.5075,2.31072587864
 02/15  16:00:00,235.973092667,40.9111688562,0.0,0.0,62.886420148,41.4019203762,335.79422016,324.121487955,10.5075,1.1652322054
 02/15  17:00:00,235.98064738,40.9111688562,0.0,0.0,62.886420148,41.4019203762,343.460371333,331.787336388,10.5075,1.16553494491
 02/15  18:00:00,249.520491296,40.9111688562,0.0,0.0,62.886420148,41.4019203762,375.799616325,364.126565996,10.5075,1.16555032828
 02/15  19:00:00,248.971460155,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,412.395163753,400.744445208,9.34,2.3107185446
 02/15  20:00:00,232.713883698,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,443.771131174,433.265981747,9.34,1.16514942743
 02/15  21:00:00,207.662146441,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,461.798672099,452.461045852,8.1725,1.16512624727
 02/15  22:00:00,150.913449771,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,440.945793937,436.255793937,4.67,0.02
 02/15  23:00:00,83.7238228136,5.188586933,0.0,0.0,3.49369000822,9.08398230582,21.0247094141,17.5251523403,2.335,1.16455707384
 02/15  24:00:00,138.845880848,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,66.704863867,64.349863867,2.335,0.02
 02/16  01:00:00,105.977295119,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,66.5269938031,63.027693642,2.335,1.16430016102
 02/16  02:00:00,104.378792185,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,106.751122717,104.396122717,2.335,0.02
 02/16  03:00:00,101.956591132,24.9000623661,0.0,0.0,3.49369000822,9.08398230582,115.456317439,113.101317439,2.335,0.02
 02/16  04:00:00,100.897465667,23.8931821016,0.0,0.0,3.49369000822,9.08398230582,107.045402284,103.546093527,2.335,1.16430875751
 02/16  05:00:00,113.599056499,30.3442738853,0.0,0.0,3.49369000822,9.08398230582,159.725836373,157.370836373,2.335,0.02
 02/16  06:00:00,109.537305654,26.3887067944,0.0,0.0,3.49369000822,9.08398230582,146.442350047,144.087350047,2.335,0.02
 02/16  07:00:00,149.908707946,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,677.576422649,671.742142493,4.67,1.16428015524
 02/16  08:00:00,158.666529543,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,621.117707175,616.427707175,4.67,0.02
 02/16  09:00:00,231.684413067,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,583.692685286,574.355340578,8.1725,1.16484470725
 02/16  10:00:00,245.434037489,40.9111688562,0.0,0.0,62.886420148,41.4019203762,537.023033163,525.350593574,10.5075,1.16493958953
 02/16  11:00:00,235.606930519,40.9111688562,0.0,0.0,62.886420148,41.4019203762,501.780653494,490.107922977,10.5075,1.16523051702
 02/16  12:00:00,266.658321629,40.9111688562,0.0,0.0,62.886420148,41.4019203762,456.647091976,443.828237737,10.5075,2.31135423904
 02/16  13:00:00,246.462731075,40.9111688562,0.0,0.0,62.886420148,41.4019203762,409.770493179,398.09726524,10.5075,1.16572793898
 02/16  14:00:00,243.046497934,40.9111688562,0.0,0.0,62.886420148,41.4019203762,372.799744823,359.980520847,10.5075,2.311723976
 02/16  15:00:00,239.325584802,40.9111688562,0.0,0.0,62.886420148,41.4019203762,335.943114754,323.124638496,10.5075,2.3109762586
 02/16  16:00:00,235.964307686,40.9111688562,0.0,0.0,62.886420148,41.4019203762,314.880704276,303.207711765,10.5075,1.16549251171
 02/16  17:00:00,235.973245369,40.9111688562,0.0,0.0,62.886420148,41.4019203762,323.328909766,311.655912725,10.5075,1.1654970405
 02/16  18:00:00,249.5089075,40.9111688562,0.0,0.0,62.886420148,41.4019203762,360.761091469,349.088078924,10.5075,1.16551254488
 02/16  19:00:00,248.964418036,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,410.163456009,398.512812896,9.34,2.31064311351
 02/16  20:00:00,232.727294482,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,421.780401934,411.275290163,9.34,1.1651117706
 02/16  21:00:00,207.670833083,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,423.620699037,414.283110396,8.1725,1.16508864134
 02/16  22:00:00,150.916348391,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,428.368035876,423.678035876,4.67,0.02
 02/16  23:00:00,86.4786559041,7.88947520261,0.0,0.0,3.49369000822,9.08398230582,30.0500602068,26.550488114,2.335,1.16457209279
 02/16  24:00:00,136.04640299,21.1257235802,0.0,0.0,3.49369000822,9.08398230582,53.212955773,50.857955773,2.335,0.02
 02/17  01:00:00,110.719027239,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,96.1492342412,92.64992751,2.335,1.16430673119
 02/17  02:00:00,100.998272127,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,100.354005505,97.9990055054,2.335,0.02
 02/17  03:00:00,101.241274338,24.2227082313,0.0,0.0,3.49369000822,9.08398230582,110.59081671,108.23581671,2.335,0.02
 02/17  04:00:00,107.065854763,30.4072304606,0.0,0.0,3.49369000822,9.08398230582,167.557077567,164.057774917,2.335,1.16430265017
