Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/17  05:00:00,125.345906244,25.8573609673,0.0,0.0,3.49369000822,9.08398230582,144.31365637,141.95865637,2.335,0.02
 02/17  06:00:00,124.935768859,25.4947897092,0.0,0.0,3.49369000822,9.08398230582,144.942802943,142.587802943,2.335,0.02
 02/17  07:00:00,166.052139048,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,721.386583827,715.552341364,4.67,1.16424246359
 02/17  08:00:00,167.748960453,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,657.720312766,653.030312766,4.67,0.02
 02/17  09:00:00,231.753889981,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,618.592169437,609.254862745,8.1725,1.16480669198
 02/17  10:00:00,245.390465605,40.9111688562,0.0,0.0,62.886420148,41.4019203762,570.573035368,558.900747681,10.5075,1.16478768664
 02/17  11:00:00,235.571037258,40.9111688562,0.0,0.0,62.886420148,41.4019203762,527.228776909,515.556084531,10.5075,1.16519237776
 02/17  12:00:00,266.628434014,40.9111688562,0.0,0.0,62.886420148,41.4019203762,487.777443664,474.958665653,10.5075,2.31127801111
 02/17  13:00:00,246.400094146,40.9111688562,0.0,0.0,62.886420148,41.4019203762,465.817228742,454.144038693,10.5075,1.16569004922
 02/17  14:00:00,242.879546201,40.9111688562,0.0,0.0,62.886420148,41.4019203762,438.868886309,426.049738285,10.5075,2.31164802448
 02/17  15:00:00,239.111936997,40.9111688562,0.0,0.0,62.886420148,41.4019203762,404.82181837,393.148728568,10.5075,1.16558980195
 02/17  16:00:00,235.704533942,40.9111688562,0.0,0.0,62.886420148,41.4019203762,385.426701792,372.608257089,10.5075,2.31094470276
 02/17  17:00:00,235.71600625,40.9111688562,0.0,0.0,62.886420148,41.4019203762,385.128588078,373.455628936,10.5075,1.16545914171
 02/17  18:00:00,245.887128009,40.9111688562,0.0,0.0,62.886420148,41.4019203762,397.425767293,385.752792613,10.5075,1.16547467931
 02/17  19:00:00,248.865395069,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,411.817662709,400.167095222,9.34,2.31056748728
 02/17  20:00:00,226.037461573,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,420.863957122,410.358883107,9.34,1.16507401539
 02/17  21:00:00,201.41127144,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,443.633878966,434.296328029,8.1725,1.16505093732
 02/17  22:00:00,146.140738313,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,438.096875344,433.406875344,4.67,0.02
 02/17  23:00:00,86.4174850299,7.88947520261,0.0,0.0,3.49369000822,9.08398230582,28.7235049403,25.2239354001,2.335,1.16456954028
 02/17  24:00:00,136.025666688,21.1257235802,0.0,0.0,3.49369000822,9.08398230582,49.2764437882,46.9214437882,2.335,0.02
 02/18  01:00:00,108.498053967,27.5540614728,0.0,0.0,3.49369000822,6.81298672936,97.4962715395,94.5805162414,1.75125,1.16450529805
 02/18  02:00:00,100.284837239,25.5308236405,0.0,0.0,3.49369000822,6.81298672936,127.538666519,125.767416519,1.75125,0.02
 02/18  03:00:00,100.181110327,25.4947897092,0.0,0.0,3.49369000822,6.81298672936,137.348473335,134.432801012,1.75125,1.16442232253
 02/18  04:00:00,103.823516185,29.4981451816,0.0,0.0,3.49369000822,6.81298672936,165.539611897,163.768361897,1.75125,0.02
 02/18  05:00:00,108.070416095,26.8294028217,0.0,0.0,3.49369000822,6.81298672936,172.509610655,170.738360655,1.75125,0.02
 02/18  06:00:00,106.261164687,25.4947897092,0.0,0.0,3.49369000822,6.81298672936,155.350660402,152.435042712,1.75125,1.16436769017
 02/18  07:00:00,135.294293151,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,723.725481718,720.202981718,3.5025,0.02
 02/18  08:00:00,144.386863108,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,653.648896938,648.981744627,3.5025,1.16465231095
 02/18  09:00:00,204.180322377,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,612.531186715,605.528812007,5.8375,1.16487470794
 02/18  10:00:00,210.876342356,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,555.997869701,545.49305378,9.34,1.16481592106
 02/18  11:00:00,235.561285462,40.9111688562,0.0,0.0,62.886420148,41.4019203762,512.589329121,500.916459939,10.5075,1.16536918205
 02/18  12:00:00,266.617516797,40.9111688562,0.0,0.0,62.886420148,41.4019203762,472.323248055,460.649981938,10.5075,1.16576611725
 02/18  13:00:00,246.389757012,40.9111688562,0.0,0.0,62.886420148,41.4019203762,446.441971684,433.622925537,10.5075,2.31154614686
 02/18  14:00:00,242.855127162,40.9111688562,0.0,0.0,62.886420148,41.4019203762,428.01048597,416.337262566,10.5075,1.16572340377
 02/18  15:00:00,239.074065111,40.9111688562,0.0,0.0,62.886420148,41.4019203762,416.99134233,404.172906751,10.5075,2.31093557872
 02/18  16:00:00,235.653433112,40.9111688562,0.0,0.0,62.886420148,41.4019203762,412.798114296,401.125296144,10.5075,1.16531815143
 02/18  17:00:00,235.653891507,40.9111688562,0.0,0.0,62.886420148,41.4019203762,418.147959885,405.329856912,10.5075,2.31060297254
 02/18  18:00:00,245.827026586,40.9111688562,0.0,0.0,62.886420148,41.4019203762,430.460196856,418.787439328,10.5075,1.1652575277
 02/18  19:00:00,235.095195583,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,468.244726485,458.906764743,8.1725,1.16546174255
 02/18  20:00:00,189.370925919,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,495.982280801,488.979648292,5.8375,1.16513250974
 02/18  21:00:00,179.04748365,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,508.503749548,501.501293535,5.8375,1.16495601269
 02/18  22:00:00,136.637739884,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,517.616763835,512.949465027,3.5025,1.16479880806
 02/18  23:00:00,87.7265043792,11.6183623949,0.0,0.0,3.49369000822,6.81298672936,30.0085746565,28.2373246565,1.75125,0.02
 02/18  24:00:00,136.676557349,24.1555269327,0.0,0.0,3.49369000822,6.81298672936,111.361095197,108.445273409,1.75125,1.16457178753
 02/19  01:00:00,110.8196313,29.9908543136,0.0,0.0,3.49369000822,6.81298672936,150.565276667,148.794026667,1.75125,0.02
 02/19  02:00:00,99.6565456409,24.9634438821,0.0,0.0,3.49369000822,6.81298672936,135.822812785,132.907173566,1.75125,1.16438921945
 02/19  03:00:00,100.888311044,26.6162132155,0.0,0.0,3.49369000822,6.81298672936,188.42052924,186.64927924,1.75125,0.02
 02/19  04:00:00,104.826347357,30.2426806149,0.0,0.0,3.49369000822,6.81298672936,196.797452065,195.026202065,1.75125,0.02
 02/19  05:00:00,106.140213339,24.9634438821,0.0,0.0,3.49369000822,6.81298672936,165.694925477,162.779309717,1.75125,1.16436576049
 02/19  06:00:00,106.881462184,26.6162132155,0.0,0.0,3.49369000822,6.81298672936,218.264164564,216.492914564,1.75125,0.02
 02/19  07:00:00,135.6445509,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,858.802962056,854.136134222,3.5025,1.16432783475
 02/19  08:00:00,144.362923377,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,803.362556054,799.840056054,3.5025,0.02
 02/19  09:00:00,176.684205395,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,709.856039269,705.189032027,3.5025,1.16450724183
 02/19  10:00:00,138.782480512,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,683.435447857,679.912947857,3.5025,0.02
 02/19  11:00:00,173.46365127,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,630.128417109,621.958497876,7.005,1.16491923211
 02/19  12:00:00,205.044246235,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,581.681900148,573.511998074,7.005,1.16490207407
 02/19  13:00:00,212.222910565,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,531.656956509,521.151923932,9.34,1.16503257729
 02/19  14:00:00,209.145195705,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,515.103294565,504.598195796,9.34,1.16509876945
 02/19  15:00:00,205.395123007,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,510.377319586,499.872223965,9.34,1.16509562065
 02/19  16:00:00,201.978488061,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,502.43101744,491.925864661,9.34,1.16515277893
 02/19  17:00:00,201.983660194,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,499.949575365,489.444309008,9.34,1.16526635691
 02/19  18:00:00,183.724234234,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,575.394662561,567.224650189,7.005,1.16501237242
 02/19  19:00:00,193.84662483,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,594.429259986,588.594487844,4.67,1.16477214192
 02/19  20:00:00,173.733548089,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,599.14457274,593.309716269,4.67,1.16485647095
 02/19  21:00:00,164.818560069,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,599.6499806,593.815295662,4.67,1.16468493806
 02/19  22:00:00,150.859320679,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,555.051198052,550.361198052,4.67,0.02
 02/19  23:00:00,88.7643425562,12.6239451856,0.0,0.0,3.49369000822,6.81298672936,40.8533099235,37.9375907774,1.75125,1.16446914611
 02/19  24:00:00,134.966346742,22.3654745398,0.0,0.0,3.49369000822,6.81298672936,58.4079721458,56.6367221458,1.75125,0.02
 02/20  01:00:00,106.083628369,25.1885072437,0.0,0.0,3.49369000822,6.81298672936,113.121204382,110.205560374,1.75125,1.16439400835
 02/20  02:00:00,105.204093329,30.4630286285,0.0,0.0,3.49369000822,6.81298672936,134.565995675,132.794745675,1.75125,0.02
 02/20  03:00:00,99.4947129684,24.7502542758,0.0,0.0,3.49369000822,6.81298672936,112.077295885,110.306045885,1.75125,0.02
 02/20  04:00:00,100.739416733,26.3887067944,0.0,0.0,3.49369000822,6.81298672936,163.634179701,160.718596904,1.75125,1.16433279678
 02/20  05:00:00,111.89851683,30.6833766422,0.0,0.0,3.49369000822,6.81298672936,184.42897449,182.65772449,1.75125,0.02
 02/20  06:00:00,105.546269427,24.7502542758,0.0,0.0,3.49369000822,6.81298672936,150.166205488,148.394955488,1.75125,0.02
 02/20  07:00:00,135.259861413,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,831.512405949,826.8455153,3.5025,1.16439064886
 02/20  08:00:00,144.392743633,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,765.213792392,761.691292392,3.5025,0.02
 02/20  09:00:00,173.298383858,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,674.298403465,669.631452141,3.5025,1.16445132325
 02/20  10:00:00,138.805917105,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,645.599678316,642.077178316,3.5025,0.02
 02/20  11:00:00,173.490663178,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,597.636441271,589.46655348,7.005,1.16488779151
 02/20  12:00:00,205.062904799,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,560.748352402,552.578271248,7.005,1.16508115419
 02/20  13:00:00,212.244474893,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,516.534734675,506.029523158,9.34,1.16521151665
 02/20  14:00:00,209.187117355,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,492.748400901,482.243372044,9.34,1.16502885738
 02/20  15:00:00,205.443714907,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,478.380536115,467.87549943,9.34,1.16503668496
 02/20  16:00:00,202.033792306,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,475.095031428,464.589942975,9.34,1.16508845291
 02/20  17:00:00,202.041527315,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,476.722237867,465.072021792,9.34,2.31021607506
 02/20  18:00:00,183.774341232,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,551.671426597,543.501450368,7.005,1.16497622885
 02/20  19:00:00,193.861981341,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,572.907648368,568.217648368,4.67,0.02
 02/20  20:00:00,173.75990562,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,596.794352165,590.959516278,4.67,1.16483588796
 02/20  21:00:00,164.846458123,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,613.243707462,607.409010273,4.67,1.1646971896
 02/20  22:00:00,150.867694855,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,577.992100395,572.157558742,4.67,1.16454165315
 02/20  23:00:00,91.326064067,15.2185254893,0.0,0.0,3.49369000822,6.81298672936,47.4404556969,45.6692056969,1.75125,0.02
 02/20  24:00:00,133.860037234,21.2663079031,0.0,0.0,3.49369000822,6.81298672936,80.5191161836,78.7478661836,1.75125,0.02
 02/21  01:00:00,110.66058331,27.627633194,0.0,0.0,3.49369000822,9.08398230582,150.656381991,147.157102249,2.335,1.16427974174
 02/21  02:00:00,107.19396736,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,161.215411071,158.860411071,2.335,0.02
 02/21  03:00:00,100.337774522,23.3854147256,0.0,0.0,3.49369000822,9.08398230582,134.805320661,132.450320661,2.335,0.02
 02/21  04:00:00,104.746409008,28.1942423719,0.0,0.0,3.49369000822,9.08398230582,181.492564007,177.993267772,2.335,1.16429623467
 02/21  05:00:00,129.637755453,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,178.165757798,175.810757798,2.335,0.02
 02/21  06:00:00,122.793761425,23.3854147256,0.0,0.0,3.49369000822,9.08398230582,147.926649647,145.571649647,2.335,0.02
 02/21  07:00:00,166.006048712,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,742.304220356,736.469938766,4.67,1.16428158963
 02/21  08:00:00,167.732438819,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,665.376080221,660.686080221,4.67,0.02
 02/21  09:00:00,228.357200204,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,621.390621184,612.053349417,8.1725,1.16477176711
 02/21  10:00:00,245.447447734,40.9111688562,0.0,0.0,62.886420148,41.4019203762,573.836382601,562.163789097,10.5075,1.16509350401
 02/21  11:00:00,235.570979156,40.9111688562,0.0,0.0,62.886420148,41.4019203762,546.480618483,534.807961018,10.5075,1.16515746452
 02/21  12:00:00,266.624176795,40.9111688562,0.0,0.0,62.886420148,41.4019203762,517.389992674,504.571284648,10.5075,2.31120802602
 02/21  13:00:00,246.397037064,40.9111688562,0.0,0.0,62.886420148,41.4019203762,498.663647398,486.990492154,10.5075,1.16565524414
 02/21  14:00:00,242.866606268,40.9111688562,0.0,0.0,62.886420148,41.4019203762,487.359694429,474.540616173,10.5075,2.31157825564
 02/21  15:00:00,239.084525962,40.9111688562,0.0,0.0,62.886420148,41.4019203762,470.384634652,458.711579697,10.5075,1.16555495444
 02/21  16:00:00,235.674725949,40.9111688562,0.0,0.0,62.886420148,41.4019203762,451.661712138,438.843336859,10.5075,2.31087527891
 02/21  17:00:00,235.686954664,40.9111688562,0.0,0.0,62.886420148,41.4019203762,454.03790467,442.364980184,10.5075,1.16542448629
 02/21  18:00:00,245.861069967,40.9111688562,0.0,0.0,62.886420148,41.4019203762,470.140724591,458.467784547,10.5075,1.16544004367
 02/21  19:00:00,248.853669738,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,515.488290201,503.837791893,9.34,2.31049830858
 02/21  20:00:00,225.980100567,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,547.380430032,536.875390553,9.34,1.16503947915
 02/21  21:00:00,201.354196445,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,562.31531905,552.977802602,8.1725,1.16501644808
 02/21  22:00:00,146.123791422,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,544.116049292,539.426049292,4.67,0.02
 02/21  23:00:00,90.4307515145,12.0727661822,0.0,0.0,3.49369000822,9.08398230582,34.1348733048,30.6353030933,2.335,1.16457021149
 02/21  24:00:00,138.966975923,24.1789501722,0.0,0.0,3.49369000822,9.08398230582,118.057178027,115.702178027,2.335,0.02
 02/22  01:00:00,113.036329364,29.9908543136,0.0,0.0,3.49369000822,9.08398230582,163.880335153,160.381035155,2.335,1.16429999858
 02/22  02:00:00,101.252407544,24.3095582486,0.0,0.0,3.49369000822,9.08398230582,136.475303126,134.120303126,2.335,0.02
 02/22  03:00:00,103.32795903,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,200.272420698,197.917420698,2.335,0.02
 02/22  04:00:00,107.509762906,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,213.210673913,209.711369737,2.335,1.16430417637
 02/22  05:00:00,107.730512143,24.3095582486,0.0,0.0,3.49369000822,9.08398230582,165.336628764,162.981628764,2.335,0.02
 02/22  06:00:00,109.29557554,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,235.856167094,233.501167094,2.335,0.02
 02/22  07:00:00,149.858750086,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,813.092162994,807.257919035,4.67,1.16424395957
 02/22  08:00:00,158.572783552,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,748.332301735,743.642301735,4.67,0.02
 02/22  09:00:00,228.260240736,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,706.81590685,697.478673148,8.1725,1.16473370143
 02/22  10:00:00,245.37790252,40.9111688562,0.0,0.0,62.886420148,41.4019203762,644.746074996,633.073519512,10.5075,1.16505548366
 02/22  11:00:00,235.517096459,40.9111688562,0.0,0.0,62.886420148,41.4019203762,596.837537511,585.16491799,10.5075,1.16511952071
 02/22  12:00:00,266.590775684,40.9111688562,0.0,0.0,62.886420148,41.4019203762,551.246270562,538.427275234,10.5075,2.31149532778
 02/22  13:00:00,246.3672991,40.9111688562,0.0,0.0,62.886420148,41.4019203762,517.402851899,505.729734824,10.5075,1.16561707466
 02/22  14:00:00,242.828761355,40.9111688562,0.0,0.0,62.886420148,41.4019203762,490.761419106,477.942417398,10.5075,2.31150170797
 02/22  15:00:00,239.062448717,40.9111688562,0.0,0.0,62.886420148,41.4019203762,469.605289691,457.932272971,10.5075,1.16551672046
 02/22  16:00:00,235.658363386,40.9111688562,0.0,0.0,62.886420148,41.4019203762,453.080818029,440.262518921,10.5075,2.31079910864
 02/22  17:00:00,235.676628904,40.9111688562,0.0,0.0,62.886420148,41.4019203762,455.747255621,444.074369157,10.5075,1.16538646327
 02/22  18:00:00,242.455178194,40.9111688562,0.0,0.0,62.886420148,41.4019203762,470.144232077,458.471330035,10.5075,1.1654020425
 02/22  19:00:00,248.851633292,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,499.119126177,487.468703768,9.34,2.31042240831
 02/22  20:00:00,232.600547147,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,535.734510121,525.229508534,9.34,1.16500158763
 02/22  21:00:00,207.527132886,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,562.737665409,553.400186801,8.1725,1.16497860833
 02/22  22:00:00,150.868618663,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,550.101984819,545.411984819,4.67,0.02
 02/22  23:00:00,90.421820719,12.0727661822,0.0,0.0,3.49369000822,9.08398230582,33.9249880814,30.4256039984,2.335,1.16438408299
 02/22  24:00:00,138.710889062,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,104.78125427,102.42625427,2.335,0.02
 02/23  01:00:00,111.724607546,28.6022230931,0.0,0.0,3.49369000822,9.08398230582,126.279119598,122.779816913,2.335,1.16430268425
 02/23  02:00:00,101.522174102,24.526121199,0.0,0.0,3.49369000822,9.08398230582,118.517006908,116.162006908,2.335,0.02
 02/23  03:00:00,103.433717167,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,170.620024504,168.265024504,2.335,0.02
 02/23  04:00:00,107.056335472,30.1520308151,0.0,0.0,3.49369000822,9.08398230582,173.927949995,170.428641464,2.335,1.16430853032
 02/23  05:00:00,108.349444014,24.8409040757,0.0,0.0,3.49369000822,9.08398230582,138.790228111,136.435228111,2.335,0.02
 02/23  06:00:00,109.492493573,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,185.052934057,182.697934057,2.335,0.02
 02/23  07:00:00,149.88684126,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,712.127150256,706.292870405,4.67,1.16427985175
 02/23  08:00:00,158.635733218,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,650.012458974,645.322458974,4.67,0.02
 02/23  09:00:00,228.281730052,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,607.786268936,598.449073537,8.1725,1.16469539943
 02/23  10:00:00,245.463685466,40.9111688562,0.0,0.0,62.886420148,41.4019203762,560.303730674,548.631213448,10.5075,1.16501722614
 02/23  11:00:00,235.584785922,40.9111688562,0.0,0.0,62.886420148,41.4019203762,539.206188081,527.533330793,10.5075,1.1653572884
 02/23  12:00:00,266.630205451,40.9111688562,0.0,0.0,62.886420148,41.4019203762,520.047668175,507.228749578,10.5075,2.31141859642
 02/23  13:00:00,246.398732273,40.9111688562,0.0,0.0,62.886420148,41.4019203762,503.62494146,491.951471846,10.5075,1.16596961412
 02/23  14:00:00,242.862937675,40.9111688562,0.0,0.0,62.886420148,41.4019203762,492.448543784,479.629619293,10.5075,2.31142449109
 02/23  15:00:00,239.077868101,40.9111688562,0.0,0.0,62.886420148,41.4019203762,474.209009384,462.536031431,10.5075,1.1654779529
 02/23  16:00:00,235.665211572,40.9111688562,0.0,0.0,62.886420148,41.4019203762,462.023266455,449.205044589,10.5075,2.31072186541
 02/23  17:00:00,235.661457428,40.9111688562,0.0,0.0,62.886420148,41.4019203762,471.473769566,459.800921662,10.5075,1.16534790441
 02/23  18:00:00,242.417672905,40.9111688562,0.0,0.0,62.886420148,41.4019203762,489.001481649,477.328618143,10.5075,1.16536350592
 02/23  19:00:00,248.834234803,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,510.394500739,499.88928583,9.34,1.16521490895
 02/23  20:00:00,232.501756093,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,530.865796885,519.215655208,9.34,2.31014167693
 02/23  21:00:00,207.483952804,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,545.01783299,535.68039281,8.1725,1.16494017974
 02/23  22:00:00,150.856539118,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,525.932609892,521.242609892,4.67,0.02
 02/23  23:00:00,93.0003204289,14.6575268989,0.0,0.0,3.49369000822,9.08398230582,51.0543487901,47.554793105,2.335,1.16455568517
 02/23  24:00:00,137.221493502,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,72.071849751,69.716849751,2.335,0.02
 02/24  01:00:00,107.729235321,24.7102959993,0.0,0.0,3.49369000822,9.08398230582,130.808307366,127.30899901,2.335,1.16430835645
 02/24  02:00:00,107.048032921,30.1167674642,0.0,0.0,3.49369000822,9.08398230582,160.06810209,157.71310209,2.335,0.02
 02/24  03:00:00,102.210724854,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,140.713904901,138.358904901,2.335,0.02
 02/24  04:00:00,102.798144,26.2980569946,0.0,0.0,3.49369000822,9.08398230582,182.602587828,179.103285944,2.335,1.16430188427
 02/24  05:00:00,129.593885533,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,192.621922825,190.266922825,2.335,0.02
 02/24  06:00:00,124.64443648,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,162.133048205,159.778048205,2.335,0.02
 02/24  07:00:00,165.96066236,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,761.136281162,755.302039537,4.67,1.16424162571
 02/24  08:00:00,167.683456857,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,692.70813047,688.01813047,4.67,0.02
 02/24  09:00:00,228.341205061,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,650.759602454,641.422268129,8.1725,1.16483432542
 02/24  10:00:00,245.394857835,40.9111688562,0.0,0.0,62.886420148,41.4019203762,605.526642929,593.85416459,10.5075,1.16497833907
 02/24  11:00:00,235.510837495,40.9111688562,0.0,0.0,62.886420148,41.4019203762,580.350905698,568.678087306,10.5075,1.16531839186
 02/24  12:00:00,266.577379181,40.9111688562,0.0,0.0,62.886420148,41.4019203762,553.11279278,540.293951689,10.5075,2.31134109094
 02/24  13:00:00,246.336894834,40.9111688562,0.0,0.0,62.886420148,41.4019203762,542.008068467,530.334637838,10.5075,1.16593062898
 02/24  14:00:00,242.758763998,40.9111688562,0.0,0.0,62.886420148,41.4019203762,534.935465681,522.116618384,10.5075,2.3113472975
 02/24  15:00:00,238.9919199,40.9111688562,0.0,0.0,62.886420148,41.4019203762,524.907354732,513.234415558,10.5075,1.16543917399
 02/24  16:00:00,235.576142245,40.9111688562,0.0,0.0,62.886420148,41.4019203762,514.56604016,501.747895561,10.5075,2.31064459874
 02/24  17:00:00,235.580004153,40.9111688562,0.0,0.0,62.886420148,41.4019203762,515.521718877,503.848909543,10.5075,1.16530933393
 02/24  18:00:00,242.359220125,40.9111688562,0.0,0.0,62.886420148,41.4019203762,524.857463692,513.184638735,10.5075,1.1653249579
 02/24  19:00:00,248.821149206,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,540.389456883,529.884280496,9.34,1.16517638711
 02/24  20:00:00,225.926778068,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,554.11221149,543.607071435,9.34,1.16514005527
 02/24  21:00:00,201.293818464,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,566.918965589,557.58133228,8.1725,1.16513330918
 02/24  22:00:00,146.106955885,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,549.412127216,543.577285205,4.67,1.16484201045
 02/24  23:00:00,90.3950234732,12.0727661822,0.0,0.0,3.49369000822,9.08398230582,34.003765721,30.504207585,2.335,1.16455813599
 02/24  24:00:00,138.955456831,24.1789501722,0.0,0.0,3.49369000822,9.08398230582,115.836350472,113.481350472,2.335,0.02
 02/25  01:00:00,110.720202029,29.9278977383,0.0,0.0,3.49369000822,6.81298672936,159.016829955,156.101069665,1.75125,1.16451029005
 02/25  02:00:00,99.415693763,24.7502542758,0.0,0.0,3.49369000822,6.81298672936,136.98814605,135.21689605,1.75125,0.02
 02/25  03:00:00,101.07378602,26.8294028217,0.0,0.0,3.49369000822,6.81298672936,190.106223708,187.190549712,1.75125,1.16442399585
 02/25  04:00:00,104.816869905,30.2426806149,0.0,0.0,3.49369000822,6.81298672936,190.900348447,189.129098447,1.75125,0.02
 02/25  05:00:00,105.929332416,24.7502542758,0.0,0.0,3.49369000822,6.81298672936,151.200503441,149.429253441,1.75125,0.02
 02/25  06:00:00,107.132940261,26.8294028217,0.0,0.0,3.49369000822,6.81298672936,201.664062073,198.748447507,1.75125,1.16436456575
 02/25  07:00:00,135.646233331,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,749.102672482,745.580172482,3.5025,0.02
 02/25  08:00:00,144.373758146,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,691.708915652,687.04175053,3.5025,1.16466512139
 02/25  09:00:00,197.388614958,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,654.808249641,647.806023499,5.8375,1.16472614181
 02/25  10:00:00,210.906206238,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,608.577439715,599.217439715,9.34,0.02
 02/25  11:00:00,235.548364367,40.9111688562,0.0,0.0,62.886420148,41.4019203762,580.931502934,568.113477916,10.5075,2.31052501728
 02/25  12:00:00,266.607022309,40.9111688562,0.0,0.0,62.886420148,41.4019203762,563.266558203,551.593441311,10.5075,1.16561689188
 02/25  13:00:00,246.372924407,40.9111688562,0.0,0.0,62.886420148,41.4019203762,551.76085781,538.941734824,10.5075,2.31162298687
 02/25  14:00:00,242.819891184,40.9111688562,0.0,0.0,62.886420148,41.4019203762,529.408434703,517.735359708,10.5075,1.1655749945
 02/25  15:00:00,239.03984699,40.9111688562,0.0,0.0,62.886420148,41.4019203762,518.038290966,505.219833362,10.5075,2.31095760413
 02/25  16:00:00,235.619950691,40.9111688562,0.0,0.0,62.886420148,41.4019203762,514.2667255,502.593741629,10.5075,1.16548387099
 02/25  17:00:00,235.61689762,40.9111688562,0.0,0.0,62.886420148,41.4019203762,516.179429184,504.506466375,10.5075,1.1654628086
 02/25  18:00:00,242.391681346,40.9111688562,0.0,0.0,62.886420148,41.4019203762,526.060406879,513.242064298,10.5075,2.31084258074
 02/25  19:00:00,235.082147956,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,560.695833569,551.358021136,8.1725,1.16531243224
 02/25  20:00:00,189.336504758,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,581.473236312,574.470504232,5.8375,1.16523208011
 02/25  21:00:00,179.015866238,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,589.373860432,582.371343364,5.8375,1.16501706839
 02/25  22:00:00,136.627493023,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,568.837325797,564.17000418,3.5025,1.16482161669
 02/25  23:00:00,89.7493492757,13.6256584197,0.0,0.0,3.49369000822,6.81298672936,39.3761808472,37.6049308472,1.75125,0.02
 02/25  24:00:00,137.71683802,25.2277952141,0.0,0.0,3.49369000822,6.81298672936,134.214381115,131.298585711,1.75125,1.16454540447
 02/26  01:00:00,111.418271537,30.6833766422,0.0,0.0,3.49369000822,6.81298672936,176.048824026,174.277574026,1.75125,0.02
 02/26  02:00:00,99.4808093765,24.8409040757,0.0,0.0,3.49369000822,6.81298672936,147.188902674,144.27325781,1.75125,1.16439486402
 02/26  03:00:00,100.483160916,26.2980569946,0.0,0.0,3.49369000822,6.81298672936,195.882763095,194.111513095,1.75125,0.02
 02/26  04:00:00,105.226201358,30.6833766422,0.0,0.0,3.49369000822,6.81298672936,204.636474735,202.865224735,1.75125,0.02
 02/26  05:00:00,105.998011723,24.8409040757,0.0,0.0,3.49369000822,6.81298672936,157.915730719,155.000118619,1.75125,1.16436210036
 02/26  06:00:00,106.54459105,26.2980569946,0.0,0.0,3.49369000822,6.81298672936,203.613103169,201.841853169,1.75125,0.02
 02/26  07:00:00,135.640210431,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,840.570301441,837.047801441,3.5025,0.02
 02/26  08:00:00,144.362092961,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,781.95115106,777.28420417,3.5025,1.1644468902
 02/26  09:00:00,169.896915981,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,694.627800441,691.105300441,3.5025,0.02
 02/26  10:00:00,138.803113753,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,691.03795347,686.370919544,3.5025,1.16453392605
 02/26  11:00:00,173.458464938,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,662.775465406,654.605485179,7.005,1.16498022645
 02/26  12:00:00,205.03480553,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,633.799512674,625.629538744,7.005,1.16497393021
 02/26  13:00:00,212.208144235,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,594.280581558,583.775449885,9.34,1.16513167325
 02/26  14:00:00,209.119402616,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,574.589854275,564.084656493,9.34,1.16519778124
 02/26  15:00:00,205.370993807,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,561.740679633,551.235496111,9.34,1.16518352217
 02/26  16:00:00,201.952418959,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,561.340467842,550.835465054,9.34,1.16500278817
 02/26  17:00:00,201.953933157,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,567.702500697,557.197384148,9.34,1.16511654928
 02/26  18:00:00,176.896975826,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,661.877768002,653.707667442,7.005,1.16510056013
 02/26  19:00:00,193.831783861,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,699.200406068,693.36559514,4.67,1.16481092855
 02/26  20:00:00,173.67217459,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,722.263325871,716.428419723,4.67,1.16490614783
 02/26  21:00:00,164.75688454,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,729.57631393,723.741612073,4.67,1.16470185703
 02/26  22:00:00,150.838279581,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,686.376965142,681.686965142,4.67,0.02
 02/26  23:00:00,90.4681331156,14.3822710621,0.0,0.0,3.49369000822,6.81298672936,51.1510581546,48.2353644168,1.75125,1.16444373774
 02/26  24:00:00,140.642104205,28.174718165,0.0,0.0,3.49369000822,6.81298672936,171.152474821,169.381224821,1.75125,0.02
 02/27  01:00:00,113.088683662,30.1520308151,0.0,0.0,3.49369000822,9.08398230582,198.103352673,195.748352673,2.335,0.02
 02/27  02:00:00,100.235655956,23.3854147256,0.0,0.0,3.49369000822,9.08398230582,179.328780673,175.829445242,2.335,1.16433543058
 02/27  03:00:00,104.599163573,28.2848921718,0.0,0.0,3.49369000822,9.08398230582,250.062539575,247.707539575,2.335,0.02
 02/27  04:00:00,106.853488422,30.1520308151,0.0,0.0,3.49369000822,9.08398230582,251.451310282,249.096310282,2.335,0.02
 02/27  05:00:00,106.696655073,23.3854147256,0.0,0.0,3.49369000822,9.08398230582,213.401294634,209.901985576,2.335,1.16430905786
 02/27  06:00:00,110.554864022,28.2848921718,0.0,0.0,3.49369000822,9.08398230582,284.119223637,281.764223637,2.335,0.02
 02/27  07:00:00,149.844275156,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,885.714236845,881.024236845,4.67,0.02
 02/27  08:00:00,158.571192294,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,813.072852316,807.238295365,4.67,1.16455695088
 02/27  09:00:00,224.864512266,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,761.670946631,752.333648236,8.1725,1.16479839446
 02/27  10:00:00,245.395197646,40.9111688562,0.0,0.0,62.886420148,41.4019203762,712.868076208,701.19558496,10.5075,1.16499124733
 02/27  11:00:00,235.489041197,40.9111688562,0.0,0.0,62.886420148,41.4019203762,693.310277908,681.637397648,10.5075,1.16538025951
 02/27  12:00:00,266.56336194,40.9111688562,0.0,0.0,62.886420148,41.4019203762,664.565550347,652.892493039,10.5075,1.16555730771
 02/27  13:00:00,246.324683923,40.9111688562,0.0,0.0,62.886420148,41.4019203762,639.17704955,626.357969148,10.5075,2.31158040223
 02/27  14:00:00,242.740360192,40.9111688562,0.0,0.0,62.886420148,41.4019203762,619.304501828,606.485312508,10.5075,2.3116893197
 02/27  15:00:00,238.980224114,40.9111688562,0.0,0.0,62.886420148,41.4019203762,607.331662521,595.658612121,10.5075,1.16555040037
 02/27  16:00:00,235.568032758,40.9111688562,0.0,0.0,62.886420148,41.4019203762,591.084745917,579.411822532,10.5075,1.16542338536
 02/27  17:00:00,235.575837391,40.9111688562,0.0,0.0,62.886420148,41.4019203762,582.518405997,569.70009099,10.5075,2.31081500756
 02/27  18:00:00,238.962431097,40.9111688562,0.0,0.0,62.886420148,41.4019203762,573.692915122,562.019996149,10.5075,1.16541897269
 02/27  19:00:00,248.821805051,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,581.874311055,571.369068065,9.34,1.16524299031
 02/27  20:00:00,232.534306595,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,595.218669352,584.713506644,9.34,1.16516270816
 02/27  21:00:00,207.469066863,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,607.647243889,598.309593469,8.1725,1.16515042055
 02/27  22:00:00,150.853610787,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,582.247219788,576.412415552,4.67,1.16480423632
 02/27  23:00:00,92.6829085812,14.2932518132,0.0,0.0,3.49369000822,9.08398230582,43.5789469293,40.0793903905,2.335,1.16455653883
 02/27  24:00:00,139.667546679,24.9000623661,0.0,0.0,3.49369000822,9.08398230582,130.396006271,128.041006271,2.335,0.02
 02/28  01:00:00,112.620450823,29.5854216371,0.0,0.0,3.49369000822,9.08398230582,161.956061959,159.601061959,2.335,0.02
 02/28  02:00:00,102.205586408,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,151.841045009,148.341712173,2.335,1.16433283619
 02/28  03:00:00,103.318000285,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,195.894386919,193.539386919,2.335,0.02
 02/28  04:00:00,106.541362755,29.7113347878,0.0,0.0,3.49369000822,9.08398230582,192.935121422,190.580121422,2.335,0.02
 02/28  05:00:00,124.64672591,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,169.234867704,165.73556581,2.335,1.16430189432
 02/28  06:00:00,125.731846566,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,213.876817042,211.521817042,2.335,0.02
 02/28  07:00:00,166.357776838,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,767.260292789,762.570292789,4.67,0.02
 02/28  08:00:00,167.700465534,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,703.651372387,697.816854173,4.67,1.16451821423
 02/28  09:00:00,224.953237879,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,658.581418691,649.244159035,8.1725,1.16475965605
 02/28  10:00:00,245.428552436,40.9111688562,0.0,0.0,62.886420148,41.4019203762,608.94000581,597.26755336,10.5075,1.16495245019
 02/28  11:00:00,235.536085314,40.9111688562,0.0,0.0,62.886420148,41.4019203762,593.761755972,582.088914548,10.5075,1.165341424
 02/28  12:00:00,266.592972614,40.9111688562,0.0,0.0,62.886420148,41.4019203762,567.731968993,556.05895029,10.5075,1.16551870231
 02/28  13:00:00,246.353670248,40.9111688562,0.0,0.0,62.886420148,41.4019203762,549.159162978,536.340160144,10.5075,2.31150283422
 02/28  14:00:00,242.787218906,40.9111688562,0.0,0.0,62.886420148,41.4019203762,529.124748373,516.305636458,10.5075,2.31161191503
 02/28  15:00:00,239.015039983,40.9111688562,0.0,0.0,62.886420148,41.4019203762,517.214235987,505.541224199,10.5075,1.16551178777
 02/28  16:00:00,235.603213303,40.9111688562,0.0,0.0,62.886420148,41.4019203762,513.732058965,502.059174109,10.5075,1.16538485599
 02/28  17:00:00,235.610080404,40.9111688562,0.0,0.0,62.886420148,41.4019203762,525.678307451,512.860069363,10.5075,2.31073808749
 02/28  18:00:00,238.988789882,40.9111688562,0.0,0.0,62.886420148,41.4019203762,537.602889721,525.93000918,10.5075,1.1653805415
 02/28  19:00:00,248.827088335,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,568.847972762,558.34276815,9.34,1.16520461231
 02/28  20:00:00,225.929497045,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,591.281040552,580.7759162,9.34,1.16512435201
 02/28  21:00:00,201.304976024,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,619.681945004,610.344332852,8.1725,1.16511215229
 02/28  22:00:00,146.108030859,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,605.51429227,599.679526299,4.67,1.16476597162
 02/28  23:00:00,91.7406041241,13.3656934798,0.0,0.0,3.49369000822,9.08398230582,45.0702822467,42.7152822467,2.335,0.02
 02/28  24:00:00,141.360399816,26.6064813766,0.0,0.0,3.49369000822,9.08398230582,146.416483011,142.917058366,2.335,1.16442464459
 03/01  01:00:00,113.194969809,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,177.911223053,175.556223053,2.335,0.02
 03/01  02:00:00,100.289492688,23.3854147256,0.0,0.0,3.49369000822,9.08398230582,156.331956165,152.832618239,2.335,1.16433792595
 03/01  03:00:00,104.651491016,28.1942423719,0.0,0.0,3.49369000822,9.08398230582,209.350254845,206.995254845,2.335,0.02
 03/01  04:00:00,107.045393843,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,208.887267498,206.532267498,2.335,0.02
 03/01  05:00:00,106.790994284,23.3854147256,0.0,0.0,3.49369000822,9.08398230582,174.635428865,171.136122708,2.335,1.16430615701
 03/01  06:00:00,110.667201024,28.1942423719,0.0,0.0,3.49369000822,9.08398230582,231.639445518,229.284445518,2.335,0.02
 03/01  07:00:00,149.855965973,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,801.910032748,797.220032748,4.67,0.02
 03/01  08:00:00,158.571185512,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,738.452349334,732.617735045,4.67,1.16461428857
 03/01  09:00:00,221.470622835,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,684.067960983,674.730739297,8.1725,1.16472168609
 03/01  10:00:00,245.391085292,40.9111688562,0.0,0.0,62.886420148,41.4019203762,605.031544957,593.35913054,10.5075,1.1649144168
 03/01  11:00:00,235.520099438,40.9111688562,0.0,0.0,62.886420148,41.4019203762,531.402790916,519.729987567,10.5075,1.16530334962
 03/01  12:00:00,266.602457622,40.9111688562,0.0,0.0,62.886420148,41.4019203762,471.879732186,460.206387753,10.5075,1.16584443341
 03/01  13:00:00,246.381153967,40.9111688562,0.0,0.0,62.886420148,41.4019203762,448.124057163,435.305130933,10.5075,2.3114262294
 03/01  14:00:00,242.837422303,40.9111688562,0.0,0.0,62.886420148,41.4019203762,434.633696922,421.814661615,10.5075,2.31153530721
 03/01  15:00:00,239.056854376,40.9111688562,0.0,0.0,62.886420148,41.4019203762,410.501858439,398.828884868,10.5075,1.16547357152
 03/01  16:00:00,235.652223156,40.9111688562,0.0,0.0,62.886420148,41.4019203762,403.288679731,391.615833009,10.5075,1.16534672226
 03/01  17:00:00,235.657486286,40.9111688562,0.0,0.0,62.886420148,41.4019203762,410.610152958,397.791991,10.5075,2.31066195756
 03/01  18:00:00,239.038162247,40.9111688562,0.0,0.0,62.886420148,41.4019203762,438.818258324,427.145415818,10.5075,1.16534250533
 03/01  19:00:00,248.840494801,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,481.255891561,470.750724932,9.34,1.16516662895
 03/01  20:00:00,232.552671316,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,510.387371761,499.882285371,9.34,1.16508639057
 03/01  21:00:00,207.498455838,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,535.21229677,525.874722492,8.1725,1.16507427795
 03/01  22:00:00,150.860161678,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,525.973209494,520.138481393,4.67,1.16472810099
 03/01  23:00:00,93.981870281,15.6056195876,0.0,0.0,3.49369000822,9.08398230582,47.7348379861,45.3798379861,2.335,0.02
 03/01  24:00:00,135.330391095,20.4692891625,0.0,0.0,3.49369000822,9.08398230582,72.8078200412,69.3084013256,2.335,1.16441871561
 03/02  01:00:00,109.64240485,26.6064813766,0.0,0.0,3.49369000822,9.08398230582,138.838510564,136.483510564,2.335,0.02
 03/02  02:00:00,107.174852948,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,166.264239114,162.764923789,2.335,1.16431532525
 03/02  03:00:00,100.313936779,23.3854147256,0.0,0.0,3.49369000822,9.08398230582,143.266358837,140.911358837,2.335,0.02
 03/02  04:00:00,104.689480242,28.1942423719,0.0,0.0,3.49369000822,9.08398230582,196.330677352,193.975677352,2.335,0.02
 03/02  05:00:00,113.660316574,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,198.222217128,194.722910768,2.335,1.16430636003
 03/02  06:00:00,106.39126491,23.3854147256,0.0,0.0,3.49369000822,9.08398230582,163.578168246,161.223168246,2.335,0.02
 03/02  07:00:00,149.447873866,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,779.196660561,774.506660561,4.67,0.02
 03/02  08:00:00,158.571593318,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,707.358132017,701.523555391,4.67,1.16457662536
 03/02  09:00:00,221.471449125,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,647.478198819,639.285698819,8.1725,0.02
 03/02  10:00:00,245.396375177,40.9111688562,0.0,0.0,62.886420148,41.4019203762,569.950335441,558.277711236,10.5075,1.16512420458
 03/02  11:00:00,235.536832621,40.9111688562,0.0,0.0,62.886420148,41.4019203762,492.985975914,480.167845575,10.5075,2.31063033816
 03/02  12:00:00,266.616522174,40.9111688562,0.0,0.0,62.886420148,41.4019203762,443.641912012,431.968606352,10.5075,1.16580566059
 03/02  13:00:00,246.397515997,40.9111688562,0.0,0.0,62.886420148,41.4019203762,418.807645418,405.988405151,10.5075,2.3117402666
 03/02  14:00:00,242.86968565,40.9111688562,0.0,0.0,62.886420148,41.4019203762,395.497639936,382.678682469,10.5075,2.31145746764
 03/02  15:00:00,239.083991509,40.9111688562,0.0,0.0,62.886420148,41.4019203762,387.501306286,375.828371619,10.5075,1.16543466666
 03/02  16:00:00,235.664296516,40.9111688562,0.0,0.0,62.886420148,41.4019203762,384.123298551,372.450490651,10.5075,1.16530789949
 03/02  17:00:00,235.671044961,40.9111688562,0.0,0.0,62.886420148,41.4019203762,409.162277632,396.34419318,10.5075,2.31058445179
 03/02  18:00:00,239.043825105,40.9111688562,0.0,0.0,62.886420148,41.4019203762,432.88409319,421.211289408,10.5075,1.16530378197
 03/02  19:00:00,248.841360492,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,464.652799761,454.147390291,9.34,1.16540947091
 03/02  20:00:00,232.544740043,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,490.015335428,479.510287929,9.34,1.16504749889
 03/02  21:00:00,207.509584431,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,509.505651573,500.168116125,8.1725,1.16503544733
 03/02  22:00:00,150.864384924,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,498.44781042,492.613121151,4.67,1.16468926949
 03/02  23:00:00,88.416709161,10.0296517191,0.0,0.0,3.49369000822,9.08398230582,33.83862735,31.48362735,2.335,0.02
 03/02  24:00:00,137.240379754,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,63.5793608963,60.0799363203,2.335,1.16442457607
 03/03  01:00:00,107.03598709,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,109.618769947,107.263769947,2.335,0.02
 03/03  02:00:00,106.286863979,29.3159636604,0.0,0.0,3.49369000822,9.08398230582,142.32622413,139.97122413,2.335,0.02
 03/03  03:00:00,102.239695214,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,137.395976519,133.896647073,2.335,1.1643294455
 03/03  04:00:00,102.402260334,25.8573609673,0.0,0.0,3.49369000822,9.08398230582,172.955536006,170.600536006,2.335,0.02
 03/03  05:00:00,130.05472428,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,195.037966578,192.682966578,2.335,0.02
 03/03  06:00:00,124.668270123,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,159.571440661,156.0721371,2.335,1.16430356147
 03/03  07:00:00,165.98230202,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,750.935374874,746.245374874,4.67,0.02
 03/03  08:00:00,167.686894536,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,678.622760258,672.788222264,4.67,1.16453799401
 03/03  09:00:00,221.554735529,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,614.317799159,606.125299159,8.1725,0.02
 03/03  10:00:00,245.412790703,40.9111688562,0.0,0.0,62.886420148,41.4019203762,530.819935077,519.147349473,10.5075,1.16508560362
 03/03  11:00:00,235.560155105,40.9111688562,0.0,0.0,62.886420148,41.4019203762,492.142383161,479.324329807,10.5075,2.31055335359
 03/03  12:00:00,266.623700937,40.9111688562,0.0,0.0,62.886420148,41.4019203762,452.071816452,440.398549442,10.5075,1.16576701033
 03/03  13:00:00,246.408311271,40.9111688562,0.0,0.0,62.886420148,41.4019203762,417.934324319,405.115161058,10.5075,2.31166326124
 03/03  14:00:00,242.89629503,40.9111688562,0.0,0.0,62.886420148,41.4019203762,391.134004039,378.31512311,10.5075,2.31138092911
 03/03  15:00:00,239.083414552,40.9111688562,0.0,0.0,62.886420148,41.4019203762,373.715937809,362.043041546,10.5075,1.16539626345
 03/03  16:00:00,235.669144863,40.9111688562,0.0,0.0,62.886420148,41.4019203762,365.487249586,353.814480013,10.5075,1.16526957334
 03/03  17:00:00,235.677999051,40.9111688562,0.0,0.0,62.886420148,41.4019203762,369.195590616,356.377582679,10.5075,2.3105079367
 03/03  18:00:00,235.668204758,40.9111688562,0.0,0.0,62.886420148,41.4019203762,398.883403139,387.210637585,10.5075,1.16526555376
 03/03  19:00:00,248.849137574,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,438.398987681,427.893616404,9.34,1.16537127729
 03/03  20:00:00,225.97798048,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,469.101862427,458.596852962,9.34,1.16500946509
 03/03  21:00:00,201.357642041,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,496.210275472,486.872778071,8.1725,1.16499740063
 03/03  22:00:00,146.124910891,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,486.952826132,481.117997198,4.67,1.16482893392
 03/03  23:00:00,89.3117013318,10.8588846069,0.0,0.0,3.49369000822,9.08398230582,38.0467574512,35.6917574512,2.335,0.02
 03/03  24:00:00,137.241732383,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,65.1462034973,61.6467978689,2.335,1.16440562846
 03/04  01:00:00,105.284276572,24.4446230857,0.0,0.0,3.49369000822,6.81298672936,118.458566373,116.687316373,1.75125,0.02
 03/04  02:00:00,104.742207561,30.0538108889,0.0,0.0,3.49369000822,6.81298672936,157.656734708,154.74101336,1.75125,1.16447134805
 03/04  03:00:00,99.4282145959,24.7502542758,0.0,0.0,3.49369000822,6.81298672936,134.457592089,132.686342089,1.75125,0.02
 03/04  04:00:00,101.093010779,26.8294028217,0.0,0.0,3.49369000822,6.81298672936,190.043152582,187.127536826,1.75125,1.1643657557
 03/04  05:00:00,111.407967374,30.2426806149,0.0,0.0,3.49369000822,6.81298672936,193.762353363,191.991103363,1.75125,0.02
 03/04  06:00:00,105.50622101,24.7502542758,0.0,0.0,3.49369000822,6.81298672936,156.762244598,154.990994598,1.75125,0.02
 03/04  07:00:00,135.241930604,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,777.219726743,772.552886813,3.5025,1.16433993073
 03/04  08:00:00,144.35069559,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,706.551050716,703.028550716,3.5025,0.02
 03/04  09:00:00,193.985786038,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,648.593864461,641.591629121,5.8375,1.16473533924
 03/04  10:00:00,210.857171348,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,561.513986306,551.009159162,9.34,1.16482714397
 03/04  11:00:00,235.551053204,40.9111688562,0.0,0.0,62.886420148,41.4019203762,498.887256359,487.214539199,10.5075,1.16521716094
 03/04  12:00:00,266.626063499,40.9111688562,0.0,0.0,62.886420148,41.4019203762,458.998585686,446.180008109,10.5075,2.31107757609
 03/04  13:00:00,246.410908509,40.9111688562,0.0,0.0,62.886420148,41.4019203762,440.231035769,428.557628349,10.5075,1.1659074201
 03/04  14:00:00,242.896362997,40.9111688562,0.0,0.0,62.886420148,41.4019203762,414.496504161,401.67766385,10.5075,2.31134031141
 03/04  15:00:00,239.112444525,40.9111688562,0.0,0.0,62.886420148,41.4019203762,401.074754858,389.401840819,10.5075,1.16541403834
 03/04  16:00:00,235.696178001,40.9111688562,0.0,0.0,62.886420148,41.4019203762,399.669991001,386.851647025,10.5075,2.31084397518
 03/04  17:00:00,235.700161325,40.9111688562,0.0,0.0,62.886420148,41.4019203762,398.187200737,386.514298322,10.5075,1.16540241517
 03/04  18:00:00,235.688767718,40.9111688562,0.0,0.0,62.886420148,41.4019203762,422.054367681,410.381502627,10.5075,1.16536505399
 03/04  19:00:00,235.109629353,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,443.87086187,433.387838333,8.1725,2.31052353747
 03/04  20:00:00,189.43185343,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,448.483128428,441.480516286,5.8375,1.16511214209
