Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/04  21:00:00,179.113478667,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,449.110403964,442.108044661,5.8375,1.1648593037
 03/04  22:00:00,136.659936503,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,422.055145773,418.532645773,3.5025,0.02
 03/04  23:00:00,78.8722390956,2.5942934665,0.0,0.0,3.49369000822,6.81298672936,9.42708118514,6.51118467857,1.75125,1.16464650657
 03/04  24:00:00,134.08091798,21.4570698459,0.0,0.0,3.49369000822,6.81298672936,50.9517108686,49.1804608686,1.75125,0.02
 03/05  01:00:00,101.860150851,20.620875703,0.0,0.0,3.49369000822,6.81298672936,47.1352741153,44.219641949,1.75125,1.1643821663
 03/05  02:00:00,102.390231891,27.7672510791,0.0,0.0,3.49369000822,6.81298672936,78.9341720739,77.1629220739,1.75125,0.02
 03/05  03:00:00,100.499435559,25.6578760955,0.0,0.0,3.49369000822,6.81298672936,78.4310128676,75.5153734857,1.75125,1.16438938195
 03/05  04:00:00,96.2460275024,21.4178944436,0.0,0.0,3.49369000822,6.81298672936,71.4344027649,69.6631527649,1.75125,0.02
 03/05  05:00:00,110.673602604,29.581636574,0.0,0.0,3.49369000822,6.81298672936,114.388303029,112.617053029,1.75125,0.02
 03/05  06:00:00,109.092323653,28.1333056313,0.0,0.0,3.49369000822,6.81298672936,112.273121017,109.357511821,1.75125,1.16435919645
 03/05  07:00:00,135.72765119,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,643.494197894,639.971697894,3.5025,0.02
 03/05  08:00:00,141.070956638,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,594.960757149,590.293856384,3.5025,1.16440076473
 03/05  09:00:00,166.530659528,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,515.732763371,512.210263371,3.5025,0.02
 03/05  10:00:00,138.859734216,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,496.47917796,491.812124783,3.5025,1.16455317691
 03/05  11:00:00,173.572918824,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,455.368939332,448.343939332,7.005,0.02
 03/05  12:00:00,205.136728268,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,431.98245118,423.812359027,7.005,1.16509215278
 03/05  13:00:00,212.331060523,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,397.345053457,385.694845865,9.34,2.3102075918
 03/05  14:00:00,209.363451404,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,380.88316704,370.378088337,9.34,1.1650787039
 03/05  15:00:00,205.667713462,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,377.473372739,366.968318932,9.34,1.16505380678
 03/05  16:00:00,202.295737783,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,370.209804425,359.70468252,9.34,1.16512190518
 03/05  17:00:00,202.308482372,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,372.066813672,361.561556334,9.34,1.16525733745
 03/05  18:00:00,173.853436522,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,430.107434302,421.937463708,7.005,1.16497059464
 03/05  19:00:00,193.980829338,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,438.309845954,432.475025299,4.67,1.16482065442
 03/05  20:00:00,173.986306416,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,441.677451584,436.987451584,4.67,0.02
 03/05  21:00:00,165.084045611,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,476.626812055,470.792049617,4.67,1.16476243846
 03/05  22:00:00,150.938298531,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,464.272144965,458.437510882,4.67,1.16463408234
 03/05  23:00:00,78.9598145828,2.5942934665,0.0,0.0,3.49369000822,6.81298672936,8.41327938192,6.64202938192,1.75125,0.02
 03/05  24:00:00,136.3572332,23.7000876524,0.0,0.0,3.49369000822,6.81298672936,58.6158734658,55.7002919069,1.75125,1.1643315589
 03/06  01:00:00,102.201393043,18.7246903256,0.0,0.0,3.49369000822,9.08398230582,51.7860642109,49.4310642109,2.335,0.02
 03/06  02:00:00,104.621072127,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,95.1159796046,92.7609796046,2.335,0.02
 03/06  03:00:00,105.422915045,28.3510802135,0.0,0.0,3.49369000822,9.08398230582,105.906879752,102.40756497,2.335,1.16431478179
 03/06  04:00:00,96.9528785296,19.9132951305,0.0,0.0,3.49369000822,9.08398230582,89.061262832,86.706262832,2.335,0.02
 03/06  05:00:00,113.85544705,30.6204200668,0.0,0.0,3.49369000822,9.08398230582,156.717524875,154.362524875,2.335,0.02
 03/06  06:00:00,113.16050396,30.0294910087,0.0,0.0,3.49369000822,9.08398230582,150.667687905,147.168386112,2.335,1.16430179289
 03/06  07:00:00,149.919062105,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,673.855941789,669.165941789,4.67,0.02
 03/06  08:00:00,155.22359184,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,617.850176148,613.160176148,4.67,0.02
 03/06  09:00:00,221.486690093,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,544.285647046,534.948320557,8.1725,1.1648264888
 03/06  10:00:00,245.3921311,40.9111688562,0.0,0.0,62.886420148,41.4019203762,466.008408093,454.335809127,10.5075,1.16509896629
 03/06  11:00:00,235.607658986,40.9111688562,0.0,0.0,62.886420148,41.4019203762,427.446694014,415.773804224,10.5075,1.16538978975
 03/06  12:00:00,266.671888178,40.9111688562,0.0,0.0,62.886420148,41.4019203762,388.960830722,376.142022224,10.5075,2.31130849729
 03/06  13:00:00,246.499030901,40.9111688562,0.0,0.0,62.886420148,41.4019203762,347.052806739,334.233680891,10.5075,2.31162584821
 03/06  14:00:00,243.134450504,40.9111688562,0.0,0.0,62.886420148,41.4019203762,325.142956333,313.469514508,10.5075,1.16594182476
 03/06  15:00:00,239.379758105,40.9111688562,0.0,0.0,62.886420148,41.4019203762,309.9746402,297.156171336,10.5075,2.31096886345
 03/06  16:00:00,235.997684603,40.9111688562,0.0,0.0,62.886420148,41.4019203762,308.391995514,296.719141891,10.5075,1.16535362346
 03/06  17:00:00,236.011711904,40.9111688562,0.0,0.0,62.886420148,41.4019203762,321.916957169,310.244104333,10.5075,1.1653528359
 03/06  18:00:00,235.98693305,40.9111688562,0.0,0.0,62.886420148,41.4019203762,343.301849487,330.483626258,10.5075,2.31072322946
 03/06  19:00:00,249.009337083,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,355.22453064,344.719373454,9.34,1.16515718594
 03/06  20:00:00,232.854811085,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,359.59962483,349.094591598,9.34,1.16503323135
 03/06  21:00:00,207.83215662,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,365.94161155,356.604095837,8.1725,1.16501571282
 03/06  22:00:00,151.023534158,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,345.535159566,339.700366856,4.67,1.16479271011
 03/06  23:00:00,79.0344850642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  24:00:00,125.407808845,10.377173866,0.0,0.0,3.49369000822,9.08398230582,25.1291488583,21.6297654542,2.335,1.16438340404
 03/07  01:00:00,95.9030820822,12.1190973084,0.0,0.0,3.49369000822,9.08398230582,28.4025849169,26.0475849169,2.335,0.02
 03/07  02:00:00,102.643581374,25.3354162916,0.0,0.0,3.49369000822,9.08398230582,48.9244772421,46.5694772421,2.335,0.02
 03/07  03:00:00,103.299267825,25.8710657017,0.0,0.0,3.49369000822,9.08398230582,52.4211202657,48.921803841,2.335,1.16431642475
 03/07  04:00:00,97.8094595686,20.4076860967,0.0,0.0,3.49369000822,9.08398230582,40.5004562157,38.1454562157,2.335,0.02
 03/07  05:00:00,127.424019818,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,62.9905177578,60.6355177578,2.335,0.02
 03/07  06:00:00,125.723384096,25.8710657017,0.0,0.0,3.49369000822,9.08398230582,60.5858513836,57.0865427338,2.335,1.16430864981
 03/07  07:00:00,166.62336635,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,514.951561884,510.261561884,4.67,0.02
 03/07  08:00:00,164.744191541,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,475.777623871,471.087623871,4.67,0.02
 03/07  09:00:00,221.732283342,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,435.324079185,425.986790639,8.1725,1.16478854581
 03/07  10:00:00,245.767985373,40.9111688562,0.0,0.0,62.886420148,41.4019203762,389.775618461,378.103057388,10.5075,1.1650610729
 03/07  11:00:00,235.961750455,40.9111688562,0.0,0.0,62.886420148,41.4019203762,371.984720522,360.311868596,10.5075,1.16535192639
 03/07  12:00:00,266.838519601,40.9111688562,0.0,0.0,62.886420148,41.4019203762,354.465664912,341.646931791,10.5075,2.31123312131
 03/07  13:00:00,246.66016373,40.9111688562,0.0,0.0,62.886420148,41.4019203762,341.783055914,328.964005663,10.5075,2.3115502508
 03/07  14:00:00,243.353325208,40.9111688562,0.0,0.0,62.886420148,41.4019203762,329.89604204,318.222638093,10.5075,1.16590394657
 03/07  15:00:00,239.553662727,40.9111688562,0.0,0.0,62.886420148,41.4019203762,324.655986853,311.837593169,10.5075,2.31089368379
 03/07  16:00:00,236.169908765,40.9111688562,0.0,0.0,62.886420148,41.4019203762,313.892651562,302.219835506,10.5075,1.16531605659
 03/07  17:00:00,236.192081555,40.9111688562,0.0,0.0,62.886420148,41.4019203762,314.619770875,302.946955577,10.5075,1.16531529753
 03/07  18:00:00,236.166296647,40.9111688562,0.0,0.0,62.886420148,41.4019203762,324.40536445,311.587216229,10.5075,2.31064822109
 03/07  19:00:00,245.710054997,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,337.914804412,327.409403178,9.34,1.16540123366
 03/07  20:00:00,226.314035002,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,347.261901893,336.756906271,9.34,1.16499562171
 03/07  21:00:00,201.800712848,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,357.921519091,348.584040974,8.1725,1.16497811679
 03/07  22:00:00,146.351365334,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,335.972352168,330.137596955,4.67,1.1647552124
 03/07  23:00:00,79.1318865367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,125.442380875,10.377173866,0.0,0.0,3.49369000822,9.08398230582,22.8212126504,19.321866525,2.335,1.16434612544
 03/08  01:00:00,94.2675472742,10.4482370681,0.0,0.0,3.49369000822,9.08398230582,25.4957286978,23.1407286978,2.335,0.02
 03/08  02:00:00,99.4275370158,22.0016911148,0.00165160499679,0.0,3.49369000822,9.08398230582,45.449583188,43.094583188,2.335,0.02
 03/08  03:00:00,100.26778209,22.7365941973,0.0,0.0,3.49369000822,9.08398230582,49.3981410896,45.8988090149,2.335,1.16433207467
 03/08  04:00:00,100.038597188,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,45.2653213056,42.9103213056,2.335,0.02
 03/08  05:00:00,111.488651231,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,75.1010095914,72.7460095914,2.335,0.02
 03/08  06:00:00,107.164512772,23.7000876524,0.0,0.0,3.49369000822,9.08398230582,72.8092125767,70.4542125767,2.335,0.02
 03/08  07:00:00,150.019663293,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,530.858890036,525.024589439,4.67,1.16430059757
 03/08  08:00:00,155.517326607,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,484.554621538,479.864621538,4.67,0.02
 03/08  09:00:00,221.596262877,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,448.611321536,439.274070165,8.1725,1.16475137131
 03/08  10:00:00,245.631631554,40.9111688562,0.0,0.0,62.886420148,41.4019203762,391.010246349,379.337722402,10.5075,1.16502394723
 03/08  11:00:00,235.9247644,40.9111688562,0.0,0.0,62.886420148,41.4019203762,364.440025103,352.767210272,10.5075,1.16531483034
 03/08  12:00:00,266.83249924,40.9111688562,0.0,0.0,62.886420148,41.4019203762,341.223971164,328.404948453,10.5075,2.31152271135
 03/08  13:00:00,246.654667663,40.9111688562,0.0,0.0,62.886420148,41.4019203762,330.259018108,317.440042458,10.5075,2.31147564959
 03/08  14:00:00,243.411704783,40.9111688562,0.0,0.0,62.886420148,41.4019203762,318.161371805,306.488005329,10.5075,1.16586647671
 03/08  15:00:00,239.625033704,40.9111688562,0.0,0.0,62.886420148,41.4019203762,308.548776817,295.730457507,10.5075,2.31081930974
 03/08  16:00:00,236.248942214,40.9111688562,0.0,0.0,62.886420148,41.4019203762,302.66219128,290.989412387,10.5075,1.16527889233
 03/08  17:00:00,236.269435384,40.9111688562,0.0,0.0,62.886420148,41.4019203762,304.536467557,292.863689396,10.5075,1.16527816157
 03/08  18:00:00,236.243525987,40.9111688562,0.0,0.0,62.886420148,41.4019203762,315.189758195,302.371684177,10.5075,2.31057401727
 03/08  19:00:00,245.753151228,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,334.4933545,323.987990309,9.34,1.1653641908
 03/08  20:00:00,232.961567453,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,345.950453803,335.445495049,9.34,1.16495875392
 03/08  21:00:00,207.996721384,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,352.509813601,343.172372392,8.1725,1.16494120886
 03/08  22:00:00,151.114254716,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,324.712877118,318.878158727,4.67,1.16471839183
 03/08  23:00:00,79.1859185039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,120.249660879,5.188586933,0.0,0.0,3.49369000822,9.08398230582,13.0090107337,10.6540107337,2.335,0.02
 03/09  01:00:00,99.3297726202,15.565760799,0.0,0.0,3.49369000822,9.08398230582,35.5968240354,32.097535785,2.335,1.16428825043
 03/09  02:00:00,89.7521216915,12.1652996077,0.00272683748812,0.0,3.49369000822,9.08398230582,28.304353895,25.949353895,2.335,0.02
 03/09  03:00:00,101.363479943,23.9440787915,0.0,0.0,3.49369000822,9.08398230582,47.3794683791,45.0244683791,2.335,0.02
 03/09  04:00:00,101.614571539,24.0558919403,0.0,0.0,3.49369000822,9.08398230582,47.314450465,43.8151577081,2.335,1.16429275692
 03/09  05:00:00,106.497883579,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,36.5266995786,34.1716995786,2.335,0.02
 03/09  06:00:00,109.361003149,25.8710657017,0.0,0.0,3.49369000822,9.08398230582,59.3324404312,56.9774404312,2.335,0.02
 03/09  07:00:00,150.148611872,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,491.305277321,485.470971076,4.67,1.16430624509
 03/09  08:00:00,152.215112127,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,455.607461672,450.917461672,4.67,0.02
 03/09  09:00:00,221.649188239,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,418.768672751,409.431458077,8.1725,1.16471467447
 03/09  10:00:00,245.72781356,40.9111688562,0.0,0.0,62.886420148,41.4019203762,367.773649488,356.101162187,10.5075,1.16498730083
 03/09  11:00:00,235.988353066,40.9111688562,0.0,0.0,62.886420148,41.4019203762,336.848208544,325.17543033,10.5075,1.16527821434
 03/09  12:00:00,266.860821216,40.9111688562,0.0,0.0,62.886420148,41.4019203762,310.275046411,297.456096859,10.5075,2.31144955204
 03/09  13:00:00,246.673192827,40.9111688562,0.0,0.0,62.886420148,41.4019203762,300.691458692,287.872555735,10.5075,2.31140295671
 03/09  14:00:00,243.492362218,40.9111688562,0.0,0.0,62.886420148,41.4019203762,295.125856161,283.452526308,10.5075,1.1658298527
 03/09  15:00:00,239.720554378,40.9111688562,0.0,0.0,62.886420148,41.4019203762,296.032636794,283.214390185,10.5075,2.31074660883
 03/09  16:00:00,236.34124213,40.9111688562,0.0,0.0,62.886420148,41.4019203762,291.163231334,279.49048877,10.5075,1.1652425641
 03/09  17:00:00,236.379180692,40.9111688562,0.0,0.0,62.886420148,41.4019203762,290.689365982,279.016624121,10.5075,1.16524186113
 03/09  18:00:00,236.37226962,40.9111688562,0.0,0.0,62.886420148,41.4019203762,293.235977712,281.562916733,10.5075,1.1655609791
 03/09  19:00:00,245.84449605,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,309.349664739,297.698925002,9.34,2.31073973696
 03/09  20:00:00,233.100689517,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,323.885047413,313.379887409,9.34,1.16516000419
 03/09  21:00:00,208.131588983,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,336.118706763,326.781069953,8.1725,1.16513680968
 03/09  22:00:00,151.172404945,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,316.424589184,311.734589184,4.67,0.02
 03/09  23:00:00,79.2610252527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995676218,0.0,2.335,1.1645676218
 03/09  24:00:00,120.287275664,5.188586933,0.0,0.0,3.49369000822,9.08398230582,11.6641242834,9.30912428337,2.335,0.02
 03/10  01:00:00,99.3935902078,15.565760799,0.0,0.0,3.49369000822,9.08398230582,32.243396411,28.7441445938,2.335,1.16425181715
 03/10  02:00:00,88.192247965,10.5370660707,0.00132852975718,0.0,3.49369000822,9.08398230582,25.9369987191,23.5819987191,2.335,0.02
 03/10  03:00:00,100.437812123,22.9651845699,0.00352543210959,0.0,3.49369000822,9.08398230582,46.5840665749,44.2290665749,2.335,0.02
 03/10  04:00:00,101.620758127,24.0571872591,0.0,0.0,3.49369000822,9.08398230582,49.9490278188,46.4497224958,2.335,1.16430532293
 03/10  05:00:00,122.194217851,22.1994270706,0.0,0.0,3.49369000822,9.08398230582,39.3755148434,37.0205148434,2.335,0.02
 03/10  06:00:00,125.563400293,25.809462636,0.0,0.0,3.49369000822,9.08398230582,63.6796803954,61.3246803954,2.335,0.02
 03/10  07:00:00,166.661319553,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,504.818145868,498.983855133,4.67,1.164290735
 03/10  08:00:00,161.40701611,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,455.654784424,450.964784424,4.67,0.02
 03/10  09:00:00,221.777755177,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,418.299526572,408.962171193,8.1725,1.16485537904
 03/10  10:00:00,245.769913591,40.9111688562,0.0,0.0,62.886420148,41.4019203762,373.929489717,362.257039459,10.5075,1.16495025791
 03/10  11:00:00,236.045176677,40.9111688562,0.0,0.0,62.886420148,41.4019203762,351.467067628,339.794326438,10.5075,1.16524119015
 03/10  12:00:00,266.90190154,40.9111688562,0.0,0.0,62.886420148,41.4019203762,324.096019515,311.277143944,10.5075,2.31137557105
 03/10  13:00:00,246.747281881,40.9111688562,0.0,0.0,62.886420148,41.4019203762,310.442988654,298.769750112,10.5075,1.16573854222
 03/10  14:00:00,243.479664712,40.9111688562,0.0,0.0,62.886420148,41.4019203762,314.714026558,301.894781327,10.5075,2.31174523078
 03/10  15:00:00,239.584279896,40.9111688562,0.0,0.0,62.886420148,41.4019203762,315.300337367,302.481839964,10.5075,2.31099740318
 03/10  16:00:00,236.15468076,40.9111688562,0.0,0.0,62.886420148,41.4019203762,308.134728662,296.461725552,10.5075,1.16550310964
 03/10  17:00:00,236.132098632,40.9111688562,0.0,0.0,62.886420148,41.4019203762,308.188557589,296.515549993,10.5075,1.16550759634
 03/10  18:00:00,236.099553136,40.9111688562,0.0,0.0,62.886420148,41.4019203762,314.677615627,303.004592538,10.5075,1.16552308864
 03/10  19:00:00,245.696910953,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,334.4165962,322.765932029,9.34,2.3106641709
 03/10  20:00:00,226.268959286,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,352.389021679,341.883899395,9.34,1.1651222832
 03/10  21:00:00,201.734335637,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,378.811202439,369.4736033,8.1725,1.16509913972
 03/10  22:00:00,146.275302263,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,369.968259326,365.278259326,4.67,0.02
 03/10  23:00:00,78.8894461187,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49956505059,0.0,2.335,1.16456505059
 03/10  24:00:00,125.422426886,10.4304712676,0.0,0.0,3.49369000822,9.08398230582,30.9134902131,28.5584902131,2.335,0.02
 03/11  01:00:00,104.347106681,23.2812154662,0.0,0.0,3.49369000822,6.81298672936,58.0759924904,55.1602675712,1.75125,1.16447491916
 03/11  02:00:00,102.093061445,27.0800151285,0.0,0.0,3.49369000822,6.81298672936,62.9074203427,61.1361703427,1.75125,0.02
 03/11  03:00:00,97.5302113973,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,50.2189149361,47.303242347,1.75125,1.16442258904
 03/11  04:00:00,98.6166228558,23.9132772586,0.0,0.0,3.49369000822,6.81298672936,74.1324160532,72.3611660532,1.75125,0.02
 03/11  05:00:00,109.089708169,27.5540614728,0.0,0.0,3.49369000822,6.81298672936,69.8552654946,68.0840154946,1.75125,0.02
 03/11  06:00:00,103.7308689,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,53.4722861276,50.5566808597,1.75125,1.16435526792
 03/11  07:00:00,135.551935335,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,558.238769902,554.716269902,3.5025,0.02
 03/11  08:00:00,137.832165992,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,501.035272424,496.36807211,3.5025,1.16470031421
 03/11  09:00:00,194.088930895,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,457.340568618,450.338329013,5.8375,1.16473960434
 03/11  10:00:00,211.121278894,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,408.178628546,397.673764461,9.34,1.16486408432
 03/11  11:00:00,235.873650019,40.9111688562,0.0,0.0,62.886420148,41.4019203762,366.132255856,354.459338396,10.5075,1.16541746046
 03/11  12:00:00,266.811183478,40.9111688562,0.0,0.0,62.886420148,41.4019203762,321.270042814,309.597075963,10.5075,1.16546685186
 03/11  13:00:00,246.727969811,40.9111688562,0.0,0.0,62.886420148,41.4019203762,292.896183205,280.077414343,10.5075,2.31126886198
 03/11  14:00:00,243.374179762,40.9111688562,0.0,0.0,62.886420148,41.4019203762,285.837692213,273.018817627,10.5075,2.31137458683
 03/11  15:00:00,239.542573926,40.9111688562,0.0,0.0,62.886420148,41.4019203762,276.58312523,264.910253807,10.5075,1.16537142207
 03/11  16:00:00,236.129716643,40.9111688562,0.0,0.0,62.886420148,41.4019203762,271.56111521,259.888248318,10.5075,1.16536689222
 03/11  17:00:00,236.127580903,40.9111688562,0.0,0.0,62.886420148,41.4019203762,280.666314627,267.848114342,10.5075,2.31070028542
 03/11  18:00:00,236.084197217,40.9111688562,0.0,0.0,62.886420148,41.4019203762,290.331597777,278.658791686,10.5075,1.16530609125
 03/11  19:00:00,231.911101789,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,319.839151153,310.501433284,8.1725,1.16521786985
 03/11  20:00:00,189.639094524,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,345.371679849,338.368998639,5.8375,1.16518120991
 03/11  21:00:00,179.385064436,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,358.166545291,351.16404067,5.8375,1.165004621
 03/11  22:00:00,136.775714222,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,336.688594171,332.021418976,3.5025,1.16467519526
 03/11  23:00:00,76.7364801045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,117.926488126,5.188586933,0.0,0.0,3.49369000822,6.81298672936,13.7369879699,10.8211793998,1.75125,1.16455857007
 03/12  01:00:00,96.8983535125,15.565760799,0.0,0.0,3.49369000822,6.81298672936,34.5365187622,32.7652687622,1.75125,0.02
 03/12  02:00:00,86.416420506,11.2930001893,0.00184983019054,0.0,3.49369000822,6.81298672936,29.3185072097,26.4028880777,1.75125,1.16436913194
 03/12  03:00:00,99.835344884,24.8921714802,0.0,0.0,3.49369000822,6.81298672936,49.0117067627,47.2404567627,1.75125,0.02
 03/12  04:00:00,107.465416658,25.809462636,0.0,0.0,3.49369000822,6.81298672936,58.0952390144,55.1796387186,1.75125,1.16435029575
 03/12  05:00:00,103.54531635,22.3654745398,0.0,0.0,3.49369000822,6.81298672936,47.1905126129,45.4192626129,1.75125,0.02
 03/12  06:00:00,135.562709922,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,587.992300513,584.469800513,3.5025,0.02
 03/12  07:00:00,144.605382296,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,540.209178817,535.54228831,3.5025,1.16439050791
 03/12  08:00:00,173.371381004,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,483.33145973,479.80895973,3.5025,0.02
 03/12  09:00:00,138.967326234,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,482.197296242,477.530296816,3.5025,1.16449942525
 03/12  10:00:00,173.676646351,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,446.464077626,438.294050239,7.005,1.16502738702
 03/12  11:00:00,205.184736307,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,420.060602378,411.890570436,7.005,1.16503194213
 03/12  12:00:00,212.324444403,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,385.403294463,374.898077586,9.34,1.16521687769
 03/12  13:00:00,209.403588611,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,366.112562689,355.607528498,9.34,1.16503419088
 03/12  14:00:00,205.630858544,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,348.610020557,338.105000398,9.34,1.1650201587
 03/12  15:00:00,202.231080018,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,344.643820442,334.138737571,9.34,1.16508287164
 03/12  16:00:00,202.223120855,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,346.107154839,335.60194737,9.34,1.16520746945
 03/12  17:00:00,173.734297633,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,415.16836909,406.998194168,7.005,1.16517492165
 03/12  18:00:00,180.316857713,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,451.797932564,445.963096544,4.67,1.16483601935
 03/12  19:00:00,166.955331703,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,467.702244495,461.867302368,4.67,1.16494212662
 03/12  20:00:00,164.907633117,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,505.722880876,501.032880876,4.67,0.02
 03/12  21:00:00,150.880662849,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,503.038568037,497.204008938,4.67,1.16455909876
 03/12  22:00:00,81.3900935212,5.188586933,0.0,0.0,3.49369000822,6.81298672936,19.4364810512,17.6652310512,1.75125,0.02
 03/12  23:00:00,134.383091566,21.7576999757,0.0,0.0,3.49369000822,6.81298672936,63.9714719519,61.0558985437,1.75125,1.16432340817
 03/12  24:00:00,103.740766785,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,60.575974682,58.804724682,1.75125,0.02
 03/13  01:00:00,104.5527488,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,103.611218569,100.111912453,2.335,1.16430611685
 03/13  02:00:00,100.619127549,23.8519007458,0.0,0.0,3.49369000822,9.08398230582,91.7074917537,89.3524917537,2.335,0.02
 03/13  03:00:00,101.262858778,24.298614778,0.0,0.0,3.49369000822,9.08398230582,108.287083975,105.932083975,2.335,0.02
 03/13  04:00:00,113.349124194,30.1520308151,0.0,0.0,3.49369000822,9.08398230582,165.70767369,162.20837222,2.335,1.1643014706
 03/13  05:00:00,109.262420412,26.1755171882,0.0,0.0,3.49369000822,9.08398230582,159.624539542,157.269539542,2.335,0.02
 03/13  06:00:00,149.875204775,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,713.172602939,708.482602939,4.67,0.02
 03/13  07:00:00,158.582069818,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,659.450824538,653.616230668,4.67,1.16459387057
 03/13  08:00:00,224.868045731,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,613.095137926,603.757936717,8.1725,1.1647012095
 03/13  09:00:00,245.381150696,40.9111688562,0.0,0.0,62.886420148,41.4019203762,556.788379645,546.260879645,10.5075,0.02
 03/13  10:00:00,235.539800769,40.9111688562,0.0,0.0,62.886420148,41.4019203762,510.041604165,497.223438446,10.5075,2.31066571914
 03/13  11:00:00,266.609108572,40.9111688562,0.0,0.0,62.886420148,41.4019203762,462.255949082,450.582625681,10.5075,1.1658234016
 03/13  12:00:00,246.385485343,40.9111688562,0.0,0.0,62.886420148,41.4019203762,437.541345627,424.722461107,10.5075,2.31138451998
 03/13  13:00:00,242.853143601,40.9111688562,0.0,0.0,62.886420148,41.4019203762,409.738089384,396.919095949,10.5075,2.31149343476
 03/13  14:00:00,239.092553554,40.9111688562,0.0,0.0,62.886420148,41.4019203762,382.239459859,370.566507177,10.5075,1.16545268201
 03/13  15:00:00,235.70470619,40.9111688562,0.0,0.0,62.886420148,41.4019203762,360.332940356,348.660114478,10.5075,1.16532587789
 03/13  16:00:00,235.737850178,40.9111688562,0.0,0.0,62.886420148,41.4019203762,358.314592396,345.496472052,10.5075,2.31062034411
 03/13  17:00:00,235.723290313,40.9111688562,0.0,0.0,62.886420148,41.4019203762,370.016707365,358.34388565,10.5075,1.16532171445
 03/13  18:00:00,235.285709959,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,403.152468532,392.647322665,9.34,1.16514586702
 03/13  19:00:00,225.834332257,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,440.287157548,429.782091907,9.34,1.16506564074
 03/13  20:00:00,207.562366012,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,468.617027421,459.279473845,8.1725,1.16505357577
 03/13  21:00:00,150.878038208,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,458.112015075,452.277307674,4.67,1.16470740091
 03/13  22:00:00,83.6496378326,5.188586933,0.0,0.0,3.49369000822,9.08398230582,20.2711055164,17.9161055164,2.335,0.02
 03/13  23:00:00,138.327243628,23.4238301478,0.0,0.0,3.49369000822,9.08398230582,69.4470806199,65.947714533,2.335,1.16436608697
 03/13  24:00:00,106.034936227,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,66.6690820827,64.3140820827,2.335,0.02
 03/14  01:00:00,104.361056274,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,97.8125002748,94.3131660314,2.335,1.16433424341
 03/14  02:00:00,100.987951958,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,86.8112461858,84.4562461858,2.335,0.02
 03/14  03:00:00,99.6133229668,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,79.7287359169,77.3737359169,2.335,0.02
 03/14  04:00:00,128.208433681,28.9962858607,0.0,0.0,3.49369000822,9.08398230582,133.776214972,131.421214972,2.335,0.02
 03/14  05:00:00,125.50843621,26.0109673425,0.0,0.0,3.49369000822,9.08398230582,131.829565158,128.330264654,2.335,1.16430050381
 03/14  06:00:00,166.398898121,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,642.644313369,637.954313369,4.67,0.02
 03/14  07:00:00,167.755013791,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,583.340790119,577.506234108,4.67,1.16455601002
 03/14  08:00:00,224.969276192,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,536.548888845,528.356388845,8.1725,0.02
 03/14  09:00:00,245.457865774,40.9111688562,0.0,0.0,62.886420148,41.4019203762,483.047252955,471.37464935,10.5075,1.16510360547
 03/14  10:00:00,235.597672075,40.9111688562,0.0,0.0,62.886420148,41.4019203762,440.760871158,427.942781902,10.5075,2.31058925581
 03/14  11:00:00,266.647461726,40.9111688562,0.0,0.0,62.886420148,41.4019203762,398.51135574,386.838070705,10.5075,1.16578503506
 03/14  12:00:00,246.427957268,40.9111688562,0.0,0.0,62.886420148,41.4019203762,375.115777612,362.296578439,10.5075,2.31169917304
 03/14  13:00:00,242.921480282,40.9111688562,0.0,0.0,62.886420148,41.4019203762,351.605165476,338.786248853,10.5075,2.31141662322
 03/14  14:00:00,239.122617963,40.9111688562,0.0,0.0,62.886420148,41.4019203762,337.603091237,325.930177064,10.5075,1.1654141729
 03/14  15:00:00,235.70505677,40.9111688562,0.0,0.0,62.886420148,41.4019203762,333.692735249,322.019947802,10.5075,1.16528744683
 03/14  16:00:00,235.708269094,40.9111688562,0.0,0.0,62.886420148,41.4019203762,341.59860448,328.78056086,10.5075,2.31054361963
 03/14  17:00:00,235.690457488,40.9111688562,0.0,0.0,62.886420148,41.4019203762,359.184584027,347.511800646,10.5075,1.16528338152
 03/14  18:00:00,235.27899408,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,386.460903512,375.955514423,9.34,1.16538908887
 03/14  19:00:00,219.186751567,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,411.588099118,401.083071916,9.34,1.16502720214
 03/14  20:00:00,201.370858601,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,432.466181557,423.128666413,8.1725,1.16501514367
 03/14  21:00:00,146.129922045,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,416.905681096,411.07083446,4.67,1.16484663576
 03/14  22:00:00,81.1677218238,2.5942934665,0.0,0.0,3.49369000822,9.08398230582,9.60126048695,7.24626048695,2.335,0.02
 03/14  23:00:00,137.619165049,22.7211934308,0.0,0.0,3.49369000822,9.08398230582,57.6509617265,54.1515384749,2.335,1.16442325164
 03/14  24:00:00,102.215841954,18.7246903256,0.0,0.0,3.49369000822,9.08398230582,50.5641167664,48.2091167664,2.335,0.02
 03/15  01:00:00,104.597259385,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,92.0587611873,89.7037611873,2.335,0.02
 03/15  02:00:00,104.594195717,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,96.6914138753,93.1920784291,2.335,1.16433544613
 03/15  03:00:00,95.7454372931,18.7246903256,0.0,0.0,3.49369000822,9.08398230582,73.9221461807,71.5671461807,2.335,0.02
 03/15  04:00:00,112.546823222,29.3159636604,0.0,0.0,3.49369000822,9.08398230582,142.063040371,139.708040371,2.335,0.02
 03/15  05:00:00,113.569852749,30.4701870359,0.0,0.0,3.49369000822,9.08398230582,164.915745451,161.41644119,2.335,1.16430426116
 03/15  06:00:00,149.907405878,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,709.296188307,704.606188307,4.67,0.02
 03/15  07:00:00,158.583498196,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,670.29349872,664.45898112,4.67,1.16451760065
 03/15  08:00:00,224.867555061,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,615.141506138,606.949006138,8.1725,0.02
 03/15  09:00:00,245.383854928,40.9111688562,0.0,0.0,62.886420148,41.4019203762,530.170325925,518.497760697,10.5075,1.16506522792
 03/15  10:00:00,235.540876165,40.9111688562,0.0,0.0,62.886420148,41.4019203762,476.45166669,463.633653975,10.5075,2.31051271489
 03/15  11:00:00,266.608199682,40.9111688562,0.0,0.0,62.886420148,41.4019203762,439.221199677,427.54795307,10.5075,1.16574660752
 03/15  12:00:00,246.382486474,40.9111688562,0.0,0.0,62.886420148,41.4019203762,421.272138241,408.45301563,10.5075,2.31162261145
 03/15  13:00:00,242.847617617,40.9111688562,0.0,0.0,62.886420148,41.4019203762,403.37702023,390.558179704,10.5075,2.31134052568
 03/15  14:00:00,239.074038383,40.9111688562,0.0,0.0,62.886420148,41.4019203762,379.608116613,367.935240622,10.5075,1.16537599126
 03/15  15:00:00,235.670191885,40.9111688562,0.0,0.0,62.886420148,41.4019203762,361.823488353,350.150739011,10.5075,1.16524934194
 03/15  16:00:00,235.678993941,40.9111688562,0.0,0.0,62.886420148,41.4019203762,359.98851937,348.315776102,10.5075,1.16524326809
 03/15  17:00:00,235.662242041,40.9111688562,0.0,0.0,62.886420148,41.4019203762,377.774359066,364.955748141,10.5075,2.31111092474
 03/15  18:00:00,235.263409551,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,398.055941524,387.550590987,9.34,1.16535053693
 03/15  19:00:00,225.753634886,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,434.139500385,423.634511621,9.34,1.16498876461
 03/15  20:00:00,207.510777908,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,467.175168543,457.837691857,8.1725,1.16497668597
 03/15  21:00:00,150.866312843,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,438.778200284,432.943392018,4.67,1.16480826616
 03/15  22:00:00,83.6915866746,5.188586933,0.0,0.0,3.49369000822,9.08398230582,20.2262820348,17.8712820348,2.335,0.02
 03/15  23:00:00,138.322038526,23.4238301478,0.0,0.0,3.49369000822,9.08398230582,66.9907460596,63.4913371637,2.335,1.16440889595
 03/15  24:00:00,106.059983667,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,63.8940301753,61.5390301753,2.335,0.02
 03/16  01:00:00,104.333043565,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,109.642027548,107.287027548,2.335,0.02
 03/16  02:00:00,101.271997404,24.26750781,0.0,0.0,3.49369000822,9.08398230582,115.205639712,111.70630287,2.335,1.16433684267
 03/16  03:00:00,101.692085476,24.7393108053,0.0,0.0,3.49369000822,9.08398230582,123.756034347,121.401034347,2.335,0.02
 03/16  04:00:00,112.658938354,29.4981451816,0.0,0.0,3.49369000822,9.08398230582,171.249665728,168.894665728,2.335,0.02
 03/16  05:00:00,109.894342554,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,178.631906238,175.132598024,2.335,1.16430821357
 03/16  06:00:00,149.869380365,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,731.624204923,726.934204923,4.67,0.02
 03/16  07:00:00,158.57594649,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,645.683506228,639.848892968,4.67,1.16461325917
 03/16  08:00:00,224.868626504,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,591.091424648,582.898924648,8.1725,0.02
 03/16  09:00:00,245.407003079,40.9111688562,0.0,0.0,62.886420148,41.4019203762,528.09046343,516.417936552,10.5075,1.16502687811
 03/16  10:00:00,235.545531201,40.9111688562,0.0,0.0,62.886420148,41.4019203762,476.427756344,463.609820145,10.5075,2.31043619882
 03/16  11:00:00,266.614849433,40.9111688562,0.0,0.0,62.886420148,41.4019203762,423.230273625,411.557065435,10.5075,1.16570819001
 03/16  12:00:00,246.398613866,40.9111688562,0.0,0.0,62.886420148,41.4019203762,378.779919011,365.960872941,10.5075,2.31154606967
 03/16  13:00:00,242.887602864,40.9111688562,0.0,0.0,62.886420148,41.4019203762,353.390469806,341.717258332,10.5075,1.16571147401
 03/16  14:00:00,239.110982686,40.9111688562,0.0,0.0,62.886420148,41.4019203762,338.574746205,325.756291073,10.5075,2.31095513251
 03/16  15:00:00,235.734266211,40.9111688562,0.0,0.0,62.886420148,41.4019203762,320.413983942,308.74127277,10.5075,1.16521117228
 03/16  16:00:00,235.802576397,40.9111688562,0.0,0.0,62.886420148,41.4019203762,318.075474426,306.402465904,10.5075,1.16550852106
 03/16  17:00:00,235.856996663,40.9111688562,0.0,0.0,62.886420148,41.4019203762,326.129339983,313.310805694,10.5075,2.31103428888
 03/16  18:00:00,235.397199058,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,334.580400711,324.075088363,9.34,1.16531234876
 03/16  19:00:00,226.099279283,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,340.460352382,329.955401801,9.34,1.1649505804
 03/16  20:00:00,207.792432655,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,342.449519882,333.112081417,8.1725,1.16493846508
 03/16  21:00:00,150.989093866,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,318.343552737,312.508782607,4.67,1.16477013016
 03/16  22:00:00,79.0437913649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,120.212506121,5.188586933,0.0,0.0,3.49369000822,9.08398230582,13.0458747034,9.54652783722,2.335,1.16434686616
 03/16  24:00:00,99.3847216259,15.565760799,0.0,0.0,3.49369000822,9.08398230582,31.753908075,29.398908075,2.335,0.02
 03/17  01:00:00,94.1380984211,16.7163730357,0.00152138335798,0.0,3.49369000822,9.08398230582,28.9937841965,26.6387841965,2.335,0.02
 03/17  02:00:00,99.8645857361,22.6286193185,0.0,0.0,3.49369000822,9.08398230582,51.6083966607,48.1090581469,2.335,1.16433851382
 03/17  03:00:00,104.928484075,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,52.5086787395,50.1536787395,2.335,0.02
 03/17  04:00:00,122.432484753,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,39.1911323458,36.8361323458,2.335,0.02
 03/17  05:00:00,123.57757805,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,61.9428081247,58.4435114169,2.335,1.16429670782
 03/17  06:00:00,166.606119942,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,492.218432204,487.528432204,4.67,0.02
 03/17  07:00:00,168.145846849,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,436.036215813,430.201640461,4.67,1.16457535235
 03/17  08:00:00,221.777427276,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,386.125986934,377.933486934,8.1725,0.02
 03/17  09:00:00,245.92954357,40.9111688562,0.0,0.0,62.886420148,41.4019203762,342.686763239,331.014274332,10.5075,1.16498890658
 03/17  10:00:00,236.127361006,40.9111688562,0.0,0.0,62.886420148,41.4019203762,310.396053286,297.57819288,10.5075,2.31036040578
 03/17  11:00:00,266.933805717,40.9111688562,0.0,0.0,62.886420148,41.4019203762,278.856186787,267.183016654,10.5075,1.16567013299
 03/17  12:00:00,247.099367143,40.9111688562,0.0,0.0,62.886420148,41.4019203762,264.035963923,251.217061535,10.5075,2.31140238855
 03/17  13:00:00,244.157912972,40.9111688562,0.0,0.0,62.886420148,41.4019203762,247.32895761,235.655783912,10.5075,1.16567369798
 03/17  14:00:00,240.421603092,40.9111688562,0.0,0.0,62.886420148,41.4019203762,239.964978524,227.146273801,10.5075,2.3112047232
 03/17  15:00:00,237.030156897,40.9111688562,0.0,0.0,62.886420148,41.4019203762,232.789974624,221.117003511,10.5075,1.1654711136
 03/17  16:00:00,236.980167348,40.9111688562,0.0,0.0,62.886420148,41.4019203762,234.54082617,222.867855943,10.5075,1.16547022711
 03/17  17:00:00,237.103377898,40.9111688562,0.0,0.0,62.886420148,41.4019203762,232.652644053,219.834186256,10.5075,2.31095779718
 03/17  18:00:00,236.026251369,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,249.564447294,239.059173075,9.34,1.16527421905
 03/17  19:00:00,216.689129795,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,258.364735689,247.85958552,9.34,1.16515016871
 03/17  20:00:00,202.260283715,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,268.086586357,258.74895392,8.1725,1.16513243716
 03/17  21:00:00,146.572747926,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,255.706729022,249.87199746,4.67,1.16473156116
 03/17  22:00:00,79.6370031003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  23:00:00,115.274638523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940397875,0.0,2.335,1.16440397875
 03/17  24:00:00,89.2957325438,5.188586933,0.0,0.0,3.49369000822,9.08398230582,9.53357502333,7.17857502333,2.335,0.02
 03/18  01:00:00,91.210826672,15.565760799,0.0,0.0,3.49369000822,6.81298672936,25.6928751921,23.9216251921,1.75125,0.02
 03/18  02:00:00,85.9310972557,10.377173866,0.0,0.0,3.49369000822,6.81298672936,23.0542513518,20.1385776939,1.75125,1.16442365783
 03/18  03:00:00,91.2531693373,15.8855452083,0.00580928436313,0.0,3.49369000822,6.81298672936,36.441438266,34.670188266,1.75125,0.02
 03/18  04:00:00,102.189907583,20.1396488595,0.00450809725915,0.0,3.49369000822,6.81298672936,38.803443801,35.8878529946,1.75125,1.16434080643
 03/18  05:00:00,98.9069586422,17.3025512926,0.0,0.0,3.49369000822,6.81298672936,28.8599283894,27.0886783894,1.75125,0.02
 03/18  06:00:00,135.913593679,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,453.88882582,450.36632582,3.5025,0.02
 03/18  07:00:00,145.087750234,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,397.457494794,392.790343404,3.5025,1.16465138949
 03/18  08:00:00,194.380488622,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,360.51032517,353.507973128,5.8375,1.16485204209
 03/18  09:00:00,211.55128135,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,322.280382069,311.77540563,9.34,1.16497643877
 03/18  10:00:00,236.36277719,40.9111688562,0.0,0.0,62.886420148,41.4019203762,290.309168293,278.636419866,10.5075,1.16524842691
 03/18  11:00:00,267.156572121,40.9111688562,0.0,0.0,62.886420148,41.4019203762,262.338640578,250.665560811,10.5075,1.16557976613
 03/18  12:00:00,247.089055414,40.9111688562,0.0,0.0,62.886420148,41.4019203762,253.651025096,240.832031029,10.5075,2.3114940676
 03/18  13:00:00,244.233571512,40.9111688562,0.0,0.0,62.886420148,41.4019203762,240.790997787,227.97189827,10.5075,2.31159951671
 03/18  14:00:00,240.354896924,40.9111688562,0.0,0.0,62.886420148,41.4019203762,236.466031841,224.793048156,10.5075,1.1654836842
 03/18  15:00:00,237.246472505,40.9111688562,0.0,0.0,62.886420148,41.4019203762,226.428976954,214.755997953,10.5075,1.16547900176
 03/18  16:00:00,237.034299506,40.9111688562,0.0,0.0,62.886420148,41.4019203762,228.364259732,215.545835677,10.5075,2.31092405489
 03/18  17:00:00,236.84634476,40.9111688562,0.0,0.0,62.886420148,41.4019203762,235.559867706,223.886949945,10.5075,1.16541776074
 03/18  18:00:00,222.416960018,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,249.583023138,240.245193707,8.1725,1.16532943056
 03/18  19:00:00,180.484584253,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,255.467604888,248.464934751,5.8375,1.16517013703
 03/18  20:00:00,180.695072275,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,264.657974282,257.655568492,5.8375,1.16490578972
 03/18  21:00:00,137.930787522,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,248.307411077,243.640124129,3.5025,1.16478694753
 03/18  22:00:00,79.1757558284,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91586836695,0.0,1.75125,1.16461836695
 03/18  23:00:00,114.457104082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  24:00:00,92.633386721,10.377173866,0.0,0.0,3.49369000822,6.81298672936,21.1408869833,18.2251243725,1.75125,1.16451261079
 03/19  01:00:00,86.0500407978,10.377173866,0.0,0.0,3.49369000822,6.81298672936,22.7055978836,20.9343478836,1.75125,0.02
 03/19  02:00:00,91.0545058278,15.6723556021,0.0,0.0,3.49369000822,6.81298672936,41.5093117546,39.7380617546,1.75125,0.02
 03/19  03:00:00,97.8595445381,22.4911382256,0.0,0.0,3.49369000822,6.81298672936,49.9750081094,47.0593992775,1.75125,1.16435883187
 03/19  04:00:00,103.842835168,21.9862374644,0.0,0.0,3.49369000822,6.81298672936,40.0653163329,38.2940663329,1.75125,0.02
 03/19  05:00:00,108.943352886,27.7672510791,0.0,0.0,3.49369000822,6.81298672936,61.180350928,59.409100928,1.75125,0.02
 03/19  06:00:00,135.916968197,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,538.461932503,533.79503786,3.5025,1.16439464263
 03/19  07:00:00,144.822911085,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,499.627448825,496.104948825,3.5025,0.02
 03/19  08:00:00,166.720099178,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,439.656832447,434.989812692,3.5025,1.16451975427
 03/19  09:00:00,139.101694686,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,418.113044828,414.590544828,3.5025,0.02
 03/19  10:00:00,174.055796186,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,355.790928694,347.62097267,7.005,1.16495602438
 03/19  11:00:00,205.763312976,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,301.846745014,293.676817,7.005,1.16492801448
 03/19  12:00:00,213.452701603,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,260.326207037,249.821175848,9.34,1.16503118861
 03/19  13:00:00,211.377555886,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,232.518586361,222.013488976,9.34,1.16509738486
 03/19  14:00:00,207.70376345,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,221.746240163,211.241134959,9.34,1.16510520344
 03/19  15:00:00,204.229868623,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,221.513490904,211.008334047,9.34,1.16515685667
 03/19  16:00:00,203.91134745,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,233.826826214,222.176473676,9.34,2.31035253841
 03/19  17:00:00,175.495505374,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,274.548824448,266.378780008,7.005,1.16504444048
 03/19  18:00:00,181.551085135,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,296.583264994,291.893264994,4.67,0.02
 03/19  19:00:00,164.491794483,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,326.036500886,320.201597045,4.67,1.1649038405
 03/19  20:00:00,165.736001524,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,339.572387997,333.737622924,4.67,1.16476507265
 03/19  21:00:00,151.322365562,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,304.994117701,299.159508256,4.67,1.16460944475
 03/19  22:00:00,77.3468816729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,112.996790301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  24:00:00,92.1416182667,10.377173866,0.0,0.0,3.49369000822,6.81298672936,17.9318200891,15.0162458069,1.75125,1.16432428222
 03/20  01:00:00,88.295675359,10.377173866,0.0,0.0,3.49369000822,9.08398230582,17.1595001351,14.8045001351,2.335,0.02
 03/20  02:00:00,93.305395024,15.565760799,0.0,0.0,3.49369000822,9.08398230582,31.0793249134,28.7243249134,2.335,0.02
 03/20  03:00:00,93.314747679,15.565760799,0.0,0.0,3.49369000822,9.08398230582,36.8736041591,33.3742984363,2.335,1.16430572281
 03/20  04:00:00,98.0155307744,13.7402357431,0.00279335646246,0.0,3.49369000822,9.08398230582,28.3320762816,25.9770762816,2.335,0.02
 03/20  05:00:00,106.374973252,22.7211934308,0.00220439167626,0.0,3.49369000822,9.08398230582,48.9248764302,46.5698764302,2.335,0.02
 03/20  06:00:00,150.216522606,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,459.443290577,453.608981976,4.67,1.16430860138
 03/20  07:00:00,159.168681662,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,416.662292142,411.972292142,4.67,0.02
 03/20  08:00:00,221.777364652,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,364.656364743,355.31913721,8.1725,1.16472753249
 03/20  09:00:00,246.04259541,40.9111688562,0.0,0.0,62.886420148,41.4019203762,293.285907029,281.613406874,10.5075,1.1650001549
 03/20  10:00:00,236.913838791,40.9111688562,0.0,0.0,62.886420148,41.4019203762,255.106452648,243.433661583,10.5075,1.16529106469
 03/20  11:00:00,267.928609005,40.9111688562,0.0259308505759,0.0,62.886420148,41.4019203762,225.181192188,212.362216957,10.5075,2.3114752308
 03/20  12:00:00,248.094581317,40.9111688562,0.0,0.0,62.886420148,41.4019203762,217.019654343,204.200725871,10.5075,2.31142847245
 03/20  13:00:00,245.032998629,40.9111688562,0.0,0.0,62.886420148,41.4019203762,207.497926619,195.824583911,10.5075,1.16584270792
 03/20  14:00:00,241.96730642,40.9111688562,0.0230332013505,0.0,62.886420148,41.4019203762,186.117838479,173.299566352,10.5075,2.31077212724
