Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/20  15:00:00,239.373285712,40.9111688562,0.187081207741,0.0,62.886420148,41.4019203762,171.692422384,160.019667069,10.5075,1.16525531548
 03/20  16:00:00,238.946666114,40.9111688562,0.167216163941,0.0,62.886420148,41.4019203762,179.315170328,167.642415725,10.5075,1.16525460274
 03/20  17:00:00,238.244810624,40.9111688562,0.0835626816174,0.0,62.886420148,41.4019203762,191.690807953,178.87278101,10.5075,2.31052694304
 03/20  18:00:00,236.847199761,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,209.046128982,198.54078829,9.34,1.16534069136
 03/20  19:00:00,223.722142119,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,230.231245961,219.726072843,9.34,1.16517311741
 03/20  20:00:00,208.485039632,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,252.61184452,243.274194619,8.1725,1.16514990127
 03/20  21:00:00,151.301104362,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,236.096687801,230.261993237,4.67,1.16469456453
 03/20  22:00:00,79.6906667265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,115.293324423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,84.1276617471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926461487,0.0,2.335,1.16426461487
 03/21  01:00:00,88.1468535145,10.377173866,0.0,0.0,3.49369000822,9.08398230582,19.3543233351,16.9993233351,2.335,0.02
 03/21  02:00:00,93.1969059713,15.565760799,0.0,0.0,3.49369000822,9.08398230582,34.4242155273,32.0692155273,2.335,0.02
 03/21  03:00:00,93.2123164048,15.565760799,0.0,0.0,3.49369000822,9.08398230582,38.4644297143,34.9651606466,2.335,1.16426906769
 03/21  04:00:00,110.434263968,10.377173866,0.0,0.0,3.49369000822,9.08398230582,28.3304059273,25.9754059273,2.335,0.02
 03/21  05:00:00,119.84371506,19.9432484987,0.00435615179396,0.0,3.49369000822,9.08398230582,45.265783297,42.910783297,2.335,0.02
 03/21  06:00:00,166.731527209,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,442.127565133,436.293261599,4.67,1.16430353399
 03/21  07:00:00,164.931116614,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,398.687421623,393.997421623,4.67,0.02
 03/21  08:00:00,221.855633886,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,360.595471191,351.258280508,8.1725,1.16469068365
 03/21  09:00:00,245.916606013,40.9111688562,0.0,0.0,62.886420148,41.4019203762,314.04294415,302.370480806,10.5075,1.16496334382
 03/21  10:00:00,236.276798243,40.9111688562,0.0,0.0,62.886420148,41.4019203762,284.777728569,273.104974291,10.5075,1.16525427767
 03/21  11:00:00,267.184289317,40.9111688562,0.0,0.0,62.886420148,41.4019203762,259.441825168,246.622923441,10.5075,2.31140172651
 03/21  12:00:00,247.457839886,40.9111688562,0.0,0.0,62.886420148,41.4019203762,243.482302474,231.809050932,10.5075,1.16575154278
 03/21  13:00:00,244.683951209,40.9111688562,0.0,0.0,62.886420148,41.4019203762,233.081202078,220.261930787,10.5075,2.3117712912
 03/21  14:00:00,241.421009168,40.9111688562,0.0,0.0,62.886420148,41.4019203762,233.759288778,220.94076545,10.5075,2.31102332853
 03/21  15:00:00,239.635855744,40.9111688562,0.0,0.0,62.886420148,41.4019203762,232.856317709,221.183599572,10.5075,1.16521813732
 03/21  16:00:00,240.817256958,40.9111688562,0.0,0.0,62.886420148,41.4019203762,233.2821948,221.609173933,10.5075,1.1655208676
 03/21  17:00:00,241.229173595,40.9111688562,0.0,0.0,62.886420148,41.4019203762,235.282936658,223.609900342,10.5075,1.16553631565
 03/21  18:00:00,239.70319781,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,245.158910875,233.508220298,9.34,2.31069057673
 03/21  19:00:00,220.657088774,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,252.009080766,241.503945301,9.34,1.16513546552
 03/21  20:00:00,205.570428915,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,255.824219674,246.48660737,8.1725,1.16511230422
 03/21  21:00:00,149.527612736,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,227.221094269,222.531094269,4.67,0.02
 03/21  22:00:00,83.7893557702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49956065976,0.0,2.335,1.16456065976
 03/21  23:00:00,119.0124248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  24:00:00,87.4285719975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930090704,0.0,2.335,1.16430090704
 03/22  01:00:00,84.988472994,5.188586933,0.0,0.0,3.49369000822,9.08398230582,9.15421590807,6.79921590807,2.335,0.02
 03/22  02:00:00,94.6989978399,15.565760799,0.0,0.0,3.49369000822,9.08398230582,22.6567759365,20.3017759365,2.335,0.02
 03/22  03:00:00,89.0556579489,10.377173866,0.0,0.0,3.49369000822,9.08398230582,19.2942814023,15.7949761327,2.335,1.16430526956
 03/22  04:00:00,100.320930103,15.565760799,0.0,0.0,3.49369000822,9.08398230582,32.3840170583,30.0290170583,2.335,0.02
 03/22  05:00:00,99.7694301392,15.565760799,0.0,0.0,3.49369000822,9.08398230582,33.2428758698,30.8878758698,2.335,0.02
 03/22  06:00:00,150.429750124,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,422.571414499,416.737148344,4.67,1.16426615515
 03/22  07:00:00,156.009701537,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,388.533408638,383.843408638,4.67,0.02
 03/22  08:00:00,221.879127377,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,360.683282175,351.345951591,8.1725,1.16483058389
 03/22  09:00:00,245.989018232,40.9111688562,0.0,0.0,62.886420148,41.4019203762,311.143410291,299.47098482,10.5075,1.16492547079
 03/22  10:00:00,236.62846224,40.9111688562,0.0113216163569,0.0,62.886420148,41.4019203762,267.940890811,256.268174419,10.5075,1.16521639212
 03/22  11:00:00,268.242173847,40.9111688562,0.0143525102026,0.0,62.886420148,41.4019203762,235.435339674,222.616513666,10.5075,2.31132600815
 03/22  12:00:00,249.228282117,40.9111688562,0.0,0.0,62.886420148,41.4019203762,219.045596756,207.372382849,10.5075,1.1657139066
 03/22  13:00:00,246.789452992,40.9111688562,0.0,0.0,62.886420148,41.4019203762,206.189287991,193.370092143,10.5075,2.31169584743
 03/22  14:00:00,243.141929091,40.9111688562,0.0,0.0,62.886420148,41.4019203762,190.748482992,177.930034716,10.5075,2.31094827592
 03/22  15:00:00,239.649944143,40.9111688562,0.106841997394,0.0,62.886420148,41.4019203762,179.000975756,167.327997269,10.5075,1.16547848648
 03/22  16:00:00,240.147110878,40.9111688562,0.149709218165,0.0,62.886420148,41.4019203762,179.842395191,168.16941212,10.5075,1.16548307097
 03/22  17:00:00,240.355813295,40.9111688562,0.163709894269,0.0,62.886420148,41.4019203762,183.866258844,172.193260253,10.5075,1.16549859134
 03/22  18:00:00,237.702050316,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,208.269280932,196.618665686,9.34,2.31061524639
 03/22  19:00:00,221.027370186,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,216.435217579,205.93011972,9.34,1.16509785839
 03/22  20:00:00,209.328272049,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,222.40043868,213.062863932,8.1725,1.16507474797
 03/22  21:00:00,152.026682987,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,196.391300281,191.701300281,4.67,0.02
 03/22  22:00:00,81.4406201858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955821062,0.0,2.335,1.16455821062
 03/22  23:00:00,116.794394612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,85.4838450703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926343021,0.0,2.335,1.16426343021
 03/23  01:00:00,78.2361309537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  02:00:00,88.4424000905,10.377173866,0.0,0.0,3.49369000822,9.08398230582,16.0031296586,13.6481296586,2.335,0.02
 03/23  03:00:00,93.4758540251,15.565760799,0.0,0.0,3.49369000822,9.08398230582,27.6685894469,24.1693217143,2.335,1.1642677326
 03/23  04:00:00,100.030537778,15.565760799,0.0,0.0,3.49369000822,9.08398230582,28.1934534996,25.8384534996,2.335,0.02
 03/23  05:00:00,94.3587998997,10.377173866,0.0,0.0,3.49369000822,9.08398230582,23.0193849842,20.6643849842,2.335,0.02
 03/23  06:00:00,150.17205089,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,426.08295126,420.248649102,4.67,1.16430215784
 03/23  07:00:00,155.873017242,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,380.014476406,375.324476406,4.67,0.02
 03/23  08:00:00,221.791263337,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,349.215940397,339.878647803,8.1725,1.16479259498
 03/23  09:00:00,245.824944204,40.9111688562,0.0,0.0,62.886420148,41.4019203762,309.916867888,298.244253583,10.5075,1.16511430511
 03/23  10:00:00,236.134794031,40.9111688562,0.0,0.0,62.886420148,41.4019203762,292.585449068,280.912770845,10.5075,1.16517822304
 03/23  11:00:00,266.913977527,40.9111688562,0.0,0.0,62.886420148,41.4019203762,279.452358962,266.633609323,10.5075,2.31124963826
 03/23  12:00:00,246.576791267,40.9111688562,0.0,0.0,62.886420148,41.4019203762,274.246008868,262.572832929,10.5075,1.16567593887
 03/23  13:00:00,243.473406099,40.9111688562,0.0,0.0,62.886420148,41.4019203762,269.418014322,256.598894582,10.5075,2.31161973937
 03/23  14:00:00,239.637588917,40.9111688562,0.0,0.0,62.886420148,41.4019203762,263.041191683,251.368116009,10.5075,1.16557567433
 03/23  15:00:00,236.219986757,40.9111688562,0.0,0.0,62.886420148,41.4019203762,259.297977046,246.479560489,10.5075,2.31091655744
 03/23  16:00:00,236.231796671,40.9111688562,0.0,0.0,62.886420148,41.4019203762,258.449925348,246.776980257,10.5075,1.16544509195
 03/23  17:00:00,236.208228829,40.9111688562,0.0,0.0,62.886420148,41.4019203762,261.618713778,249.94575314,10.5075,1.16546063755
 03/23  18:00:00,235.583920871,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,268.618972725,256.968433284,9.34,2.31053944123
 03/23  19:00:00,219.408635575,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,280.447073252,269.942013238,9.34,1.16506001386
 03/23  20:00:00,208.071432733,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,290.101983613,280.764446659,8.1725,1.16503695322
 03/23  21:00:00,151.148385517,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,267.902873649,263.212873649,4.67,0.02
 03/23  22:00:00,79.396619578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49957311277,0.0,2.335,1.16457311277
 03/23  23:00:00,115.171528687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,94.2910103438,10.377173866,0.0,0.0,3.49369000822,9.08398230582,21.3709425027,17.871643127,2.335,1.16429937571
 03/24  01:00:00,88.0347218851,10.377173866,0.0,0.0,3.49369000822,9.08398230582,23.9028206401,21.5478206401,2.335,0.02
 03/24  02:00:00,93.0153122553,15.565760799,0.0,0.0,3.49369000822,9.08398230582,43.0303651412,40.6753651412,2.335,0.02
 03/24  03:00:00,98.1775638965,20.6290959702,0.00422086799452,0.0,3.49369000822,9.08398230582,47.2142350363,43.7149314544,2.335,1.1643035819
 03/24  04:00:00,120.316076947,20.3356463396,0.0,0.0,3.49369000822,9.08398230582,37.5302323863,35.1752323863,2.335,0.02
 03/24  05:00:00,125.638158343,25.8710657017,0.0,0.0,3.49369000822,9.08398230582,61.5799567439,59.2249567439,2.335,0.02
 03/24  06:00:00,166.665759968,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,500.262657913,494.428393498,4.67,1.1642644146
 03/24  07:00:00,164.76047078,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,461.451263631,456.761263631,4.67,0.02
 03/24  08:00:00,221.738293437,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,426.248655109,416.911400712,8.1725,1.16475439629
 03/24  09:00:00,245.696963582,40.9111688562,0.0,0.0,62.886420148,41.4019203762,385.431829298,373.759253144,10.5075,1.16507615356
 03/24  10:00:00,235.925582054,40.9111688562,0.0,0.0,62.886420148,41.4019203762,367.102277649,355.4296375,10.5075,1.1651401489
 03/24  11:00:00,266.820406448,40.9111688562,0.0,0.0,62.886420148,41.4019203762,350.097856285,337.279182971,10.5075,2.31117331478
 03/24  12:00:00,246.556929536,40.9111688562,0.0,0.0,62.886420148,41.4019203762,337.262570125,325.589432144,10.5075,1.16563798138
 03/24  13:00:00,243.288682883,40.9111688562,0.0,0.0,62.886420148,41.4019203762,327.498808842,314.67976519,10.5075,2.3115436517
 03/24  14:00:00,239.480214942,40.9111688562,0.0,0.0,62.886420148,41.4019203762,316.034930616,304.361892945,10.5075,1.16553767086
 03/24  15:00:00,236.08177424,40.9111688562,0.0,0.0,62.886420148,41.4019203762,308.96341709,296.145076243,10.5075,2.31084084631
 03/24  16:00:00,236.099253783,40.9111688562,0.0,0.0,62.886420148,41.4019203762,307.838997681,296.166090382,10.5075,1.16540729806
 03/24  17:00:00,236.09239571,40.9111688562,0.0,0.0,62.886420148,41.4019203762,314.707489818,303.034566953,10.5075,1.16542286529
 03/24  18:00:00,235.503381377,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,330.865939034,319.215475036,9.34,2.3104639979
 03/24  19:00:00,212.7176426,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,339.280729871,328.77570752,9.34,1.16502235026
 03/24  20:00:00,201.753638307,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,350.050757439,340.713258097,8.1725,1.16499934257
 03/24  21:00:00,146.318647974,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,330.363440063,325.673440063,4.67,0.02
 03/24  22:00:00,79.096646605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955316707,0.0,2.335,1.16455316707
 03/24  23:00:00,125.430848757,10.377173866,0.0,0.0,3.49369000822,9.08398230582,23.783316031,21.428316031,2.335,0.02
 03/24  24:00:00,94.1314480736,10.377173866,0.0,0.0,3.49369000822,9.08398230582,29.4128823786,25.9136204028,2.335,1.16426197574
 03/25  01:00:00,97.8881742303,22.8585897668,0.0,0.0,3.49369000822,6.81298672936,51.1013869118,49.3301369118,1.75125,0.02
 03/25  02:00:00,98.6649502231,23.5340401831,0.0,0.0,3.49369000822,6.81298672936,55.2244641687,53.4532141687,1.75125,0.02
 03/25  03:00:00,97.4290128888,22.3654745398,0.0,0.0,3.49369000822,6.81298672936,47.5279004465,44.6122825138,1.75125,1.16436793266
 03/25  04:00:00,109.138368491,27.7672510791,0.0,0.0,3.49369000822,6.81298672936,74.4834623584,72.7122123584,1.75125,0.02
 03/25  05:00:00,105.047675673,23.9132772586,0.0,0.0,3.49369000822,6.81298672936,74.5328788266,71.6172712234,1.75125,1.16435760319
 03/25  06:00:00,135.765473799,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,561.395058321,557.872558321,3.5025,0.02
 03/25  07:00:00,137.789537896,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,517.238467032,512.571196274,3.5025,1.16477075745
 03/25  08:00:00,194.057146495,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,486.155844743,480.298344743,5.8375,0.02
 03/25  09:00:00,210.978201797,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,449.072421374,438.567480248,9.34,1.16494112685
 03/25  10:00:00,235.734481648,40.9111688562,0.0,0.0,62.886420148,41.4019203762,420.237366579,407.419453109,10.5075,2.31041347021
 03/25  11:00:00,266.730744898,40.9111688562,0.0,0.0,62.886420148,41.4019203762,401.110350149,389.43728921,10.5075,1.16556093944
 03/25  12:00:00,246.469970634,40.9111688562,0.0,0.0,62.886420148,41.4019203762,387.800174698,374.981163139,10.5075,2.31151155886
 03/25  13:00:00,243.075659532,40.9111688562,0.0,0.0,62.886420148,41.4019203762,376.497208268,364.823809012,10.5075,1.16589925563
 03/25  14:00:00,239.282141936,40.9111688562,0.0,0.0,62.886420148,41.4019203762,373.357652355,360.539306541,10.5075,2.31084581351
 03/25  15:00:00,235.861534163,40.9111688562,0.0,0.0,62.886420148,41.4019203762,372.738709718,361.065781742,10.5075,1.16542797636
 03/25  16:00:00,235.851301482,40.9111688562,0.0,0.0,62.886420148,41.4019203762,372.189161432,360.516254445,10.5075,1.16540698736
 03/25  17:00:00,235.825161809,40.9111688562,0.0,0.0,62.886420148,41.4019203762,376.344033911,363.525802781,10.5075,2.31073112958
 03/25  18:00:00,221.587311733,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,400.892917458,391.555160649,8.1725,1.16525680914
 03/25  19:00:00,175.882711201,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,420.086452717,413.083776214,5.8375,1.16517650331
 03/25  20:00:00,179.198385122,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,426.585366649,419.582905011,5.8375,1.16496163805
 03/25  21:00:00,136.693281835,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,399.602669087,394.935402807,3.5025,1.16476627959
 03/25  22:00:00,76.4496536945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,128.346189642,15.6723556021,0.0,0.0,3.49369000822,6.81298672936,46.0225619692,43.1067602319,1.75125,1.16455173731
 03/25  24:00:00,105.194533558,23.9132772586,0.0,0.0,3.49369000822,6.81298672936,57.6642803659,55.8930303659,1.75125,0.02
 03/26  01:00:00,97.3081783793,22.3654745398,0.0,0.0,3.49369000822,6.81298672936,51.4159002702,48.5002588685,1.75125,1.16439140173
 03/26  02:00:00,102.406688672,27.7672510791,0.0,0.0,3.49369000822,6.81298672936,85.3376231309,83.5663731309,1.75125,0.02
 03/26  03:00:00,99.048285739,24.4446230857,0.0,0.0,3.49369000822,6.81298672936,82.6458504186,80.8746004186,1.75125,0.02
 03/26  04:00:00,105.381042862,24.0224685965,0.0,0.0,3.49369000822,6.81298672936,94.5073908975,91.5917791116,1.75125,1.16436178591
 03/26  05:00:00,110.770096321,30.1520308151,0.0,0.0,3.49369000822,6.81298672936,138.911752243,137.140502243,1.75125,0.02
 03/26  06:00:00,135.716911794,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,703.64604635,700.12354635,3.5025,0.02
 03/26  07:00:00,137.639196534,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,659.308003964,654.641025204,3.5025,1.16447875955
 03/26  08:00:00,166.522754201,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,557.122893455,553.600393455,3.5025,0.02
 03/26  09:00:00,138.79558127,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,534.40777537,529.740709574,3.5025,1.16456579541
 03/26  10:00:00,173.533264421,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,498.927243212,490.757231118,7.005,1.16501209371
 03/26  11:00:00,205.09431022,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,474.432961223,466.262955444,7.005,1.16500577936
 03/26  12:00:00,212.259659815,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,423.739856337,413.234692817,9.34,1.16516352033
 03/26  13:00:00,209.240717063,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,404.702934019,394.197704431,9.34,1.16522958745
 03/26  14:00:00,205.509302763,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,389.305821237,378.800843717,9.34,1.16497752024
 03/26  15:00:00,202.11705724,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,367.578816651,357.073781849,9.34,1.1650348019
 03/26  16:00:00,202.12532232,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,361.982888795,351.477740255,9.34,1.16514853988
 03/26  17:00:00,173.684938261,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,412.297055357,404.126922864,7.005,1.16513249368
 03/26  18:00:00,180.317995213,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,425.246777409,419.411934579,4.67,1.16484282966
 03/26  19:00:00,160.269152786,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,451.738256019,445.903318009,4.67,1.16493801013
 03/26  20:00:00,164.917372335,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,482.328325681,476.493592006,4.67,1.16473367515
 03/26  21:00:00,150.881028116,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,461.00438501,456.31438501,4.67,0.02
 03/26  22:00:00,78.9290412488,2.5942934665,0.0,0.0,3.49369000822,6.81298672936,9.65742634412,6.74170093442,1.75125,1.1644754097
 03/26  23:00:00,131.50555583,18.8672196104,0.0,0.0,3.49369000822,6.81298672936,53.1888417033,51.4175917033,1.75125,0.02
 03/26  24:00:00,103.623506914,22.3654745398,0.0,0.0,3.49369000822,6.81298672936,49.0528509802,47.2816009802,1.75125,0.02
 03/27  01:00:00,100.795137418,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,83.7287521889,80.2294298493,2.335,1.16432233966
 03/27  02:00:00,104.823334674,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,92.2325231529,89.8775231529,2.335,0.02
 03/27  03:00:00,99.9326135519,22.8968203669,0.0,0.0,3.49369000822,9.08398230582,80.6970008564,78.3420008564,2.335,0.02
 03/27  04:00:00,109.153967287,25.8850541918,0.0,0.0,3.49369000822,9.08398230582,140.633534718,137.134235476,2.335,1.16429924214
 03/27  05:00:00,113.257532089,30.1520308151,0.0,0.0,3.49369000822,9.08398230582,155.045579326,152.690579326,2.335,0.02
 03/27  06:00:00,149.913053142,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,677.118453609,672.428453609,4.67,0.02
 03/27  07:00:00,151.813231391,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,624.584819459,618.750299402,4.67,1.16452005722
 03/27  08:00:00,221.482120866,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,538.246138691,528.908920803,8.1725,1.16471788747
 03/27  09:00:00,245.424299692,40.9111688562,0.0,0.0,62.886420148,41.4019203762,452.845473184,441.172884545,10.5075,1.16508863838
 03/27  10:00:00,235.594357003,40.9111688562,0.0,0.0,62.886420148,41.4019203762,406.708443397,395.035741782,10.5075,1.16520161518
 03/27  11:00:00,266.648454862,40.9111688562,0.0,0.0,62.886420148,41.4019203762,370.400759917,358.727604805,10.5075,1.16565511204
 03/27  12:00:00,246.432951875,40.9111688562,0.0,0.0,62.886420148,41.4019203762,347.618696812,334.799421158,10.5075,2.31177565439
 03/27  13:00:00,242.934749229,40.9111688562,0.0,0.0,62.886420148,41.4019203762,325.896718175,313.077719161,10.5075,2.31149901429
 03/27  14:00:00,239.130818013,40.9111688562,0.0,0.0,62.886420148,41.4019203762,305.596848279,293.923700301,10.5075,1.16564797801
 03/27  15:00:00,235.715698005,40.9111688562,0.0,0.0,62.886420148,41.4019203762,293.443584992,281.770862301,10.5075,1.1652226913
 03/27  16:00:00,235.72675351,40.9111688562,0.0,0.0,62.886420148,41.4019203762,290.784271358,277.965761399,10.5075,2.31100995867
 03/27  17:00:00,235.71451085,40.9111688562,0.0,0.0,62.886420148,41.4019203762,296.648844491,284.975828146,10.5075,1.16551634488
 03/27  18:00:00,235.290852287,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,319.173930889,308.668590662,9.34,1.16534022733
 03/27  19:00:00,219.048078129,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,350.686262757,340.181240549,9.34,1.16502220766
 03/27  20:00:00,204.192596108,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,375.581868655,366.244353091,8.1725,1.16501556393
 03/27  21:00:00,150.889303169,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,366.27862301,360.443898788,4.67,1.1647242216
 03/27  22:00:00,78.761791511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952224773,0.0,2.335,1.16452224773
 03/27  23:00:00,125.470970779,10.5193002702,0.0,0.0,3.49369000822,9.08398230582,29.8211012633,27.4661012633,2.335,0.02
 03/27  24:00:00,106.987943449,23.5561776519,0.0,0.0,3.49369000822,9.08398230582,60.6696215188,58.3146215188,2.335,0.02
 03/28  01:00:00,104.704475771,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,69.9028470482,66.4035121437,2.335,1.16433490451
 03/28  02:00:00,97.8066276074,20.6824787687,0.0,0.0,3.49369000822,9.08398230582,53.2941281786,50.9391281786,2.335,0.02
 03/28  03:00:00,102.649953236,25.809462636,0.0,0.0,3.49369000822,9.08398230582,88.2701814188,85.9151814188,2.335,0.02
 03/28  04:00:00,127.111358253,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,90.3596863475,86.86037697,2.335,1.16430937756
 03/28  05:00:00,120.239649499,20.6824787687,0.0,0.0,3.49369000822,9.08398230582,69.8923858369,67.5373858369,2.335,0.02
 03/28  06:00:00,166.142073508,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,612.886550805,608.196550805,4.67,0.02
 03/28  07:00:00,160.967337835,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,542.080380105,536.245765146,4.67,1.16461495954
 03/28  08:00:00,221.575009515,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,491.265240105,481.9278837,8.1725,1.16485640538
 03/28  09:00:00,245.443605345,40.9111688562,0.0,0.0,62.886420148,41.4019203762,432.927735914,421.255186567,10.5075,1.16504934704
 03/28  10:00:00,235.589553114,40.9111688562,0.0,0.0,62.886420148,41.4019203762,403.94742196,392.274759607,10.5075,1.16516235268
 03/28  11:00:00,266.639757439,40.9111688562,0.0,0.0,62.886420148,41.4019203762,368.686356934,357.013241177,10.5075,1.16561575709
 03/28  12:00:00,246.417353976,40.9111688562,0.0,0.0,62.886420148,41.4019203762,346.876991526,334.057794372,10.5075,2.31169715392
 03/28  13:00:00,242.900712703,40.9111688562,0.0,0.0,62.886420148,41.4019203762,328.66768295,315.84876231,10.5075,2.3114206403
 03/28  14:00:00,239.104777548,40.9111688562,0.0,0.0,62.886420148,41.4019203762,315.625748534,303.95263965,10.5075,1.16560888466
 03/28  15:00:00,235.691556061,40.9111688562,0.0,0.0,62.886420148,41.4019203762,299.849948796,288.176967059,10.5075,1.16548173736
 03/28  16:00:00,235.704968465,40.9111688562,0.0,0.0,62.886420148,41.4019203762,292.827723994,280.009292494,10.5075,2.3109315004
 03/28  17:00:00,235.698577959,40.9111688562,0.0,0.0,62.886420148,41.4019203762,298.154920929,286.481943753,10.5075,1.16547717577
 03/28  18:00:00,235.285514063,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,316.216490396,305.711189282,9.34,1.1653011132
 03/28  19:00:00,212.450828421,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,342.282880446,331.777897359,9.34,1.16498308653
 03/28  20:00:00,198.016241013,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,360.687818805,351.35034237,8.1725,1.16497643485
 03/28  21:00:00,146.143921332,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,346.24012053,340.405257828,4.67,1.1648627021
 03/28  22:00:00,78.8333778848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954448176,0.0,2.335,1.16454448176
 03/28  23:00:00,125.338793432,10.377173866,0.0,0.0,3.49369000822,9.08398230582,26.8786635912,24.5236635912,2.335,0.02
 03/28  24:00:00,96.2054645618,12.5931436527,0.0,0.0,3.49369000822,9.08398230582,33.5401046293,31.1851046293,2.335,0.02
 03/29  01:00:00,103.799989443,26.7883568575,0.0,0.0,3.49369000822,9.08398230582,62.9429795562,59.4436625194,2.335,1.16431703685
 03/29  02:00:00,103.014871187,25.8710657017,0.0,0.0,3.49369000822,9.08398230582,65.9655932893,63.6105932893,2.335,0.02
 03/29  03:00:00,97.5203105127,20.4076860967,0.0,0.0,3.49369000822,9.08398230582,53.3337969579,50.9787969579,2.335,0.02
 03/29  04:00:00,111.168464213,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,87.2015728938,83.7022656445,2.335,1.16430724926
 03/29  05:00:00,109.098744271,25.8710657017,0.0,0.0,3.49369000822,9.08398230582,83.1198911409,80.7648911409,2.335,0.02
 03/29  06:00:00,149.922354742,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,582.21353946,577.52353946,4.67,0.02
 03/29  07:00:00,151.840651693,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,538.163139837,532.328563714,4.67,1.16457612306
 03/29  08:00:00,221.489778865,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,493.010847573,483.673530007,8.1725,1.16481756545
 03/29  09:00:00,245.430471272,40.9111688562,0.0,0.0,62.886420148,41.4019203762,438.418078435,426.745567986,10.5075,1.16501044843
 03/29  10:00:00,235.578123253,40.9111688562,0.0,0.0,62.886420148,41.4019203762,407.975351839,396.302728388,10.5075,1.16512345095
 03/29  11:00:00,266.629805698,40.9111688562,0.0,0.0,62.886420148,41.4019203762,373.853976367,362.180899615,10.5075,1.16557675222
 03/29  12:00:00,246.408396731,40.9111688562,0.0,0.0,62.886420148,41.4019203762,354.013420471,341.194301125,10.5075,2.3116193459
 03/29  13:00:00,242.886578949,40.9111688562,0.0,0.0,62.886420148,41.4019203762,340.21267261,327.393444437,10.5075,2.31172817293
 03/29  14:00:00,239.106644809,40.9111688562,0.0,0.0,62.886420148,41.4019203762,318.530239813,306.857170031,10.5075,1.16556978193
 03/29  15:00:00,235.699465026,40.9111688562,0.0,0.0,62.886420148,41.4019203762,304.276773676,292.603830951,10.5075,1.16544272521
 03/29  16:00:00,235.698058876,40.9111688562,0.0,0.0,62.886420148,41.4019203762,302.379728111,289.561374493,10.5075,2.31085361778
 03/29  17:00:00,235.682067518,40.9111688562,0.0,0.0,62.886420148,41.4019203762,315.351181471,303.678243208,10.5075,1.1654382634
 03/29  18:00:00,235.272957741,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,332.136432498,321.631170244,9.34,1.1652622544
 03/29  19:00:00,218.984591904,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,350.266321826,339.761139865,9.34,1.1651819614
 03/29  20:00:00,204.148418271,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,367.418839893,358.081402552,8.1725,1.16493734109
 03/29  21:00:00,150.878432081,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,352.978844791,347.144021108,4.67,1.1648236831
 03/29  22:00:00,78.8087017258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49956693121,0.0,2.335,1.16456693121
 03/29  23:00:00,125.324856923,10.377173866,0.0,0.0,3.49369000822,9.08398230582,28.2937279491,25.9387279491,2.335,0.02
 03/29  24:00:00,96.1778649885,12.5931436527,0.0,0.0,3.49369000822,9.08398230582,34.516234847,32.161234847,2.335,0.02
 03/30  01:00:00,104.759352099,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,65.675374017,62.1760377493,2.335,1.16433626775
 03/30  02:00:00,102.993399772,25.8710657017,0.0,0.0,3.49369000822,9.08398230582,69.3301681542,66.9751681542,2.335,0.02
 03/30  03:00:00,97.5048873151,20.4076860967,0.0,0.0,3.49369000822,9.08398230582,56.0663332491,53.7113332491,2.335,0.02
 03/30  04:00:00,111.139737201,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,93.7057194278,90.2064140796,2.335,1.16430534817
 03/30  05:00:00,109.071127173,25.8710657017,0.0,0.0,3.49369000822,9.08398230582,92.389680371,90.034680371,2.335,0.02
 03/30  06:00:00,149.915640192,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,609.022875762,604.332875762,4.67,0.02
 03/30  07:00:00,148.428153826,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,563.12981507,557.295277618,4.67,1.16453745211
 03/30  08:00:00,221.483704705,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,514.496827817,505.159548924,8.1725,1.16477889352
 03/30  09:00:00,245.423855685,40.9111688562,0.0,0.0,62.886420148,41.4019203762,469.043926467,457.37145475,10.5075,1.16497171736
 03/30  10:00:00,235.566573022,40.9111688562,0.0,0.0,62.886420148,41.4019203762,447.081153952,435.408293241,10.5075,1.16536071051
 03/30  11:00:00,266.619367837,40.9111688562,0.0,0.0,62.886420148,41.4019203762,412.270612944,400.59757507,10.5075,1.16553787463
 03/30  12:00:00,246.386872834,40.9111688562,0.0,0.0,62.886420148,41.4019203762,388.668760042,375.849718686,10.5075,2.31154135622
 03/30  13:00:00,242.848678269,40.9111688562,0.0,0.0,62.886420148,41.4019203762,368.897988954,356.078838598,10.5075,2.31165035582
 03/30  14:00:00,239.07516619,40.9111688562,0.0,0.0,62.886420148,41.4019203762,355.260546613,343.58751565,10.5075,1.16553096358
 03/30  15:00:00,235.669558689,40.9111688562,0.0,0.0,62.886420148,41.4019203762,341.018347036,329.345443046,10.5075,1.16540399045
 03/30  16:00:00,235.686875134,40.9111688562,0.0,0.0,62.886420148,41.4019203762,334.277165336,321.458889049,10.5075,2.31077628749
 03/30  17:00:00,235.679097025,40.9111688562,0.0,0.0,62.886420148,41.4019203762,338.490634244,326.817734616,10.5075,1.16539962715
 03/30  18:00:00,235.275928443,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,357.538372609,347.033148938,9.34,1.16522367152
 03/30  19:00:00,219.007301912,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,373.513814295,363.008670895,9.34,1.16514340033
 03/30  20:00:00,204.141114605,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,404.69646617,395.358835013,8.1725,1.16513115695
 03/30  21:00:00,150.873064288,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,408.485169306,402.650384332,4.67,1.16478497449
 03/30  22:00:00,81.184710885,2.5942934665,0.0,0.0,3.49369000822,9.08398230582,11.1048737287,7.60534537761,2.335,1.16452835105
 03/30  23:00:00,134.96940728,20.0705471708,0.0,0.0,3.49369000822,9.08398230582,54.4759747543,52.1209747543,2.335,0.02
 03/30  24:00:00,104.206746089,20.6824787687,0.0,0.0,3.49369000822,9.08398230582,51.3837911318,49.0287911318,2.335,0.02
 03/31  01:00:00,102.643550248,25.809462636,0.0,0.0,3.49369000822,9.08398230582,101.732925062,98.2335928748,2.335,1.16433218719
 03/31  02:00:00,104.550173135,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,112.241580768,109.886580768,2.335,0.02
 03/31  03:00:00,98.6428239591,21.6566127851,0.0,0.0,3.49369000822,9.08398230582,100.53841423,98.1834142303,2.335,0.02
 03/31  04:00:00,127.353201997,28.2219355965,0.0,0.0,3.49369000822,9.08398230582,169.773368833,166.274064991,2.335,1.16430384203
 03/31  05:00:00,129.877157056,30.4701870359,0.0,0.0,3.49369000822,9.08398230582,176.940220513,174.585220513,2.335,0.02
 03/31  06:00:00,166.399361788,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,715.739700958,711.049700958,4.67,0.02
 03/31  07:00:00,157.510524796,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,655.455045016,649.620545902,4.67,1.16449911374
 03/31  08:00:00,221.555103443,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,587.379491118,578.042250561,8.1725,1.16474055652
 03/31  09:00:00,245.39539882,40.9111688562,0.0,0.0,62.886420148,41.4019203762,518.860304103,507.187870782,10.5075,1.16493332104
 03/31  10:00:00,235.541319642,40.9111688562,0.0,0.0,62.886420148,41.4019203762,478.627282278,466.954460003,10.5075,1.16532227558
 03/31  11:00:00,266.605511413,40.9111688562,0.0,0.0,62.886420148,41.4019203762,444.341835774,432.668836107,10.5075,1.16549966717
 03/31  12:00:00,246.375738161,40.9111688562,0.0,0.0,62.886420148,41.4019203762,414.074878215,401.255913627,10.5075,2.31146458801
 03/31  13:00:00,242.834737635,40.9111688562,0.0,0.0,62.886420148,41.4019203762,387.985851951,375.166778202,10.5075,2.31157374962
 03/31  14:00:00,239.064494616,40.9111688562,0.0,0.0,62.886420148,41.4019203762,370.927811051,359.254818301,10.5075,1.16549274937
 03/31  15:00:00,235.653991136,40.9111688562,0.0,0.0,62.886420148,41.4019203762,353.162444383,341.489578525,10.5075,1.1653658587
 03/31  16:00:00,235.657944251,40.9111688562,0.0,0.0,62.886420148,41.4019203762,345.593030578,332.774830417,10.5075,2.31070016138
 03/31  17:00:00,235.652010229,40.9111688562,0.0,0.0,62.886420148,41.4019203762,347.421782286,335.748920693,10.5075,1.16536159277
 03/31  18:00:00,235.272398353,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,357.287451386,346.782265696,9.34,1.16518568986
 03/31  19:00:00,212.432490152,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,375.48238531,364.97727987,9.34,1.16510544044
 03/31  20:00:00,197.981435192,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,396.022572033,386.684978749,8.1725,1.1650932841
 03/31  21:00:00,146.131692617,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,383.258130592,377.423383487,4.67,1.16474710526
 03/31  22:00:00,78.7205661419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  23:00:00,125.319970824,10.377173866,0.0,0.0,3.49369000822,9.08398230582,28.6753640409,25.1759583759,2.335,1.16440566506
 03/31  24:00:00,105.428427929,21.9554888155,0.0,0.0,3.49369000822,9.08398230582,51.6781716624,49.3231716624,2.335,0.02
 04/01  01:00:00,100.794814579,25.8710657017,0.0,0.0,3.49369000822,6.81298672936,55.7615820194,52.8458490914,1.75125,1.16448292793
 04/01  02:00:00,95.3135573688,20.4076860967,0.0,0.0,3.49369000822,6.81298672936,42.4690408068,40.6977908068,1.75125,0.02
 04/01  03:00:00,102.41863548,27.7672510791,0.0,0.0,3.49369000822,6.81298672936,67.2987407125,65.5274907125,1.75125,0.02
 04/01  04:00:00,107.329476039,25.8710657017,0.0,0.0,3.49369000822,6.81298672936,65.0157398507,62.1001263779,1.75125,1.16436347284
 04/01  05:00:00,101.441936535,20.4076860967,0.0,0.0,3.49369000822,6.81298672936,50.92899474,49.15774474,1.75125,0.02
 04/01  06:00:00,135.474020868,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,556.391786105,551.724912797,3.5025,1.16437330759
 04/01  07:00:00,134.320903876,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,507.391590549,503.869090549,3.5025,0.02
 04/01  08:00:00,194.03596148,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,466.238396965,459.23603572,5.8375,1.16486124447
 04/01  09:00:00,211.022770506,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,401.600285987,391.095316676,9.34,1.16496931044
 04/01  10:00:00,235.672915442,40.9111688562,0.0,0.0,62.886420148,41.4019203762,355.790691263,344.118031595,10.5075,1.16515966889
 04/01  11:00:00,266.688922922,40.9111688562,0.0,0.0,62.886420148,41.4019203762,320.082534166,307.264071614,10.5075,2.31096255228
 04/01  12:00:00,246.455318466,40.9111688562,0.0,0.0,62.886420148,41.4019203762,300.655322669,288.981972839,10.5075,1.16584983022
 04/01  13:00:00,242.948743634,40.9111688562,0.0,0.0,62.886420148,41.4019203762,286.587863238,273.768757227,10.5075,2.31160601155
 04/01  14:00:00,239.15373794,40.9111688562,0.0,0.0,62.886420148,41.4019203762,269.866159852,258.193303182,10.5075,1.16535667042
 04/01  15:00:00,235.743580729,40.9111688562,0.0,0.0,62.886420148,41.4019203762,263.229683516,250.411454545,10.5075,2.31072897083
 04/01  16:00:00,235.744959284,40.9111688562,0.0,0.0,62.886420148,41.4019203762,263.82783471,252.154989691,10.5075,1.16534501937
 04/01  17:00:00,235.730486039,40.9111688562,0.0,0.0,62.886420148,41.4019203762,274.119674792,262.446867067,10.5075,1.16530772548
 04/01  18:00:00,221.547863423,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,305.966773647,296.628894612,8.1725,1.16537903546
 04/01  19:00:00,175.861027761,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,342.225741713,334.07794913,5.8375,2.31029258279
 04/01  20:00:00,172.356186957,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,360.778487285,354.920987285,5.8375,0.02
 04/01  21:00:00,136.671139716,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,345.934522023,341.267213698,3.5025,1.16480832468
 04/01  22:00:00,76.5950517554,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91589527736,0.0,1.75125,1.16464527736
 04/01  23:00:00,117.882194697,5.188586933,0.0,0.0,3.49369000822,6.81298672936,13.4704519633,11.6992019633,1.75125,0.02
 04/01  24:00:00,97.1108418126,15.7789504052,0.0,0.0,3.49369000822,6.81298672936,39.9627054929,37.0469732176,1.75125,1.16448227531
 04/02  01:00:00,89.9762287576,15.0133311868,0.0,0.0,3.49369000822,6.81298672936,33.1556767659,31.3844267659,1.75125,0.02
 04/02  02:00:00,101.92597563,27.1625037842,0.0,0.0,3.49369000822,6.81298672936,61.9027952541,58.9871570236,1.75125,1.16438823042
 04/02  03:00:00,100.714004717,25.809462636,0.0,0.0,3.49369000822,6.81298672936,63.4575916823,61.6863416823,1.75125,0.02
 04/02  04:00:00,102.127575309,20.6824787687,0.0,0.0,3.49369000822,6.81298672936,53.8790996749,52.1078496749,1.75125,0.02
 04/02  05:00:00,108.293429577,27.5540614728,0.0,0.0,3.49369000822,6.81298672936,90.5598432289,87.6442255102,1.75125,1.16436771866
 04/02  06:00:00,135.722661451,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,642.714806661,639.192306661,3.5025,0.02
 04/02  07:00:00,134.277974956,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,615.223347377,610.556416906,3.5025,1.16443047023
 04/02  08:00:00,166.531897444,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,514.252569115,510.730069115,3.5025,0.02
 04/02  09:00:00,138.845881761,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,479.169870239,474.502787371,3.5025,1.16458286789
 04/02  10:00:00,173.545548705,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,434.638567907,426.468714687,7.005,1.16485321991
 04/02  11:00:00,205.09416862,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,413.884281,406.859281,7.005,0.02
 04/02  12:00:00,212.261612597,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,386.065254321,374.414986655,9.34,2.31026766605
 04/02  13:00:00,209.199356977,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,364.829749,354.324640259,9.34,1.16510874073
 04/02  14:00:00,205.439946593,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,345.531861726,335.026777937,9.34,1.16508378941
 04/02  15:00:00,202.023610268,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,339.015905251,328.510753399,9.34,1.16515185144
 04/02  16:00:00,202.027348819,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,339.194891541,328.689858435,9.34,1.16503310574
 04/02  17:00:00,173.577575389,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,403.913087845,395.743087124,7.005,1.16500072097
 04/02  18:00:00,180.280493428,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,431.796569434,425.961718699,4.67,1.16485073562
 04/02  19:00:00,160.149874524,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,451.680628286,446.990628286,4.67,0.02
 04/02  20:00:00,158.041879388,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,474.526447202,468.6916547,4.67,1.16479250217
 04/02  21:00:00,150.861319917,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,447.787725462,441.953200689,4.67,1.16452477224
 04/02  22:00:00,76.3606021338,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  23:00:00,128.510037035,15.8855452083,0.0,0.0,3.49369000822,6.81298672936,50.3700604199,47.4544487853,1.75125,1.16436163461
 04/02  24:00:00,107.474680406,26.2488691774,0.0,0.0,3.49369000822,6.81298672936,64.6344802037,62.8632302037,1.75125,0.02
 04/03  01:00:00,99.7071186269,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,53.5353267726,51.1803267726,2.335,0.02
 04/03  02:00:00,100.737159697,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,93.2113977653,89.712067269,2.335,1.16433049632
 04/03  03:00:00,104.641521191,27.6299680196,0.0,0.0,3.49369000822,9.08398230582,106.490837299,104.135837299,2.335,0.02
 04/03  04:00:00,107.767066322,24.1727016274,0.0,0.0,3.49369000822,9.08398230582,100.070989164,97.715989164,2.335,0.02
 04/03  05:00:00,108.553763738,25.7314478167,0.0,0.0,3.49369000822,9.08398230582,142.642160231,139.142858451,2.335,1.16430178018
 04/03  06:00:00,149.891553593,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,669.122647164,664.432647164,4.67,0.02
 04/03  07:00:00,145.034598272,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,611.333167985,605.498613961,4.67,1.16455402383
 04/03  08:00:00,221.483587323,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,548.413540502,540.221040502,8.1725,0.02
 04/03  09:00:00,245.438754773,40.9111688562,0.0,0.0,62.886420148,41.4019203762,473.027074295,461.354606757,10.5075,1.16496753828
 04/03  10:00:00,235.56258777,40.9111688562,0.0,0.0,62.886420148,41.4019203762,430.945416169,419.27270693,10.5075,1.16520923891
 04/03  11:00:00,266.619844559,40.9111688562,0.0,0.0,62.886420148,41.4019203762,393.829479946,381.010480365,10.5075,2.31149958153
 04/03  12:00:00,246.394162657,40.9111688562,0.0,0.0,62.886420148,41.4019203762,355.200639622,342.381322813,10.5075,2.31181680938
 04/03  13:00:00,242.868982078,40.9111688562,0.0,0.0,62.886420148,41.4019203762,327.861890727,316.188739245,10.5075,1.16565148155
 04/03  14:00:00,239.091396129,40.9111688562,0.0,0.0,62.886420148,41.4019203762,317.661223696,304.842563616,10.5075,2.31116008023
 04/03  15:00:00,235.681697303,40.9111688562,0.0,0.0,62.886420148,41.4019203762,306.081280258,294.408331355,10.5075,1.16544890273
 04/03  16:00:00,235.695393635,40.9111688562,0.0,0.0,62.886420148,41.4019203762,299.151174819,287.478226784,10.5075,1.16544803566
 04/03  17:00:00,235.685352382,40.9111688562,0.0,0.0,62.886420148,41.4019203762,304.751087734,291.93267428,10.5075,2.31091345481
 04/03  18:00:00,235.281927072,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,314.413900005,303.908647931,9.34,1.16525207461
 04/03  19:00:00,219.047421722,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,328.178217496,317.67308942,9.34,1.16512807603
 04/03  20:00:00,200.799640757,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,348.969093014,339.631482631,8.1725,1.16511038315
 04/03  21:00:00,150.893887171,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,341.44125753,335.606547994,4.67,1.16470953614
 04/03  22:00:00,78.8521892304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,120.140772984,5.188586933,0.0,0.0,3.49369000822,9.08398230582,16.7338089245,13.234426846,2.335,1.16438207852
 04/03  24:00:00,99.5637671013,15.9921400115,0.0,0.0,3.49369000822,9.08398230582,43.5653296519,41.2103296519,2.335,0.02
 04/04  01:00:00,97.1512400293,19.9336397524,0.0,0.0,3.49369000822,9.08398230582,36.640067727,34.285067727,2.335,0.02
 04/04  02:00:00,102.18075068,25.1568664883,0.0,0.0,3.49369000822,9.08398230582,60.5473952569,57.0480641342,2.335,1.16433112268
 04/04  03:00:00,103.0437252,25.8710657017,0.0,0.0,3.49369000822,9.08398230582,58.911720431,56.556720431,2.335,0.02
 04/04  04:00:00,122.03305338,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,44.5970046753,42.2420046753,2.335,0.02
 04/04  05:00:00,125.240671745,25.809462636,0.0,0.0,3.49369000822,9.08398230582,73.6984736392,70.1991756255,2.335,1.16429801371
 04/04  06:00:00,166.453954861,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,537.505940463,532.815940463,4.67,0.02
 04/04  07:00:00,154.280775179,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,478.694268339,472.859753304,4.67,1.16451503484
 04/04  08:00:00,221.608872896,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,426.071544569,417.879044569,8.1725,0.02
 04/04  09:00:00,245.559474218,40.9111688562,0.0,0.0,62.886420148,41.4019203762,374.151092809,362.478664318,10.5075,1.1649284919
 04/04  10:00:00,235.685223878,40.9111688562,0.0,0.0,62.886420148,41.4019203762,348.453702346,336.781032105,10.5075,1.16517024058
 04/04  11:00:00,266.710479325,40.9111688562,0.0,0.0,62.886420148,41.4019203762,313.742473383,300.923551541,10.5075,2.31142184236
 04/04  12:00:00,246.555191624,40.9111688562,0.0,0.0,62.886420148,41.4019203762,283.782786273,270.963547139,10.5075,2.31173913466
 04/04  13:00:00,243.188507902,40.9111688562,0.0,0.0,62.886420148,41.4019203762,255.630219112,243.957106239,10.5075,1.16561287307
 04/04  14:00:00,239.824081942,40.9111688562,0.0,0.0,62.886420148,41.4019203762,234.993266887,222.174684395,10.5075,2.31108249196
 04/04  15:00:00,237.208550085,40.9111688562,0.0274906881163,0.0,62.886420148,41.4019203762,202.924129659,191.251219359,10.5075,1.16541030073
 04/04  16:00:00,237.373683078,40.9111688562,0.0,0.0,62.886420148,41.4019203762,198.810782648,187.13787318,10.5075,1.16540946747
 04/04  17:00:00,237.081981507,40.9111688562,0.0,0.0,62.886420148,41.4019203762,213.556615351,200.738278962,10.5075,2.31083638927
 04/04  18:00:00,236.202442473,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,227.272926729,216.767713071,9.34,1.16521365777
 04/04  19:00:00,213.125537433,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,245.310173729,234.805084094,9.34,1.16508963479
 04/04  20:00:00,194.998612813,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,261.078687174,251.74111516,8.1725,1.16507201423
 04/04  21:00:00,146.323429557,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,245.50614629,239.671297464,4.67,1.16484882611
 04/04  22:00:00,79.4038690892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  23:00:00,115.2031227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934372182,0.0,2.335,1.16434372182
 04/04  24:00:00,84.1069993568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,93.0446781971,15.565760799,0.0,0.0,3.49369000822,9.08398230582,35.8014065194,33.4464065194,2.335,0.02
 04/05  02:00:00,93.4165438881,15.9388426099,0.00321627305054,0.0,3.49369000822,9.08398230582,44.4796080996,40.9802755939,2.335,1.16433250572
 04/05  03:00:00,96.1000769571,18.6938887927,0.0,0.0,3.49369000822,9.08398230582,37.2464355436,34.8914355436,2.335,0.02
 04/05  04:00:00,111.503744126,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,61.7180242117,59.3630242117,2.335,0.02
 04/05  05:00:00,109.120273849,25.6578760955,0.0,0.0,3.49369000822,9.08398230582,61.3961398321,57.8968308605,2.335,1.16430897155
 04/05  06:00:00,150.009043399,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,533.2163847,528.5263847,4.67,0.02
 04/05  07:00:00,145.2177561,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,491.449285948,486.759285948,4.67,0.02
 04/05  08:00:00,221.541641527,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,461.606964979,452.269620727,8.1725,1.16484425134
 04/05  09:00:00,245.500481118,40.9111688562,0.0,0.0,62.886420148,41.4019203762,394.785657934,383.113041232,10.5075,1.1651167023
 04/05  10:00:00,235.762488043,40.9111688562,0.0,0.0,62.886420148,41.4019203762,352.050867259,340.378235802,10.5075,1.16513145677
