Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/05  11:00:00,266.756722812,40.9111688562,0.0,0.0,62.886420148,41.4019203762,338.990420121,326.171575694,10.5075,2.31134442713
 04/05  12:00:00,246.539550956,40.9111688562,0.0,0.0,62.886420148,41.4019203762,320.826446386,308.007284614,10.5075,2.31166177254
 04/05  13:00:00,243.202213272,40.9111688562,0.0,0.0,62.886420148,41.4019203762,289.431481571,277.758021747,10.5075,1.16595982362
 04/05  14:00:00,239.497298497,40.9111688562,0.0,0.0,62.886420148,41.4019203762,265.769040902,252.950536315,10.5075,2.31100458698
 04/05  15:00:00,237.558329614,40.9111688562,0.0555783333267,0.0,62.886420148,41.4019203762,196.680209777,185.007335423,10.5075,1.16537435402
 04/05  16:00:00,238.963493904,40.9111688562,0.306056247812,0.0,62.886420148,41.4019203762,157.449694042,145.776823382,10.5075,1.16537066006
 04/05  17:00:00,239.143472669,40.9111688562,0.381516392101,0.0,62.886420148,41.4019203762,162.380893586,149.562634621,10.5075,2.3107589645
 04/05  18:00:00,237.927262148,40.9111688562,0.0471950745414,0.0,41.9242800987,36.8599292233,173.638557639,163.133382622,9.34,1.16517501724
 04/05  19:00:00,221.809169637,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,185.742335467,175.237284413,9.34,1.16505105447
 04/05  20:00:00,203.232908804,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,200.21600961,190.878476107,8.1725,1.16503350312
 04/05  21:00:00,152.355231666,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,188.893616053,183.058805618,4.67,1.16481043435
 04/05  22:00:00,80.5813912432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,115.816305257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940101019,0.0,2.335,1.16440101019
 04/05  24:00:00,85.0760372792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  01:00:00,78.0486760102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,88.3420431671,10.377173866,0.0,0.0,3.49369000822,9.08398230582,16.5616470693,13.0623131453,2.335,1.16433392404
 04/06  03:00:00,88.2713168964,10.377173866,0.0,0.0,3.49369000822,9.08398230582,15.3882587704,13.0332587704,2.335,0.02
 04/06  04:00:00,99.962810962,15.565760799,0.0,0.0,3.49369000822,9.08398230582,25.7804687154,23.4254687154,2.335,0.02
 04/06  05:00:00,99.5460611499,15.565760799,0.0,0.0,3.49369000822,9.08398230582,32.4206049698,28.9213340299,2.335,1.16427093985
 04/06  06:00:00,150.303171886,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,419.616138086,414.926138086,4.67,0.02
 04/06  07:00:00,145.700687267,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,388.54645349,383.85645349,4.67,0.02
 04/06  08:00:00,221.820154722,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,338.758877329,329.421571236,8.1725,1.1648060924
 04/06  09:00:00,246.058927145,40.9111688562,0.0,0.0,62.886420148,41.4019203762,277.225585041,265.553006445,10.5075,1.16507859556
 04/06  10:00:00,236.47804074,40.9111688562,0.0,0.0,62.886420148,41.4019203762,260.56564783,248.892778396,10.5075,1.16536943466
 04/06  11:00:00,268.159016579,40.9111688562,0.0405785173975,0.0,62.886420148,41.4019203762,207.63287974,194.813922772,10.5075,2.31145696715
 04/06  12:00:00,249.151465574,40.9111688562,0.153483809485,0.0,62.886420148,41.4019203762,166.345907124,153.526821711,10.5075,2.31158541322
 04/06  13:00:00,246.98111011,40.9111688562,0.470237444574,0.0,62.886420148,41.4019203762,144.529622211,132.856200711,10.5075,1.16592149947
 04/06  14:00:00,243.000453389,40.9111688562,0.56035910183,0.0,62.886420148,41.4019203762,141.701410332,128.882981813,10.5075,2.31092851905
 04/06  15:00:00,239.292190437,40.9111688562,0.567282089823,0.0,62.886420148,41.4019203762,142.470552922,130.797719458,10.5075,1.16533346338
 04/06  16:00:00,239.126810988,40.9111688562,0.541646367432,0.0,62.886420148,41.4019203762,149.808358834,138.135526143,10.5075,1.1653326911
 04/06  17:00:00,238.486649914,40.9111688562,0.376776083666,0.0,62.886420148,41.4019203762,169.673644362,156.855461386,10.5075,2.31068297648
 04/06  18:00:00,237.425545249,40.9111688562,0.0924657723942,0.0,41.9242800987,36.8599292233,177.318836675,166.813418092,9.34,1.16541858384
 04/06  19:00:00,221.010861001,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,186.589391915,176.084379025,9.34,1.16501288992
 04/06  20:00:00,198.970272269,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,207.606666548,198.269171145,8.1725,1.16499540385
 04/06  21:00:00,151.705799766,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,191.116846103,185.282073659,4.67,1.16477244476
 04/06  22:00:00,79.7412055395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,115.454169659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993632437,0.0,2.335,1.1643632437
 04/06  24:00:00,85.1464413967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  01:00:00,77.9932565236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,77.6330384647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929635183,0.0,2.335,1.16429635183
 04/07  03:00:00,93.2635936844,15.565760799,0.0,0.0,3.49369000822,9.08398230582,24.7943570124,22.4393570124,2.335,0.02
 04/07  04:00:00,115.767363486,15.565760799,0.0,0.0,3.49369000822,9.08398230582,28.6439549557,26.2889549557,2.335,0.02
 04/07  05:00:00,110.544561459,10.377173866,0.0,0.0,3.49369000822,9.08398230582,23.1208440881,20.7658440881,2.335,0.02
 04/07  06:00:00,163.287918977,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,435.56351794,429.729210888,4.67,1.16430705274
 04/07  07:00:00,154.825822676,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,397.008564129,392.318564129,4.67,0.02
 04/07  08:00:00,221.866502094,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,371.592399017,362.255130567,8.1725,1.16476844971
 04/07  09:00:00,245.89684634,40.9111688562,0.0,0.0,62.886420148,41.4019203762,343.095869277,331.423328274,10.5075,1.16504100308
 04/07  10:00:00,236.079761436,40.9111688562,0.0,0.0,62.886420148,41.4019203762,326.992393326,315.319561453,10.5075,1.16533187253
 04/07  11:00:00,266.88416595,40.9111688562,0.0,0.0,62.886420148,41.4019203762,303.53382454,290.715209329,10.5075,2.31111521127
 04/07  12:00:00,246.63283174,40.9111688562,0.0,0.0,62.886420148,41.4019203762,283.87911165,271.06010158,10.5075,2.31151007004
 04/07  13:00:00,243.418211271,40.9111688562,0.0,0.0,62.886420148,41.4019203762,272.507602908,260.834219094,10.5075,1.16588381401
 04/07  14:00:00,239.59597878,40.9111688562,0.0,0.0,62.886420148,41.4019203762,263.203500631,250.385146906,10.5075,2.3108537251
 04/07  15:00:00,236.2014754,40.9111688562,0.0,0.0,62.886420148,41.4019203762,249.39815629,237.725360201,10.5075,1.16529608956
 04/07  16:00:00,236.220784786,40.9111688562,0.0,0.0,62.886420148,41.4019203762,249.24007521,237.567279865,10.5075,1.1652953457
 04/07  17:00:00,236.19857106,40.9111688562,0.0,0.0,62.886420148,41.4019203762,259.136652462,246.318544108,10.5075,2.31060835395
 04/07  18:00:00,235.555062194,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,265.876785124,255.371403792,9.34,1.16538133177
 04/07  19:00:00,212.749030733,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,275.3453748,264.840398987,9.34,1.16497581387
 04/07  20:00:00,191.623942802,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,289.630827993,280.293369701,8.1725,1.16495829287
 04/07  21:00:00,146.336837885,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,272.271662643,266.436927226,4.67,1.16473541722
 04/07  22:00:00,79.3398333624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,115.162762238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,89.0261959228,5.188586933,0.0,0.0,3.49369000822,9.08398230582,13.73369415,10.234389025,2.335,1.16430512494
 04/08  01:00:00,90.8854189959,15.565760799,0.0,0.0,3.49369000822,6.81298672936,30.5874895248,28.8162395248,1.75125,0.02
 04/08  02:00:00,85.6415172559,10.377173866,0.0,0.0,3.49369000822,6.81298672936,25.808660684,22.8930006612,1.75125,1.16441002279
 04/08  03:00:00,91.0615089054,15.9921400115,0.0,0.0,3.49369000822,6.81298672936,43.6908367202,41.9195867202,1.75125,0.02
 04/08  04:00:00,104.520809576,22.7519949637,0.0,0.0,3.49369000822,6.81298672936,45.2855666253,43.5143166253,1.75125,0.02
 04/08  05:00:00,99.5719642812,18.2198424484,0.0,0.0,3.49369000822,6.81298672936,37.1503519743,34.2347433538,1.75125,1.16435862048
 04/08  06:00:00,132.285590396,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,497.443510225,493.921010225,3.5025,0.02
 04/08  07:00:00,131.136311154,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,451.014429754,446.347289474,3.5025,1.16464028021
 04/08  08:00:00,194.10290673,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,426.23703044,419.23466775,5.8375,1.16486269014
 04/08  09:00:00,211.015328809,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,386.724838428,376.220034537,9.34,1.16480389083
 04/08  10:00:00,235.773246161,40.9111688562,0.0,0.0,62.886420148,41.4019203762,345.760187444,334.087330328,10.5075,1.16535711584
 04/08  11:00:00,266.750008951,40.9111688562,0.0,0.0,62.886420148,41.4019203762,308.454063188,296.780809136,10.5075,1.16575405188
 04/08  12:00:00,246.454747682,40.9111688562,0.0,0.0,62.886420148,41.4019203762,292.483130463,279.664108346,10.5075,2.31152211708
 04/08  13:00:00,243.115424559,40.9111688562,0.0,0.0,62.886420148,41.4019203762,277.252535677,265.579324239,10.5075,1.1657114386
 04/08  14:00:00,239.358361432,40.9111688562,0.0,0.0,62.886420148,41.4019203762,267.853700588,255.03528896,10.5075,2.31091162766
 04/08  15:00:00,235.96059233,40.9111688562,0.0,0.0,62.886420148,41.4019203762,260.553682742,248.880876586,10.5075,1.1653061561
 04/08  16:00:00,235.972217876,40.9111688562,0.0,0.0,62.886420148,41.4019203762,258.801818545,245.983739541,10.5075,2.31057900393
 04/08  17:00:00,235.963494505,40.9111688562,0.0,0.0,62.886420148,41.4019203762,263.430696334,251.757950768,10.5075,1.16524556548
 04/08  18:00:00,221.673373658,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,282.772200001,273.434250187,8.1725,1.16544981398
 04/08  19:00:00,176.041521673,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,300.002006661,292.999386068,5.8375,1.16512059286
 04/08  20:00:00,169.161316051,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,310.550997927,303.548553841,5.8375,1.1649440864
 04/08  21:00:00,136.725070343,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,300.036323717,295.369036817,3.5025,1.16478690048
 04/08  22:00:00,76.8103994763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,112.793449125,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574803144,0.0,1.75125,1.16449803144
 04/08  24:00:00,91.8186138658,10.377173866,0.0,0.0,3.49369000822,6.81298672936,22.5183460582,20.7470960582,1.75125,0.02
 04/09  01:00:00,90.6972853391,15.7789504052,0.0,0.0,3.49369000822,6.81298672936,46.1822143136,43.2665832143,1.75125,1.16438109921
 04/09  02:00:00,96.9115973187,21.9554888155,0.0,0.0,3.49369000822,6.81298672936,52.3808184206,50.6095684206,1.75125,0.02
 04/09  03:00:00,96.2818629458,21.3336413167,0.0,0.0,3.49369000822,6.81298672936,44.2091556154,41.2935488172,1.75125,1.16435679822
 04/09  04:00:00,107.08444786,25.809462636,0.0,0.0,3.49369000822,6.81298672936,72.7764856931,71.0052356931,1.75125,0.02
 04/09  05:00:00,106.889130824,25.8710657017,0.0,0.0,3.49369000822,6.81298672936,74.7106268588,72.9393768588,1.75125,0.02
 04/09  06:00:00,132.338201365,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,624.311818201,619.645004784,3.5025,1.16431341715
 04/09  07:00:00,130.905386773,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,572.838886508,569.316386508,3.5025,0.02
 04/09  08:00:00,166.540096106,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,484.72334583,480.056380109,3.5025,1.16446572076
 04/09  09:00:00,138.846042513,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,443.577582384,440.055082384,3.5025,0.02
 04/09  10:00:00,173.595253464,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,382.781673475,374.61167824,7.005,1.16499523443
 04/09  11:00:00,205.140101424,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,339.017892419,330.84791438,7.005,1.16497803965
 04/09  12:00:00,212.328080626,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,293.417145445,282.912036927,9.34,1.16510851851
 04/09  13:00:00,209.616241173,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,262.786865216,252.281690569,9.34,1.16517464701
 04/09  14:00:00,206.184281705,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,243.070623233,232.565451872,9.34,1.16517136064
 04/09  15:00:00,203.12741102,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,227.041947227,216.536962057,9.34,1.16498517046
 04/09  16:00:00,203.300624314,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,218.747937955,208.242849991,9.34,1.16508796386
 04/09  17:00:00,174.919258315,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,248.419259582,240.249089873,7.005,1.16516970834
 04/09  18:00:00,181.34197717,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,268.49927774,262.664429503,4.67,1.16484823714
 04/09  19:00:00,160.950018159,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,287.633068849,281.798136384,4.67,1.16493246541
 04/09  20:00:00,154.971883868,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,312.69598558,306.861224736,4.67,1.16476084426
 04/09  21:00:00,150.937039176,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,282.462993112,277.772993112,4.67,0.02
 04/09  22:00:00,76.9630105311,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572900153,0.0,1.75125,1.16447900153
 04/09  23:00:00,112.883543939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,81.7968703695,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558445279,0.0,1.75125,1.16433445279
 04/10  01:00:00,87.7834695856,10.377173866,0.0,0.0,3.49369000822,9.08398230582,17.9134538929,15.5584538929,2.335,0.02
 04/10  02:00:00,92.898776037,15.565760799,0.0,0.0,3.49369000822,9.08398230582,29.592141124,27.237141124,2.335,0.02
 04/10  03:00:00,92.9430813598,15.565760799,0.0,0.0,3.49369000822,9.08398230582,33.5660315294,30.0667481058,2.335,1.16428342362
 04/10  04:00:00,94.3086434108,10.377173866,0.0,0.0,3.49369000822,9.08398230582,26.4498080382,24.0948080382,2.335,0.02
 04/10  05:00:00,102.760039517,19.4478607578,0.00296459326534,0.0,3.49369000822,9.08398230582,46.9005636133,44.5455636133,2.335,0.02
 04/10  06:00:00,146.600826296,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,465.485497674,459.651253447,4.67,1.1642442277
 04/10  07:00:00,145.230093115,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,408.703403822,404.013403822,4.67,0.02
 04/10  08:00:00,221.54836683,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,355.242177687,345.904943718,8.1725,1.16473396933
 04/10  09:00:00,245.61512995,40.9111688562,0.0,0.0,62.886420148,41.4019203762,301.477826146,289.805270394,10.5075,1.16505575155
 04/10  10:00:00,236.087543953,40.9111688562,0.0116503432927,0.0,62.886420148,41.4019203762,262.398899119,250.726279331,10.5075,1.16511978817
 04/10  11:00:00,267.461877332,40.9111688562,0.0282515232638,0.0,62.886420148,41.4019203762,227.301476761,214.482480898,10.5075,2.31149586288
 04/10  12:00:00,247.694468019,40.9111688562,0.0,0.0,62.886420148,41.4019203762,208.895265252,197.222147911,10.5075,1.16561734082
 04/10  13:00:00,244.533346221,40.9111688562,0.0,0.0,62.886420148,41.4019203762,194.269958329,181.450956086,10.5075,2.31150224256
 04/10  14:00:00,240.958020081,40.9111688562,0.0454548645477,0.0,62.886420148,41.4019203762,180.439347434,168.766330446,10.5075,1.16551698749
 04/10  15:00:00,237.870163083,40.9111688562,0.230054225987,0.0,62.886420148,41.4019203762,171.297918259,158.479618618,10.5075,2.31079964064
 04/10  16:00:00,237.997276329,40.9111688562,0.29327698267,0.0,62.886420148,41.4019203762,168.93669391,157.263807181,10.5075,1.16538672884
 04/10  17:00:00,238.005512481,40.9111688562,0.308528494002,0.0,62.886420148,41.4019203762,172.613723066,160.940820758,10.5075,1.16540230791
 04/10  18:00:00,237.107213012,40.9111688562,0.0184202801335,0.0,41.9242800987,36.8599292233,182.154757381,170.504334443,9.34,2.31042293841
 04/10  19:00:00,220.672605767,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,195.229043437,184.724041585,9.34,1.16500185227
 04/10  20:00:00,198.538055724,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,218.731521691,209.394042818,8.1725,1.16497887261
 04/10  21:00:00,151.250621787,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,207.971394664,203.281394664,4.67,0.02
 04/10  22:00:00,79.494906294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49956340081,0.0,2.335,1.16456340081
 04/10  23:00:00,115.26769585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,84.5095002958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924157681,0.0,2.335,1.16424157681
 04/11  01:00:00,77.5431958843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,87.7988891372,10.377173866,0.0,0.0,3.49369000822,9.08398230582,17.5239360339,15.1689360339,2.335,0.02
 04/11  03:00:00,87.9142034014,10.377173866,0.0,0.0,3.49369000822,9.08398230582,20.3204051817,16.8211594697,2.335,1.16424571201
 04/11  04:00:00,115.398829808,15.565760799,0.0,0.0,3.49369000822,9.08398230582,34.7293041362,32.3743041362,2.335,0.02
 04/11  05:00:00,115.464095848,15.565760799,0.0,0.0,3.49369000822,9.08398230582,36.1574312581,33.8024312581,2.335,0.02
 04/11  06:00:00,159.78373725,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,441.419025436,435.584745295,4.67,1.16428014132
 04/11  07:00:00,154.453399696,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,393.602706261,388.912706261,4.67,0.02
 04/11  08:00:00,221.674993831,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,343.719292873,334.38209718,8.1725,1.16469569311
 04/11  09:00:00,245.666527366,40.9111688562,0.0,0.0,62.886420148,41.4019203762,291.963559525,280.291042005,10.5075,1.16501751952
 04/11  10:00:00,236.222840781,40.9111688562,0.0110493680239,0.0,62.886420148,41.4019203762,256.82717617,245.154318589,10.5075,1.1653575816
 04/11  11:00:00,267.529055156,40.9111688562,0.0270959377179,0.0,62.886420148,41.4019203762,223.174661209,210.355742028,10.5075,2.31141918052
 04/11  12:00:00,247.927793845,40.9111688562,0.0,0.0,62.886420148,41.4019203762,200.936676357,189.263206449,10.5075,1.16596990792
 04/11  13:00:00,245.023482063,40.9111688562,0.0236479433371,0.0,62.886420148,41.4019203762,184.457578294,171.638653222,10.5075,2.31142507283
 04/11  14:00:00,241.712286008,40.9111688562,0.234959379606,0.0,62.886420148,41.4019203762,168.397750638,156.724772393,10.5075,1.16547824514
 04/11  15:00:00,238.489857024,40.9111688562,0.369940342232,0.0,62.886420148,41.4019203762,160.846008476,148.027786029,10.5075,2.31072244771
 04/11  16:00:00,238.662851371,40.9111688562,0.468532538853,0.0,62.886420148,41.4019203762,156.421095171,144.748246976,10.5075,1.16534819508
 04/11  17:00:00,239.010216568,40.9111688562,0.605766705362,0.0,62.886420148,41.4019203762,152.257363369,140.584499573,10.5075,1.16536379643
 04/11  18:00:00,238.010536804,40.9111688562,0.336034199141,0.0,41.9242800987,36.8599292233,159.855299545,149.350084346,9.34,1.16521519926
 04/11  19:00:00,214.732595808,40.9111688562,0.160733782982,0.0,41.9242800987,36.8599292233,176.343997813,164.693855557,9.34,2.31014225639
 04/11  20:00:00,189.535754722,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,198.956299003,189.618858533,8.1725,1.16494046944
 04/11  21:00:00,147.097304718,40.9111688562,0.0057550182948,0.0,13.9747600329,18.6919646116,182.5645669,177.8745669,4.67,0.02
 04/11  22:00:00,79.9492350801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953538648,0.0,2.335,1.16453538648
 04/11  23:00:00,115.374073872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,84.7450665805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927709496,0.0,2.335,1.16427709496
 04/12  01:00:00,77.7648301103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,77.51180278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,93.0906889467,15.565760799,0.0,0.0,3.49369000822,9.08398230582,27.073302641,23.5740214968,2.335,1.1642811442
 04/12  04:00:00,99.7041831305,15.565760799,0.0,0.0,3.49369000822,9.08398230582,29.5244374131,27.1694374131,2.335,0.02
 04/12  05:00:00,94.0409082886,10.377173866,0.0,0.0,3.49369000822,9.08398230582,25.2838928771,22.9288928771,2.335,0.02
 04/12  06:00:00,143.151510156,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,450.80855193,444.974310018,4.67,1.16424191162
 04/12  07:00:00,145.361401448,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,393.567959005,388.877959005,4.67,0.02
 04/12  08:00:00,221.628991391,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,338.18010138,328.842766765,8.1725,1.16483461462
 04/12  09:00:00,245.712450643,40.9111688562,0.0,0.0,62.886420148,41.4019203762,286.959928955,275.287450327,10.5075,1.16497862835
 04/12  10:00:00,236.163876352,40.9111688562,0.0,0.0,62.886420148,41.4019203762,257.425099772,245.752281091,10.5075,1.16531868129
 04/12  11:00:00,267.180627481,40.9111688562,0.0,0.0,62.886420148,41.4019203762,235.939480868,223.1206392,10.5075,2.31134166769
 04/12  12:00:00,247.22773813,40.9111688562,0.0,0.0,62.886420148,41.4019203762,222.95802586,211.284594941,10.5075,1.16593091909
 04/12  13:00:00,244.229023443,40.9111688562,0.0,0.0,62.886420148,41.4019203762,209.238658278,196.419810406,10.5075,2.31134787195
 04/12  14:00:00,240.667618717,40.9111688562,0.0,0.0,62.886420148,41.4019203762,195.890318987,184.217379525,10.5075,1.16543946256
 04/12  15:00:00,237.489227229,40.9111688562,0.0413974715269,0.0,62.886420148,41.4019203762,186.369899351,173.551754178,10.5075,2.31064517372
 04/12  16:00:00,237.815454416,40.9111688562,0.175194813456,0.0,62.886420148,41.4019203762,181.104112399,169.431302778,10.5075,1.16530962095
 04/12  17:00:00,237.956125709,40.9111688562,0.23304999011,0.0,62.886420148,41.4019203762,184.126851611,172.454026366,10.5075,1.16532524475
 04/12  18:00:00,236.920380668,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,193.374502482,182.869325808,9.34,1.16517667377
 04/12  19:00:00,220.87224785,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,201.298920871,190.793780529,9.34,1.16514034172
 04/12  20:00:00,195.930871822,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,200.836887919,191.499254324,8.1725,1.16513359487
 04/12  21:00:00,152.013907805,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,180.436775354,174.601931983,4.67,1.16484337145
 04/12  22:00:00,80.0825016166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953794391,0.0,2.335,1.16453794391
 04/12  23:00:00,115.378320934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,84.6476177317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923882227,0.0,2.335,1.16423882227
 04/13  01:00:00,77.7382964199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,87.9401139949,10.377173866,0.0,0.0,3.49369000822,9.08398230582,17.8973490955,15.5423490955,2.335,0.02
 04/13  03:00:00,88.0300596386,10.377173866,0.0,0.0,3.49369000822,9.08398230582,21.9090169127,18.4097249952,2.335,1.16429191748
 04/13  04:00:00,99.6082298253,15.565760799,0.0,0.0,3.49369000822,9.08398230582,37.6903353424,35.3353353424,2.335,0.02
 04/13  05:00:00,99.2509220741,15.565760799,0.0,0.0,3.49369000822,9.08398230582,41.2768416977,38.9218416977,2.335,0.02
 04/13  06:00:00,143.322284968,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,464.975981592,460.285981592,4.67,0.02
 04/13  07:00:00,145.409415855,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,413.395958841,407.561360608,4.67,1.16459823363
 04/13  08:00:00,221.66213701,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,353.825441087,344.488145063,8.1725,1.1647960244
 04/13  09:00:00,245.735088806,40.9111688562,0.0,0.0,62.886420148,41.4019203762,297.698774391,286.026334386,10.5075,1.1649400051
 04/13  10:00:00,236.017515611,40.9111688562,0.0,0.0,62.886420148,41.4019203762,275.09216099,263.419380968,10.5075,1.16528002228
 04/13  11:00:00,267.003885748,40.9111688562,0.0,0.0,62.886420148,41.4019203762,248.457227391,235.638462767,10.5075,2.31126462344
 04/13  12:00:00,247.302018255,40.9111688562,0.0,0.0,62.886420148,41.4019203762,221.642588056,209.96919589,10.5075,1.16589216553
 04/13  13:00:00,244.386989433,40.9111688562,0.0,0.0,62.886420148,41.4019203762,203.271673604,190.452517201,10.5075,2.31165640311
 04/13  14:00:00,240.858280795,40.9111688562,0.0178963007687,0.0,62.886420148,41.4019203762,186.306021737,174.633120899,10.5075,1.16540083787
 04/13  15:00:00,237.747289915,40.9111688562,0.142222562098,0.0,62.886420148,41.4019203762,178.205257565,165.387189922,10.5075,2.31056764261
 04/13  16:00:00,238.049575687,40.9111688562,0.260323552831,0.0,62.886420148,41.4019203762,174.649356219,162.976585321,10.5075,1.16527089813
 04/13  17:00:00,238.209291442,40.9111688562,0.327119465296,0.0,62.886420148,41.4019203762,177.870023335,166.197236792,10.5075,1.16528654378
 04/13  18:00:00,237.376610533,40.9111688562,0.122073211191,0.0,41.9242800987,36.8599292233,180.452290158,169.946870612,9.34,1.16541954598
 04/13  19:00:00,221.080782244,40.9111688562,0.0142899369283,0.0,41.9242800987,36.8599292233,190.199599408,179.69449799,9.34,1.16510141794
 04/13  20:00:00,196.060087056,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,194.256042869,184.918448095,8.1725,1.16509477434
 04/13  21:00:00,151.757840615,40.9111688562,0.00727303331307,0.0,13.9747600329,18.6919646116,190.538862365,184.704013293,4.67,1.16484907182
 04/13  22:00:00,79.7281076743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953995019,0.0,2.335,1.16453995019
 04/13  23:00:00,115.364203701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,84.7546183988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,77.8560126839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930292964,0.0,2.335,1.16430292964
 04/14  02:00:00,82.7925691888,5.188586933,0.0,0.0,3.49369000822,9.08398230582,10.0626430771,7.7076430771,2.335,0.02
 04/14  03:00:00,93.2883585675,15.565760799,0.0,0.0,3.49369000822,9.08398230582,27.9185830135,25.5635830135,2.335,0.02
 04/14  04:00:00,110.486251699,10.377173866,0.0,0.0,3.49369000822,9.08398230582,24.1237876033,20.6244853844,2.335,1.16430221897
 04/14  05:00:00,115.504961976,15.565760799,0.0,0.0,3.49369000822,9.08398230582,38.533593606,36.178593606,2.335,0.02
 04/14  06:00:00,159.91244994,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,440.037876098,435.347876098,4.67,0.02
 04/14  07:00:00,154.677663089,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,395.825998351,389.99143872,4.67,1.16455963091
 04/14  08:00:00,221.8067351,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,346.16745616,336.830198726,8.1725,1.16475743378
 04/14  09:00:00,245.99491903,40.9111688562,0.0123088737774,0.0,62.886420148,41.4019203762,277.832941397,266.160593782,10.5075,1.16484761479
 04/14  10:00:00,236.87128941,40.9111688562,0.0249722966947,0.0,62.886420148,41.4019203762,240.819806678,229.147065476,10.5075,1.16524120264
 04/14  11:00:00,267.538542825,40.9111688562,0.0110268529898,0.0,62.886420148,41.4019203762,225.5412173,213.86802251,10.5075,1.16569479025
 04/14  12:00:00,247.866543877,40.9111688562,0.0,0.0,62.886420148,41.4019203762,212.857381846,200.038027047,10.5075,2.31185479884
 04/14  13:00:00,244.898444214,40.9111688562,0.0,0.0,62.886420148,41.4019203762,197.861913054,185.042835023,10.5075,2.3115780313
 04/14  14:00:00,241.029132677,40.9111688562,0.0,0.0,62.886420148,41.4019203762,191.802313905,180.129451923,10.5075,1.16536198143
 04/14  15:00:00,238.095725327,40.9111688562,0.192063508616,0.0,62.886420148,41.4019203762,181.250571903,168.432582349,10.5075,2.31048955479
 04/14  16:00:00,238.891619957,40.9111688562,0.464672573879,0.0,62.886420148,41.4019203762,160.523323253,148.850287912,10.5075,1.16553534115
 04/14  17:00:00,238.844221749,40.9111688562,0.500274537368,0.0,62.886420148,41.4019203762,162.375226913,150.702170713,10.5075,1.16555620001
 04/14  18:00:00,237.458010594,40.9111688562,0.131524256708,0.0,41.9242800987,36.8599292233,177.118952566,166.613572553,9.34,1.1653800138
 04/14  19:00:00,214.222696822,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,192.74237168,182.23730968,9.34,1.16506199962
 04/14  20:00:00,189.373088401,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,209.997667504,200.66011214,8.1725,1.16505536399
 04/14  21:00:00,147.081479703,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,188.289885045,182.455060694,4.67,1.16482435083
 04/14  22:00:00,80.0598417198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49956195894,0.0,2.335,1.16456195894
 04/14  23:00:00,115.399333829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,84.5841466509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,75.4709109292,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565968637,0.0,1.75125,1.16440968637
 04/15  02:00:00,75.2429239708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,90.8341279272,15.565760799,0.0,0.0,3.49369000822,6.81298672936,25.1509657468,22.2353709589,1.75125,1.16434478793
 04/15  04:00:00,97.456390791,15.565760799,0.0,0.0,3.49369000822,6.81298672936,26.3250961409,24.5538461409,1.75125,0.02
 04/15  05:00:00,91.8003442078,10.377173866,0.0,0.0,3.49369000822,6.81298672936,21.4986937631,19.7274437631,1.75125,0.02
 04/15  06:00:00,125.564424386,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,431.742272371,427.075386481,3.5025,1.16438589025
 04/15  07:00:00,131.181392448,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,391.248619088,387.726119088,3.5025,0.02
 04/15  08:00:00,194.227657958,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,368.360139011,361.357766779,5.8375,1.16487223127
 04/15  09:00:00,211.388782673,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,338.568864122,328.063900268,9.34,1.16496385369
 04/15  10:00:00,236.148257842,40.9111688562,0.0,0.0,62.886420148,41.4019203762,310.683584572,299.010730795,10.5075,1.1653537775
 04/15  11:00:00,266.927964178,40.9111688562,0.0,0.0,62.886420148,41.4019203762,284.941183829,272.122333172,10.5075,2.31135065734
 04/15  12:00:00,246.838023975,40.9111688562,0.0,0.0,62.886420148,41.4019203762,270.734021864,259.060853223,10.5075,1.16566864098
 04/15  13:00:00,243.620186712,40.9111688562,0.0,0.0,62.886420148,41.4019203762,265.290999304,252.471886035,10.5075,2.31161326934
 04/15  14:00:00,239.795162618,40.9111688562,0.0,0.0,62.886420148,41.4019203762,256.161126572,244.488076051,10.5075,1.16555052097
 04/15  15:00:00,236.40411196,40.9111688562,0.0,0.0,62.886420148,41.4019203762,256.018641322,243.200025268,10.5075,2.31111605366
 04/15  16:00:00,236.437698035,40.9111688562,0.0,0.0,62.886420148,41.4019203762,254.745625588,243.072587446,10.5075,1.16553814135
 04/15  17:00:00,236.457784115,40.9111688562,0.0,0.0,62.886420148,41.4019203762,257.589005408,245.916004788,10.5075,1.16550062008
 04/15  18:00:00,221.9572038,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,280.520940659,270.03764311,8.1725,2.31079754884
 04/15  19:00:00,176.384828046,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,303.298389549,296.29589079,5.8375,1.16499875887
 04/15  20:00:00,166.151905496,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,319.855990149,312.853495652,5.8375,1.1649944968
 04/15  21:00:00,133.57474399,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,299.719970615,296.197470615,3.5025,0.02
 04/15  22:00:00,77.0792194038,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91589621932,0.0,1.75125,1.16464621932
 04/15  23:00:00,112.876174391,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574740455,0.0,1.75125,1.16449740455
 04/15  24:00:00,91.9337884629,10.377173866,0.0,0.0,3.49369000822,6.81298672936,19.8187818646,18.0475318646,1.75125,0.02
 04/16  01:00:00,90.8411251057,15.565760799,0.0,0.0,3.49369000822,6.81298672936,34.1553823892,32.3841323892,1.75125,0.02
 04/16  02:00:00,90.866658251,15.565760799,0.0,0.0,3.49369000822,6.81298672936,37.9393339352,35.0237565954,1.75125,1.16432733978
 04/16  03:00:00,85.8345855564,10.5903634722,0.000674610650332,0.0,3.49369000822,6.81298672936,28.4856510713,26.7144010713,1.75125,0.02
 04/16  04:00:00,101.766115162,20.1209065039,0.00109430916226,0.0,3.49369000822,6.81298672936,48.0761990832,45.1605945669,1.75125,1.16435451624
 04/16  05:00:00,103.789864254,22.4359640675,0.0,0.0,3.49369000822,6.81298672936,45.569609538,43.798359538,1.75125,0.02
 04/16  06:00:00,125.690949518,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,501.059047937,497.536547937,3.5025,0.02
 04/16  07:00:00,131.189297347,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,458.247471843,453.580562971,3.5025,1.16440887169
 04/16  08:00:00,166.707600973,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,401.47856677,397.95606677,3.5025,0.02
 04/16  09:00:00,139.167407529,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,381.172373467,376.505355681,3.5025,1.16451778602
 04/16  10:00:00,173.989324315,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,333.024949182,324.855113813,7.005,1.16483536955
 04/16  11:00:00,205.61731832,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,293.210706558,285.040656048,7.005,1.16505050969
 04/16  12:00:00,213.236433743,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,254.395650676,243.890415236,9.34,1.16523543945
 04/16  13:00:00,210.949410713,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,229.08633701,218.581284294,9.34,1.1650527161
 04/16  14:00:00,207.682835826,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,206.390029178,195.884990472,9.34,1.16503870559
 04/16  15:00:00,204.38043174,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,200.456700833,189.951599434,9.34,1.16510139923
 04/16  16:00:00,204.545708701,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,192.903789865,182.398563892,9.34,1.16522597325
 04/16  17:00:00,176.658166577,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,195.20618639,187.036230731,7.005,1.16495565918
 04/16  18:00:00,182.913050831,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,207.880050357,202.045194727,4.67,1.16485563071
 04/16  19:00:00,162.453371257,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,235.534232209,229.699271393,4.67,1.1649608167
 04/16  20:00:00,153.152176506,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,257.458883084,252.768883084,4.67,0.02
 04/16  21:00:00,148.489675088,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,239.214536891,233.379959093,4.67,1.16457779822
 04/16  22:00:00,77.6607975398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  23:00:00,113.069147951,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559206062,0.0,1.75125,1.16434206062
 04/16  24:00:00,82.2335298324,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,77.765781267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932474417,0.0,2.335,1.16432474417
 04/17  02:00:00,88.0284558289,10.377173866,0.0,0.0,3.49369000822,9.08398230582,15.3114136474,12.9564136474,2.335,0.02
 04/17  03:00:00,88.1662667684,10.377173866,0.0,0.0,3.49369000822,9.08398230582,16.6697213432,14.3147213432,2.335,0.02
 04/17  04:00:00,99.7787454305,15.565760799,0.0,0.0,3.49369000822,9.08398230582,29.4906695561,25.991386235,2.335,1.16428332119
 04/17  05:00:00,99.4313489293,15.565760799,0.0,0.0,3.49369000822,9.08398230582,28.188042626,25.833042626,2.335,0.02
 04/17  06:00:00,140.065726002,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,394.75282473,390.06282473,4.67,0.02
 04/17  07:00:00,145.847891304,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,339.800894464,333.966281941,4.67,1.16461252265
 04/17  08:00:00,222.435414495,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,287.95645859,278.619238671,8.1725,1.16471991894
 04/17  09:00:00,247.273983772,40.9111688562,0.0197186656207,0.0,62.886420148,41.4019203762,235.223244367,223.55083171,10.5075,1.16491265704
 04/17  10:00:00,238.011442764,40.9111688562,0.0277735922125,0.0,62.886420148,41.4019203762,207.240018877,195.567217338,10.5075,1.16530153926
 04/17  11:00:00,269.312596636,40.9111688562,0.197290037015,0.0,62.886420148,41.4019203762,165.237019588,153.563676976,10.5075,1.16584261174
 04/17  12:00:00,253.371666104,40.9111688562,0.690289549216,0.0,62.886420148,41.4019203762,129.976550163,117.157627548,10.5075,2.31142261405
 04/17  13:00:00,252.233234245,40.9111688562,0.930277455979,0.0,62.886420148,41.4019203762,112.337923102,99.5188914251,10.5075,2.31153167725
 04/17  14:00:00,249.761166602,40.9111688562,1.15805968834,0.0,62.886420148,41.4019203762,100.707018378,89.0340466173,10.5075,1.16547176059
 04/17  15:00:00,245.893398878,40.9111688562,1.26830816499,0.0,62.886420148,41.4019203762,99.2127678978,87.5399229825,10.5075,1.16534491524
 04/17  16:00:00,245.353539124,40.9111688562,1.27606691725,0.0,62.886420148,41.4019203762,106.236800469,93.4186421193,10.5075,2.31065835003
 04/17  17:00:00,246.367311289,40.9111688562,1.51496113762,0.0,62.886420148,41.4019203762,102.121916395,90.449075692,10.5075,1.16534070294
 04/17  18:00:00,245.918088167,40.9111688562,1.11880827606,0.0,41.9242800987,36.8599292233,102.709385644,92.204220815,9.34,1.16516482907
 04/17  19:00:00,226.660835064,40.9111688562,0.774140180979,0.0,41.9242800987,36.8599292233,126.871360051,116.366275459,9.34,1.16508459173
 04/17  20:00:00,197.449365524,40.9111688562,0.204307264909,0.0,34.9369000822,32.3179380704,152.947794271,143.610221771,8.1725,1.16507249963
 04/17  21:00:00,149.923406806,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,133.796668859,127.961942566,4.67,1.16472629269
 04/17  22:00:00,81.8195152166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  23:00:00,116.685025753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938491488,0.0,2.335,1.16438491488
 04/17  24:00:00,86.8239040219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,79.2217902576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928709963,0.0,2.335,1.16428709963
 04/18  02:00:00,78.4242105426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,78.0309868766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,105.481870368,5.188586933,0.0,0.0,3.49369000822,9.08398230582,9.88405669446,6.38477420578,2.335,1.16428248867
 04/18  05:00:00,116.012924711,15.565760799,0.0,0.0,3.49369000822,9.08398230582,24.3656719703,22.0106719703,2.335,0.02
 04/18  06:00:00,156.773544045,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,378.495117907,373.805117907,4.67,0.02
 04/18  07:00:00,155.293760533,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,322.151964582,316.31738976,4.67,1.16457482177
 04/18  08:00:00,222.585370343,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,276.861057174,268.668557174,8.1725,0.02
 04/18  09:00:00,246.58571721,40.9111688562,0.00408155122019,0.0,62.886420148,41.4019203762,257.530091814,245.857467662,10.5075,1.16512415185
 04/18  10:00:00,236.86682788,40.9111688562,0.0,0.0,62.886420148,41.4019203762,248.599019437,235.780892427,10.5075,2.31062700967
 04/18  11:00:00,267.582578708,40.9111688562,0.0,0.0,62.886420148,41.4019203762,225.953377669,214.280073684,10.5075,1.16580398513
 04/18  12:00:00,247.932074339,40.9111688562,0.0,0.0,62.886420148,41.4019203762,206.909634682,194.090397754,10.5075,2.31173692799
 04/18  13:00:00,245.622746325,40.9111688562,0.0949476529269,0.0,62.886420148,41.4019203762,183.323267129,170.504312979,10.5075,2.31145414919
 04/18  14:00:00,242.666470869,40.9111688562,0.267104596013,0.0,62.886420148,41.4019203762,168.107079965,156.434146964,10.5075,1.16543300161
 04/18  15:00:00,239.622549406,40.9111688562,0.376214403132,0.0,62.886420148,41.4019203762,160.943504962,149.270698724,10.5075,1.16530623778
 04/18  16:00:00,240.063588294,40.9111688562,0.463299534752,0.0,62.886420148,41.4019203762,159.7553232,146.937242066,10.5075,2.31058113432
 04/18  17:00:00,239.856967517,40.9111688562,0.504818416854,0.0,62.886420148,41.4019203762,161.861095846,150.188293722,10.5075,1.1653021245
 04/18  18:00:00,238.357133708,40.9111688562,0.173832827354,0.0,41.9242800987,36.8599292233,173.571613574,163.06620576,9.34,1.16540781494
 04/18  19:00:00,216.007821767,40.9111688562,0.224071117985,0.0,41.9242800987,36.8599292233,169.977967946,159.472922096,9.34,1.16504584984
 04/18  20:00:00,190.598733265,40.9111688562,0.0128765467521,0.0,34.9369000822,32.3179380704,174.917200882,165.579667084,8.1725,1.16503379772
 04/18  21:00:00,144.531159433,40.9111688562,0.00569336899295,0.0,13.9747600329,18.6919646116,159.434350463,153.599695589,4.67,1.16465487383
 04/18  22:00:00,80.8733890163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,116.010225313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993462783,0.0,2.335,1.1643462783
 04/18  24:00:00,85.4810422041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,78.2602911686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,77.8384161917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932768113,0.0,2.335,1.16432768113
 04/19  03:00:00,88.0944555413,10.377173866,0.0,0.0,3.49369000822,9.08398230582,16.1283717147,13.7733717147,2.335,0.02
 04/19  04:00:00,94.838910368,10.377173866,0.0,0.0,3.49369000822,9.08398230582,17.1819076417,14.8269076417,2.335,0.02
 04/19  05:00:00,99.4477915786,15.565760799,0.0,0.0,3.49369000822,9.08398230582,30.6033167163,27.1040359046,2.335,1.16428081177
 04/19  06:00:00,136.72650024,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,393.681969975,388.991969975,4.67,0.02
 04/19  07:00:00,145.735427479,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,350.995575104,345.161038847,4.67,1.16453625747
 04/19  08:00:00,221.979602189,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,301.713997864,293.521497864,8.1725,0.02
 04/19  09:00:00,246.797127713,40.9111688562,0.0114904475867,0.0,62.886420148,41.4019203762,250.218893539,238.546308335,10.5075,1.16508520429
 04/19  10:00:00,237.661127857,40.9111688562,0.026138748341,0.0,62.886420148,41.4019203762,218.574156383,205.756106328,10.5075,2.31055005454
 04/19  11:00:00,268.427631631,40.9111688562,0.0601479111436,0.0,62.886420148,41.4019203762,184.891406673,173.218141329,10.5075,1.16576534358
 04/19  12:00:00,249.563280539,40.9111688562,0.399442036688,0.0,62.886420148,41.4019203762,158.395130845,145.575970905,10.5075,2.31165993928
 04/19  13:00:00,247.023485099,40.9111688562,0.618692191301,0.0,62.886420148,41.4019203762,141.254836122,128.435958495,10.5075,2.31137762711
 04/19  14:00:00,244.593263755,40.9111688562,0.776192877645,0.0,62.886420148,41.4019203762,127.382640867,115.70974626,10.5075,1.16539460668
 04/19  15:00:00,242.454590255,40.9111688562,0.936213146898,0.0,62.886420148,41.4019203762,116.963849155,105.291081235,10.5075,1.16526791991
 04/19  16:00:00,243.954634231,40.9111688562,1.05930761455,0.0,62.886420148,41.4019203762,116.096607204,103.278602568,10.5075,2.31050463576
 04/19  17:00:00,244.368424846,40.9111688562,1.12548488955,0.0,62.886420148,41.4019203762,118.206597909,106.533834004,10.5075,1.16526390456
 04/19  18:00:00,243.909761059,40.9111688562,0.87567156448,0.0,41.9242800987,36.8599292233,122.151842398,111.646472769,9.34,1.1653696296
 04/19  19:00:00,227.806866126,40.9111688562,0.773218608909,0.0,41.9242800987,36.8599292233,130.052014003,119.547006178,9.34,1.16500782429
 04/19  20:00:00,201.214242886,40.9111688562,0.549809800861,0.0,34.9369000822,32.3179380704,131.656833461,122.319337701,8.1725,1.16499575927
 04/19  21:00:00,151.054268018,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,107.656186824,101.821359532,4.67,1.16482729239
 04/19  22:00:00,83.058093136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  23:00:00,117.630362971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940383268,0.0,2.335,1.16440383268
 04/19  24:00:00,87.2480599815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,79.6675003867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,79.399067162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928979695,0.0,2.335,1.16428979695
 04/20  03:00:00,79.1578498182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,85.3102091461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,84.3643230451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924295139,0.0,2.335,1.16424295139
 04/20  06:00:00,136.941185099,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,349.376343587,344.686343587,4.67,0.02
 04/20  07:00:00,146.642273319,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,294.011172011,288.176673711,4.67,1.16449829996
 04/20  08:00:00,223.278203954,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,241.012502823,232.820002823,8.1725,0.02
 04/20  09:00:00,247.976887814,40.9111688562,0.0455784440319,0.0,62.886420148,41.4019203762,205.177698123,193.505074822,10.5075,1.16512330047
 04/20  10:00:00,239.559459105,40.9111688562,0.359982872667,0.0,62.886420148,41.4019203762,168.690560625,155.872586341,10.5075,2.31047428374
 04/20  11:00:00,270.914187878,40.9111688562,0.690967449722,0.0,62.886420148,41.4019203762,139.336914867,127.663687541,10.5075,1.16572732576
 04/20  12:00:00,253.709007456,40.9111688562,0.86367668362,0.0,62.886420148,41.4019203762,123.168419711,110.349335514,10.5075,2.31158419665
 04/20  13:00:00,253.136688649,40.9111688562,1.05608960433,0.0,62.886420148,41.4019203762,108.189802775,96.5165723389,10.5075,1.16573043563
 04/20  14:00:00,251.300610455,40.9111688562,1.45954326517,0.0,62.886420148,41.4019203762,95.2147649452,82.3962718823,10.5075,2.31099306297
 04/20  15:00:00,247.569202475,40.9111688562,1.76782560129,0.0,62.886420148,41.4019203762,87.8597660308,76.1870358757,10.5075,1.16523015511
 04/20  16:00:00,246.852867652,40.9111688562,1.76825328221,0.0,62.886420148,41.4019203762,94.300766263,82.6277387454,10.5075,1.1655275176
 04/20  17:00:00,245.410077057,40.9111688562,1.69883796825,0.0,62.886420148,41.4019203762,105.39235675,92.5737846685,10.5075,2.31107208165
 04/20  18:00:00,242.958711554,40.9111688562,1.08500834433,0.0,41.9242800987,36.8599292233,113.788767487,103.283436294,9.34,1.16533119262
 04/20  19:00:00,225.769646584,40.9111688562,0.904232237314,0.0,41.9242800987,36.8599292233,126.282304124,115.777334701,9.34,1.16496942268
 04/20  20:00:00,198.041559893,40.9111688562,0.43775282766,0.0,34.9369000822,32.3179380704,143.428514325,134.091056999,8.1725,1.16495732549
 04/20  21:00:00,147.255688437,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,128.937788991,123.103000049,4.67,1.16478894212
 04/20  22:00:00,83.0969558233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,117.442199949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936560546,0.0,2.335,1.16436560546
 04/20  24:00:00,86.7744008269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,78.779792003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,78.3163969198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993307713,0.0,2.335,1.1643307713
 04/21  03:00:00,78.0698885445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,110.737384365,10.377173866,0.0,0.0,3.49369000822,9.08398230582,16.5620786056,14.2070786056,2.335,0.02
 04/21  05:00:00,110.852538954,10.377173866,0.0,0.0,3.49369000822,9.08398230582,18.4168947361,14.9176162084,2.335,1.16427852771
 04/21  06:00:00,153.298330556,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,377.839902266,373.149902266,4.67,0.02
 04/21  07:00:00,155.202145889,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,323.60663818,317.772044152,4.67,1.16459402814
