Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  08:00:00,222.800835825,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,266.532770158,258.340270158,8.1725,0.02
 04/21  09:00:00,247.670217739,40.9111688562,0.0487351376856,0.0,62.886420148,41.4019203762,218.338346037,206.665760888,10.5075,1.16508514922
 04/21  10:00:00,238.486858372,40.9111688562,0.0822933451665,0.0,62.886420148,41.4019203762,190.414538709,177.596640914,10.5075,2.3103977943
 04/21  11:00:00,269.865875804,40.9111688562,0.487426134868,0.0,62.886420148,41.4019203762,155.682129396,144.008940498,10.5075,1.1656888983
 04/21  12:00:00,252.592761715,40.9111688562,0.799852283642,0.0,62.886420148,41.4019203762,130.51303339,117.694025758,10.5075,2.31150763249
 04/21  13:00:00,251.187550025,40.9111688562,1.0134687238,0.0,62.886420148,41.4019203762,112.193300853,100.520108495,10.5075,1.16569235817
 04/21  14:00:00,249.011601002,40.9111688562,1.33424016813,0.0,62.886420148,41.4019203762,100.84280052,88.0240583662,10.5075,2.31124215384
 04/21  15:00:00,246.231022169,40.9111688562,1.68190814129,0.0,62.886420148,41.4019203762,91.7145549354,80.0415652005,10.5075,1.16548973486
 04/21  16:00:00,246.869387466,40.9111688562,1.91029488874,0.0,62.886420148,41.4019203762,90.8824068825,79.2094180505,10.5075,1.16548883207
 04/21  17:00:00,247.170952764,40.9111688562,2.02914430326,0.0,62.886420148,41.4019203762,95.4822383636,82.6637433903,10.5075,2.31099497322
 04/21  18:00:00,246.157320717,40.9111688562,1.48907510262,0.0,41.9242800987,36.8599292233,98.8800133407,88.3747206025,9.34,1.16529273825
 04/21  19:00:00,222.586461835,40.9111688562,1.19773507703,0.0,41.9242800987,36.8599292233,109.255972359,98.750803638,9.34,1.16516872139
 04/21  20:00:00,195.474854122,40.9111688562,0.788219206772,0.0,34.9369000822,32.3179380704,120.292310233,110.954659279,8.1725,1.1651509541
 04/21  21:00:00,143.204006117,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,99.0239415246,93.1891914339,4.67,1.16475009069
 04/21  22:00:00,82.3241580135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,116.679653404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942240933,0.0,2.335,1.16442240933
 04/21  24:00:00,86.911331273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,77.2519964489,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,76.6568828074,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566012128,0.0,1.75125,1.16441012128
 04/22  03:00:00,76.0058521397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,82.2289814637,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556684512,0.0,1.75125,1.16431684512
 04/22  05:00:00,92.1117045189,10.377173866,0.0,0.0,3.49369000822,6.81298672936,14.2456395774,12.4743895774,1.75125,0.02
 04/22  06:00:00,122.612968177,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,354.273922184,350.751422184,3.5025,0.02
 04/22  07:00:00,132.120263256,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,309.856520357,305.189350633,3.5025,1.16466972438
 04/22  08:00:00,195.556403076,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,262.028824228,255.026453884,5.8375,1.16487034441
 04/22  09:00:00,213.649632269,40.9111688562,0.0420333757908,0.0,41.9242800987,36.8599292233,208.4246486,197.919752429,9.34,1.16489617113
 04/22  10:00:00,239.291305602,40.9111688562,0.241820752168,0.0,62.886420148,41.4019203762,166.952058109,155.279291158,10.5075,1.16526695051
 04/22  11:00:00,273.776570016,40.9111688562,0.828623138197,0.0,62.886420148,41.4019203762,127.257201745,115.584103501,10.5075,1.1655982439
 04/22  12:00:00,258.202151568,40.9111688562,1.15114848916,0.0,62.886420148,41.4019203762,104.93543055,92.1163996736,10.5075,2.3115308767
 04/22  13:00:00,256.968561227,40.9111688562,1.54723708794,0.0,62.886420148,41.4019203762,91.1895327411,78.3703964636,10.5075,2.31163627752
 04/22  14:00:00,254.099483428,40.9111688562,1.94673672068,0.0,62.886420148,41.4019203762,79.772759903,68.0997578714,10.5075,1.16550203159
 04/22  15:00:00,249.173229899,40.9111688562,2.02222725378,0.0,62.886420148,41.4019203762,82.1687795974,70.495782273,10.5075,1.16549732437
 04/22  16:00:00,248.663831397,40.9111688562,2.20550621284,0.0,62.886420148,41.4019203762,83.4505386245,70.6320779976,10.5075,2.31096062693
 04/22  17:00:00,248.222630276,40.9111688562,2.23767848758,0.0,62.886420148,41.4019203762,88.1019112695,76.4289752578,10.5075,1.16543601173
 04/22  18:00:00,230.397121262,40.9111688562,0.911302057245,0.0,34.9369000822,32.3179380704,113.632691576,104.294843998,8.1725,1.16534757803
 04/22  19:00:00,182.769538122,40.9111688562,0.183256129378,0.0,20.9621400493,23.2339557645,129.747269045,122.744580735,5.8375,1.16518830995
 04/22  20:00:00,169.892551324,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,144.226299419,137.223875372,5.8375,1.16492404722
 04/22  21:00:00,132.643073446,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,125.381842794,120.714536903,3.5025,1.16480589157
 04/22  22:00:00,79.6506644021,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91588663125,0.0,1.75125,1.16463663125
 04/22  23:00:00,114.414576321,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,84.4082225397,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566891043,0.0,1.75125,1.16441891043
 04/23  01:00:00,77.2220579528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,76.9124222161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,76.5686027403,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554245667,0.0,1.75125,1.16429245667
 04/23  04:00:00,82.8210813202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,78.6856655428,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554906458,0.0,1.75125,1.16429906458
 04/23  06:00:00,123.035847994,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,358.196783589,354.674283589,3.5025,0.02
 04/23  07:00:00,132.596175524,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,306.215666679,302.693166679,3.5025,0.02
 04/23  08:00:00,168.447707182,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,255.553163361,250.886125268,3.5025,1.16453809297
 04/23  09:00:00,141.41442342,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,232.996927024,229.474427024,3.5025,0.02
 04/23  10:00:00,176.560207305,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,198.3163511,190.14637561,7.005,1.16497548999
 04/23  11:00:00,207.368554783,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,180.643452573,172.473506205,7.005,1.1649463673
 04/23  12:00:00,215.294950037,40.9111688562,0.0291822887106,0.0,41.9242800987,36.8599292233,160.53635695,150.031139331,9.34,1.16521761956
 04/23  13:00:00,212.835121559,40.9111688562,0.137813809541,0.0,41.9242800987,36.8599292233,153.387303118,142.882187424,9.34,1.16511569347
 04/23  14:00:00,209.130923579,40.9111688562,0.268278936495,0.0,41.9242800987,36.8599292233,149.30385316,138.798729647,9.34,1.16512351224
 04/23  15:00:00,205.538973441,40.9111688562,0.274375662244,0.0,41.9242800987,36.8599292233,154.17340251,142.523251241,9.34,2.31015126863
 04/23  16:00:00,205.271307376,40.9111688562,0.250523467811,0.0,41.9242800987,36.8599292233,158.613216644,148.108105039,9.34,1.16511160584
 04/23  17:00:00,176.209623526,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,196.246546269,188.0764833,7.005,1.16506296948
 04/23  18:00:00,182.204787119,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,217.274030544,212.584030544,4.67,0.02
 04/23  19:00:00,161.756131576,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,238.270921886,232.435999592,4.67,1.16492229376
 04/23  20:00:00,152.582847116,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,260.85072158,255.015938076,4.67,1.16478350333
 04/23  21:00:00,144.753090159,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,235.07819029,229.24356244,4.67,1.16462785033
 04/23  22:00:00,77.4117164679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,113.049450296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,82.2411729906,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559260222,0.0,1.75125,1.16434260222
 04/24  01:00:00,77.7524453359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,82.72563182,5.188586933,0.0,0.0,3.49369000822,9.08398230582,10.6063600576,7.10704634205,2.335,1.1643137155
 04/24  03:00:00,93.24790383,15.565760799,0.0,0.0,3.49369000822,9.08398230582,24.8061722881,22.4511722881,2.335,0.02
 04/24  04:00:00,94.5878284312,10.377173866,0.0,0.0,3.49369000822,9.08398230582,18.9297117977,16.5747117977,2.335,0.02
 04/24  05:00:00,95.783953688,15.565760799,0.0,0.0,3.49369000822,9.08398230582,32.5770970587,30.2220970587,2.335,0.02
 04/24  06:00:00,136.522370263,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,411.221379169,405.387073324,4.67,1.16430584466
 04/24  07:00:00,145.372034488,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,372.916807285,368.226807285,4.67,0.02
 04/24  08:00:00,221.623272345,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,329.237124147,319.899878214,8.1725,1.16474593278
 04/24  09:00:00,245.698124671,40.9111688562,0.0,0.0,62.886420148,41.4019203762,275.096926796,263.424408265,10.5075,1.16501853095
 04/24  10:00:00,236.260512673,40.9111688562,0.0,0.0,62.886420148,41.4019203762,248.989230445,237.316421019,10.5075,1.16530942601
 04/24  11:00:00,267.158364936,40.9111688562,0.0,0.0,62.886420148,41.4019203762,234.048309045,221.229297128,10.5075,2.31151191729
 04/24  12:00:00,247.28413758,40.9111688562,0.0,0.0,62.886420148,41.4019203762,216.508929081,203.689964156,10.5075,2.31146492508
 04/24  13:00:00,244.334930432,40.9111688562,0.0,0.0,62.886420148,41.4019203762,197.701282536,186.027921462,10.5075,1.16586107346
 04/24  14:00:00,240.650737403,40.9111688562,0.0,0.0,62.886420148,41.4019203762,190.245222716,177.426914132,10.5075,2.31080858397
 04/24  15:00:00,237.264066799,40.9111688562,0.076798184105,0.0,62.886420148,41.4019203762,189.916739953,178.24396642,10.5075,1.1652735327
 04/24  16:00:00,237.166877623,40.9111688562,0.060410829194,0.0,62.886420148,41.4019203762,194.908726469,183.235953663,10.5075,1.16527280604
 04/24  17:00:00,236.945530214,40.9111688562,0.0,0.0,62.886420148,41.4019203762,203.761770127,190.943706811,10.5075,2.31056331607
 04/24  18:00:00,236.135158427,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,216.685725186,206.180366338,9.34,1.16535884875
 04/24  19:00:00,219.725326352,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,236.270907812,225.765954375,9.34,1.16495343712
 04/24  20:00:00,194.600627182,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,254.884158829,245.546722938,8.1725,1.16493589179
 04/24  21:00:00,144.416533114,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,234.062936545,228.228223483,4.67,1.1647130618
 04/24  22:00:00,79.6290793183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  23:00:00,115.308394964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,84.517555148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928296423,0.0,2.335,1.16428296423
 04/25  01:00:00,77.6490480501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,93.2073301966,15.565760799,0.0,0.0,3.49369000822,9.08398230582,27.6970163177,25.3420163177,2.335,0.02
 04/25  03:00:00,93.2233616926,15.565760799,0.0,0.0,3.49369000822,9.08398230582,30.4306553714,26.9313679316,2.335,1.1642874398
 04/25  04:00:00,110.438804414,10.377173866,0.0,0.0,3.49369000822,9.08398230582,23.8494472688,21.4944472688,2.335,0.02
 04/25  05:00:00,112.048956692,15.565760799,0.0,0.0,3.49369000822,9.08398230582,41.1930352348,38.8380352348,2.335,0.02
 04/25  06:00:00,153.087611235,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,435.023083952,429.188783015,4.67,1.1643009365
 04/25  07:00:00,154.610131268,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,382.412214452,377.722214452,4.67,0.02
 04/25  08:00:00,221.776392078,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,328.2174308,318.880221491,8.1725,1.16470930918
 04/25  09:00:00,245.869872362,40.9111688562,0.0,0.0,62.886420148,41.4019203762,276.34867955,264.676197607,10.5075,1.16498194317
 04/25  10:00:00,236.697042733,40.9111688562,0.0114845818244,0.0,62.886420148,41.4019203762,244.793057297,233.120284435,10.5075,1.16527286126
 04/25  11:00:00,267.971006301,40.9111688562,0.0196766765884,0.0,62.886420148,41.4019203762,205.392497248,192.573373735,10.5075,2.31162351305
 04/25  12:00:00,248.653385959,40.9111688562,0.0875508522556,0.0,62.886420148,41.4019203762,179.170518195,166.351625983,10.5075,2.31139221204
 04/25  13:00:00,246.011935713,40.9111688562,0.328722096768,0.0,62.886420148,41.4019203762,161.36385288,149.690528418,10.5075,1.16582446147
 04/25  14:00:00,243.154822665,40.9111688562,0.615915200225,0.0,62.886420148,41.4019203762,143.273401831,130.455165923,10.5075,2.310735908
 04/25  15:00:00,240.681324451,40.9111688562,0.803567988371,0.0,62.886420148,41.4019203762,126.571361307,114.89862409,10.5075,1.16523721704
 04/25  16:00:00,240.778315973,40.9111688562,0.873314611961,0.0,62.886420148,41.4019203762,126.839992268,115.167255749,10.5075,1.16523651817
 04/25  17:00:00,240.236486362,40.9111688562,0.863739142714,0.0,62.886420148,41.4019203762,134.174766636,122.501711004,10.5075,1.16555563227
 04/25  18:00:00,238.78359625,40.9111688562,0.553832443333,0.0,41.9242800987,36.8599292233,145.18136237,133.530633264,9.34,2.31072910595
 04/25  19:00:00,215.577137724,40.9111688562,0.363690129778,0.0,41.9242800987,36.8599292233,159.956297503,149.451142804,9.34,1.16515469875
 04/25  20:00:00,190.164447832,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,181.15674686,171.819115349,8.1725,1.16513151145
 04/25  21:00:00,137.383787474,40.9111688562,0.00581410108579,0.0,13.9747600329,18.6919646116,166.361820969,161.671820969,4.67,0.02
 04/25  22:00:00,80.4302697409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49956230185,0.0,2.335,1.16456230185
 04/25  23:00:00,115.599133938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,85.0369062631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924649058,0.0,2.335,1.16424649058
 04/26  01:00:00,78.0256064714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,77.7947278688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,82.7793456267,5.188586933,0.0,0.0,3.49369000822,9.08398230582,10.407903903,6.90865296483,2.335,1.16425093813
 04/26  04:00:00,99.9014961725,15.565760799,0.0,0.0,3.49369000822,9.08398230582,24.0616729694,21.7066729694,2.335,0.02
 04/26  05:00:00,90.848814905,10.377173866,0.0,0.0,3.49369000822,9.08398230582,18.8552439451,16.5002439451,2.335,0.02
 04/26  06:00:00,136.516875378,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,397.040105802,391.205820354,4.67,1.16428544826
 04/26  07:00:00,145.622624797,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,335.480368889,330.790368889,4.67,0.02
 04/26  08:00:00,222.111885525,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,289.362829495,280.025479449,8.1725,1.1648500464
 04/26  09:00:00,246.665803497,40.9111688562,0.0111732784991,0.0,62.886420148,41.4019203762,245.850285538,234.17772574,10.5075,1.16505979773
 04/26  10:00:00,237.236921556,40.9111688562,0.0,0.0,62.886420148,41.4019203762,222.540526888,210.867791075,10.5075,1.16523581309
 04/26  11:00:00,268.075551022,40.9111688562,0.0223962895576,0.0,62.886420148,41.4019203762,195.531445078,182.712580257,10.5075,2.31136482107
 04/26  12:00:00,248.902381316,40.9111688562,0.235110838334,0.0,62.886420148,41.4019203762,169.733488252,158.060255053,10.5075,1.16573319859
 04/26  13:00:00,247.296589036,40.9111688562,0.658006356298,0.0,62.886420148,41.4019203762,140.182577919,127.3633434,10.5075,2.31173451914
 04/26  14:00:00,244.392853354,40.9111688562,0.8042937058,0.0,62.886420148,41.4019203762,127.113404154,114.294917407,10.5075,2.31098674707
 04/26  15:00:00,241.850975064,40.9111688562,0.970647192954,0.0,62.886420148,41.4019203762,118.899907149,107.22690938,10.5075,1.16549776866
 04/26  16:00:00,241.52566174,40.9111688562,1.0035628863,0.0,62.886420148,41.4019203762,120.986003359,109.313001082,10.5075,1.16550227657
 04/26  17:00:00,240.28558524,40.9111688562,0.944139595775,0.0,62.886420148,41.4019203762,130.706677475,119.0336597,10.5075,1.16551777496
 04/26  18:00:00,238.726019555,40.9111688562,0.594628894047,0.0,41.9242800987,36.8599292233,143.902867917,132.252214359,9.34,2.31065355872
 04/26  19:00:00,221.892612142,40.9111688562,0.334169165125,0.0,41.9242800987,36.8599292233,164.682946954,154.177829969,9.34,1.16511698522
 04/26  20:00:00,196.093164128,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,189.149996077,179.812402229,8.1725,1.1650938489
 04/26  21:00:00,141.956329596,40.9111688562,0.00564840168937,0.0,13.9747600329,18.6919646116,170.923386995,166.233386995,4.67,0.02
 04/26  22:00:00,80.3394951676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955974342,0.0,2.335,1.16455974342
 04/26  23:00:00,115.514053358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,85.1119902432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928248213,0.0,2.335,1.16428248213
 04/27  01:00:00,78.1298440318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  02:00:00,77.9029025993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,82.8753347304,5.188586933,0.0,0.0,3.49369000822,9.08398230582,10.7381814791,7.23889467076,2.335,1.16428680835
 04/27  04:00:00,100.025722641,15.565760799,0.0,0.0,3.49369000822,9.08398230582,24.335728455,21.980728455,2.335,0.02
 04/27  05:00:00,90.9987503871,10.377173866,0.0,0.0,3.49369000822,9.08398230582,18.2406581754,15.8856581754,2.335,0.02
 04/27  06:00:00,136.639550595,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,393.940345055,388.106097397,4.67,1.16424765782
 04/27  07:00:00,145.762250923,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,343.140973462,338.450973462,4.67,0.02
 04/27  08:00:00,222.09360358,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,293.741851633,284.404539702,8.1725,1.16481193092
 04/27  09:00:00,246.799584129,40.9111688562,0.0115938181701,0.0,62.886420148,41.4019203762,245.831360787,234.158838953,10.5075,1.1650218343
 04/27  10:00:00,237.222998174,40.9111688562,0.0,0.0,62.886420148,41.4019203762,225.582819644,213.910121925,10.5075,1.16519771906
 04/27  11:00:00,268.390383344,40.9111688562,0.115719633899,0.0,62.886420148,41.4019203762,187.873223533,175.054434894,10.5075,2.31128863896
 04/27  12:00:00,249.362701977,40.9111688562,0.414680628285,0.0,62.886420148,41.4019203762,158.615056653,146.941861326,10.5075,1.16569532763
 04/27  13:00:00,247.126710624,40.9111688562,0.651118782258,0.0,62.886420148,41.4019203762,138.762728331,125.943569727,10.5075,2.31165860486
 04/27  14:00:00,244.616262682,40.9111688562,0.830912915601,0.0,62.886420148,41.4019203762,124.022803521,112.349708434,10.5075,1.16559508654
 04/27  15:00:00,243.223453291,40.9111688562,1.1156356725,0.0,62.886420148,41.4019203762,110.295795504,97.4773402732,10.5075,2.31095523085
 04/27  16:00:00,244.904572765,40.9111688562,1.4398804028,0.0,62.886420148,41.4019203762,103.247253742,91.5742893451,10.5075,1.1654643972
 04/27  17:00:00,244.143208479,40.9111688562,1.3913053617,0.0,62.886420148,41.4019203762,111.139647268,99.4666673359,10.5075,1.1654799318
 04/27  18:00:00,243.075694872,40.9111688562,1.00438744117,0.0,41.9242800987,36.8599292233,116.378731716,104.728153738,9.34,2.31057797827
 04/27  19:00:00,226.042080152,40.9111688562,0.846651442313,0.0,41.9242800987,36.8599292233,126.813456099,116.308376846,9.34,1.16507925285
 04/27  20:00:00,197.883683497,40.9111688562,0.365196363342,0.0,34.9369000822,32.3179380704,145.529295112,136.191738945,8.1725,1.16505616768
 04/27  21:00:00,143.699073901,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,123.896041178,119.206041178,4.67,0.02
 04/27  22:00:00,83.7309419742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995572274,0.0,2.335,1.1645572274
 04/27  23:00:00,118.241445367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,87.8850822585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924492077,0.0,2.335,1.16424492077
 04/28  01:00:00,79.8459949537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,79.1888457201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,78.4929282236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924920948,0.0,2.335,1.16424920948
 04/28  04:00:00,100.526430785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,104.111187409,10.377173866,0.0,0.0,3.49369000822,9.08398230582,16.3171174137,13.9621174137,2.335,0.02
 04/28  06:00:00,153.385906602,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,372.731184116,366.896900436,4.67,1.16428368024
 04/28  07:00:00,155.665510268,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,308.177984682,303.487984682,4.67,0.02
 04/28  08:00:00,223.663694123,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,249.0775833,239.740309409,8.1725,1.16477389114
 04/28  09:00:00,249.092775129,40.9111688562,0.045797400596,0.0,62.886420148,41.4019203762,206.790521211,195.117924241,10.5075,1.16509697011
 04/28  10:00:00,240.166871177,40.9111688562,0.0283949373598,0.0,62.886420148,41.4019203762,190.581920362,178.909260719,10.5075,1.16515964352
 04/28  11:00:00,271.101166904,40.9111688562,0.148994101634,0.0,62.886420148,41.4019203762,182.124268521,169.305556123,10.5075,2.31121239808
 04/28  12:00:00,252.568737431,40.9111688562,0.410124952926,0.0,62.886420148,41.4019203762,159.001556145,147.328398726,10.5075,1.16565741883
 04/28  13:00:00,250.361423178,40.9111688562,0.76074854499,0.0,62.886420148,41.4019203762,131.927907234,119.108824619,10.5075,2.31158261494
 04/28  14:00:00,246.678468095,40.9111688562,0.985192801949,0.0,62.886420148,41.4019203762,118.094740208,106.421683076,10.5075,1.16555713179
 04/28  15:00:00,243.319010723,40.9111688562,1.19650483902,0.0,62.886420148,41.4019203762,110.83374741,98.0153677929,10.5075,2.31087961664
 04/28  16:00:00,243.579642623,40.9111688562,1.371255991,0.0,62.886420148,41.4019203762,109.828599051,98.1556723992,10.5075,1.16542665163
 04/28  17:00:00,243.619871038,40.9111688562,1.42326522164,0.0,62.886420148,41.4019203762,113.869954343,102.197012135,10.5075,1.16544220776
 04/28  18:00:00,239.474314143,40.9111688562,0.716188689851,0.0,41.9242800987,36.8599292233,139.096849399,127.446346768,9.34,2.31050263097
 04/28  19:00:00,217.012218629,40.9111688562,0.44907854263,0.0,41.9242800987,36.8599292233,157.768703199,147.263661562,9.34,1.16504163702
 04/28  20:00:00,192.567321715,40.9111688562,0.058370729908,0.0,34.9369000822,32.3179380704,171.857292388,162.519773785,8.1725,1.16501860301
 04/28  21:00:00,139.649255226,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,155.846418442,151.156418442,4.67,0.02
 04/28  22:00:00,84.1750676807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49957222276,0.0,2.335,1.16457222276
 04/28  23:00:00,119.119911754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,88.7016197556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928107034,0.0,2.335,1.16428107034
 04/29  01:00:00,78.7019597937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,77.8192608951,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558308623,0.0,1.75125,1.16433308623
 04/29  03:00:00,77.1283703722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,93.3803718102,10.377173866,0.0,0.0,3.49369000822,6.81298672936,15.9291880613,14.1579380613,1.75125,0.02
 04/29  05:00:00,85.9346667959,10.377173866,0.0,0.0,3.49369000822,6.81298672936,17.8074407003,14.8918984842,1.75125,1.1642922161
 04/29  06:00:00,122.705867296,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,385.35434485,381.83184485,3.5025,0.02
 04/29  07:00:00,132.078989508,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,327.972716948,323.305588026,3.5025,1.1646289213
 04/29  08:00:00,195.942415431,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,278.514687791,272.657187791,5.8375,0.02
 04/29  09:00:00,214.900018373,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,237.296496392,226.791534785,9.34,1.16496160714
 04/29  10:00:00,241.394459679,40.9111688562,0.0302785973138,0.0,62.886420148,41.4019203762,199.952782988,187.134687892,10.5075,2.3105950958
 04/29  11:00:00,272.497226606,40.9111688562,0.23013496766,0.0,62.886420148,41.4019203762,167.366656525,155.693576055,10.5075,1.16558047093
 04/29  12:00:00,253.964402608,40.9111688562,0.567513703555,0.0,62.886420148,41.4019203762,142.706310372,129.887259913,10.5075,2.31155045876
 04/29  13:00:00,252.108632621,40.9111688562,0.835839479755,0.0,62.886420148,41.4019203762,121.38392619,109.710507429,10.5075,1.16591876057
 04/29  14:00:00,249.295043247,40.9111688562,1.04454259663,0.0,62.886420148,41.4019203762,111.047614237,98.2292296894,10.5075,2.31088454803
 04/29  15:00:00,245.654906947,40.9111688562,1.1330343666,0.0,62.886420148,41.4019203762,108.699359268,97.0264119105,10.5075,1.16544735736
 04/29  16:00:00,243.253158003,40.9111688562,1.0110277361,0.0,62.886420148,41.4019203762,120.86430929,109.191382947,10.5075,1.16542634332
 04/29  17:00:00,242.684164539,40.9111688562,0.9823495624,0.0,62.886420148,41.4019203762,127.91515679,115.096887015,10.5075,2.31076977519
 04/29  18:00:00,226.800130186,40.9111688562,0.38040596776,0.0,34.9369000822,32.3179380704,142.606218312,133.268442184,8.1725,1.16527612763
 04/29  19:00:00,180.210878863,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,152.355155673,145.352459906,5.8375,1.16519576726
 04/29  20:00:00,169.56580682,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,164.431083055,157.428602232,5.8375,1.16498082328
 04/29  21:00:00,130.000979816,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,138.771670068,134.104384649,3.5025,1.1647854194
 04/29  22:00:00,81.697346679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,116.290142713,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91582043099,0.0,1.75125,1.16457043099
 04/29  24:00:00,85.454419092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,77.462312575,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559279096,0.0,1.75125,1.16434279096
 04/30  02:00:00,76.6391738663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  03:00:00,76.0763492973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,92.8863911297,10.377173866,0.0,0.0,3.49369000822,6.81298672936,15.7968767404,12.8812741407,1.75125,1.16435259969
 04/30  05:00:00,85.7557059593,10.377173866,0.0,0.0,3.49369000822,6.81298672936,15.4644288468,13.6931788468,1.75125,0.02
 04/30  06:00:00,122.872209933,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,400.24790829,395.581088136,3.5025,1.16432015399
 04/30  07:00:00,133.294576855,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,342.481134958,338.958634958,3.5025,0.02
 04/30  08:00:00,169.806781031,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,292.085351245,288.562851245,3.5025,0.02
 04/30  09:00:00,143.84043282,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,281.268076214,276.600991225,3.5025,1.1645849885
 04/30  10:00:00,178.994107201,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,242.65712682,234.48709553,7.005,1.1650312901
 04/30  11:00:00,209.513126292,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,215.410691474,207.240666511,7.005,1.16502496266
 04/30  12:00:00,217.402722862,40.9111688562,0.0293565961312,0.0,41.9242800987,36.8599292233,189.577035741,179.071853029,9.34,1.16518271245
 04/30  13:00:00,214.309978501,40.9111688562,0.0109818888249,0.0,41.9242800987,36.8599292233,180.267013783,169.762013726,9.34,1.16500005749
 04/30  14:00:00,211.012598132,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,165.502975586,154.997978708,9.34,1.16499687803
 04/30  15:00:00,208.299414654,40.9111688562,0.105784432473,0.0,41.9242800987,36.8599292233,161.171528458,150.666474285,9.34,1.16505417377
 04/30  16:00:00,208.263192265,40.9111688562,0.178603120357,0.0,41.9242800987,36.8599292233,158.564097675,148.058929784,9.34,1.16516789121
 04/30  17:00:00,179.157999475,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,182.579233637,174.409081806,7.005,1.16515183076
 04/30  18:00:00,184.851143512,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,183.303124841,177.468262731,4.67,1.16486210976
 04/30  19:00:00,163.41062709,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,194.117017897,188.28206064,4.67,1.16495725691
 04/30  20:00:00,154.321026608,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,202.454341317,196.619588425,4.67,1.16475289287
 04/30  21:00:00,139.700177687,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,169.634826291,164.944826291,4.67,0.02
 04/30  22:00:00,80.4833111477,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569138592,0.0,1.75125,1.16444138592
 04/30  23:00:00,115.059276205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,84.6997146493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/01  01:00:00,80.1557084121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992821467,0.0,2.335,1.1642821467
 05/01  02:00:00,79.9632561212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,79.8309587692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  04:00:00,86.3236986161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925705576,0.0,2.335,1.16425705576
 05/01  05:00:00,79.1255216648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,138.764130088,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,269.448926371,264.758926371,4.67,0.02
 05/01  07:00:00,148.231106414,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,232.714057841,226.879518649,4.67,1.16453919191
 05/01  08:00:00,225.256037311,40.9111688562,0.0320905995956,0.0,34.9369000822,32.3179380704,193.37901966,184.041693065,8.1725,1.16482659502
 05/01  09:00:00,253.14393672,40.9111688562,0.367218968669,0.0,62.886420148,41.4019203762,151.225426814,139.552819089,10.5075,1.16510772448
 05/01  10:00:00,245.691790386,40.9111688562,0.769328662603,0.0,62.886420148,41.4019203762,131.07836752,119.405646841,10.5075,1.16522067982
 05/01  11:00:00,277.24443813,40.9111688562,0.991301239596,0.0,62.886420148,41.4019203762,114.213254454,102.540080235,10.5075,1.16567421886
 05/01  12:00:00,260.687548996,40.9111688562,1.18423596028,0.0,62.886420148,41.4019203762,104.8976198,92.0783060345,10.5075,2.31181376504
 05/01  13:00:00,259.197108645,40.9111688562,1.38937522994,0.0,62.886420148,41.4019203762,97.1588304036,84.3397933401,10.5075,2.31153706349
 05/01  14:00:00,255.916541294,40.9111688562,1.55453918289,0.0,62.886420148,41.4019203762,91.2921223064,79.6192806553,10.5075,1.16534165115
 05/01  15:00:00,252.758103023,40.9111688562,1.85283666118,0.0,62.886420148,41.4019203762,85.7200659197,74.0473239647,10.5075,1.16524195503
 05/01  16:00:00,251.711062154,40.9111688562,1.83805468748,0.0,62.886420148,41.4019203762,94.2179508427,81.3994023655,10.5075,2.31104847723
 05/01  17:00:00,249.455639299,40.9111688562,1.52449276067,0.0,62.886420148,41.4019203762,107.52743904,95.8544034997,10.5075,1.16553554024
 05/01  18:00:00,247.455980777,40.9111688562,0.950971722175,0.0,41.9242800987,36.8599292233,116.061672617,105.556313223,9.34,1.16535939444
 05/01  19:00:00,230.529075458,40.9111688562,0.851273324175,0.0,41.9242800987,36.8599292233,125.946259962,115.441218584,9.34,1.16504137808
 05/01  20:00:00,201.506186453,40.9111688562,0.410118994798,0.0,34.9369000822,32.3179380704,142.521123628,133.183588889,8.1725,1.16503473831
 05/01  21:00:00,142.426038594,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,131.447950996,125.613088195,4.67,1.16486280045
 05/01  22:00:00,84.6576844768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947962679,0.0,2.335,1.16447962679
 05/01  23:00:00,118.963236722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  24:00:00,88.4369492174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,80.8197944301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932225747,0.0,2.335,1.16432225747
 05/02  02:00:00,80.0259179078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  03:00:00,79.4823370998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,101.610734143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929156092,0.0,2.335,1.16429156092
 05/02  05:00:00,91.3195518471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  06:00:00,154.617031786,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,297.529720954,292.839720954,4.67,0.02
 05/02  07:00:00,156.996816751,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,250.884944034,245.050444027,4.67,1.16450000616
 05/02  08:00:00,225.051112917,40.9111688562,0.010656801026,0.0,34.9369000822,32.3179380704,210.479732718,201.142534895,8.1725,1.16469782356
 05/02  09:00:00,250.844396167,40.9111688562,0.175879907808,0.0,62.886420148,41.4019203762,174.690154655,163.01758608,10.5075,1.16506857494
 05/02  10:00:00,242.430170555,40.9111688562,0.487983306035,0.0,62.886420148,41.4019203762,155.555809102,143.883127553,10.5075,1.16518154913
 05/02  11:00:00,275.148338745,40.9111688562,0.811668221197,0.0,62.886420148,41.4019203762,128.788203732,117.11506874,10.5075,1.1656349924
 05/02  12:00:00,259.203129448,40.9111688562,1.03334007763,0.0,62.886420148,41.4019203762,113.647616397,100.828380878,10.5075,2.31173551858
 05/02  13:00:00,257.578338455,40.9111688562,1.26100383176,0.0,62.886420148,41.4019203762,110.281688202,97.4627292592,10.5075,2.31145894288
 05/02  14:00:00,252.18859312,40.9111688562,1.11372538918,0.0,62.886420148,41.4019203762,117.887341089,106.214213099,10.5075,1.16562799012
 05/02  15:00:00,249.75941492,40.9111688562,1.28536345785,0.0,62.886420148,41.4019203762,113.108846405,101.435845618,10.5075,1.16550078618
 05/02  16:00:00,250.925678685,40.9111688562,1.55014350649,0.0,62.886420148,41.4019203762,108.975061252,96.1565917259,10.5075,2.31096952565
 05/02  17:00:00,248.996779558,40.9111688562,1.38541428519,0.0,62.886420148,41.4019203762,117.291538795,105.618542621,10.5075,1.16549617418
 05/02  18:00:00,245.520457127,40.9111688562,0.869171764116,0.0,41.9242800987,36.8599292233,127.344346738,116.839026653,9.34,1.16532008551
 05/02  19:00:00,223.134099085,40.9111688562,0.798265959909,0.0,41.9242800987,36.8599292233,133.600496946,123.095494883,9.34,1.16500206229
 05/02  20:00:00,195.593755951,40.9111688562,0.417634430034,0.0,34.9369000822,32.3179380704,145.842266549,136.504771134,8.1725,1.16499541444
 05/02  21:00:00,137.717928502,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,127.47560411,121.64081036,4.67,1.1647937505
 05/02  22:00:00,84.8394480893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49956327303,0.0,2.335,1.16456327303
 05/02  23:00:00,119.234441459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,88.8065889296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,81.0274679849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928318395,0.0,2.335,1.16428318395
 05/03  02:00:00,80.0812718691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,79.6087175478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,85.9658242945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925254555,0.0,2.335,1.16425254555
 05/03  05:00:00,75.2212611986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  06:00:00,137.975699507,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,299.833741724,295.143741724,4.67,0.02
 05/03  07:00:00,147.20818963,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,267.490692432,261.656097441,4.67,1.16459499143
 05/03  08:00:00,223.671170745,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,225.016909241,215.679572817,8.1725,1.16483642365
 05/03  09:00:00,248.769310527,40.9111688562,0.121712424518,0.0,62.886420148,41.4019203762,184.725345405,173.052816078,10.5075,1.16502932735
 05/03  10:00:00,240.76079853,40.9111688562,0.407213706273,0.0,62.886420148,41.4019203762,163.752280843,152.079638536,10.5075,1.16514230666
 05/03  11:00:00,272.144425949,40.9111688562,0.592639247249,0.0,62.886420148,41.4019203762,147.586175693,135.913080044,10.5075,1.16559564889
 05/03  12:00:00,254.184767971,40.9111688562,0.754256151141,0.0,62.886420148,41.4019203762,136.196465938,123.377308901,10.5075,2.31165703644
 05/03  13:00:00,253.620454853,40.9111688562,0.96263936582,0.0,62.886420148,41.4019203762,124.155138737,111.335872972,10.5075,2.31176576521
 05/03  14:00:00,250.590826081,40.9111688562,1.08027546773,0.0,62.886420148,41.4019203762,117.211397232,105.538308697,10.5075,1.16558853442
 05/03  15:00:00,248.522085076,40.9111688562,1.43562857169,0.0,62.886420148,41.4019203762,107.498144424,95.8251829864,10.5075,1.16546143738
 05/03  16:00:00,249.683858097,40.9111688562,1.70212428576,0.0,62.886420148,41.4019203762,102.758147975,89.939757,10.5075,2.31089097497
 05/03  17:00:00,250.195553663,40.9111688562,1.86760068852,0.0,62.886420148,41.4019203762,100.216685723,88.5437287947,10.5075,1.16545692813
 05/03  18:00:00,247.984750055,40.9111688562,1.26005184035,0.0,41.9242800987,36.8599292233,105.783534361,95.2782534674,9.34,1.16528089341
 05/03  19:00:00,230.409080077,40.9111688562,0.966792225913,0.0,41.9242800987,36.8599292233,121.38218722,110.877224357,9.34,1.16496286314
 05/03  20:00:00,200.768058287,40.9111688562,0.505902694236,0.0,34.9369000822,32.3179380704,137.92300491,128.585548702,8.1725,1.16495620745
 05/03  21:00:00,141.273954207,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,117.488691265,111.653848747,4.67,1.16484251736
 05/03  22:00:00,83.7728333125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952405755,0.0,2.335,1.16452405755
 05/03  23:00:00,118.303204527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,87.7405575388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,79.7803260201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932325785,0.0,2.335,1.16432325785
 05/04  02:00:00,79.2626788141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,78.9889292544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,85.280400539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928716001,0.0,2.335,1.16428716001
 05/04  05:00:00,74.4405640213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,137.592766247,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,317.393535488,312.703535488,4.67,0.02
 05/04  07:00:00,147.17103758,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,267.791032025,261.956475975,4.67,1.16455604958
 05/04  08:00:00,223.675534423,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,224.879765736,215.542468253,8.1725,1.16479748261
 05/04  09:00:00,248.400520808,40.9111688562,0.0874546120334,0.0,62.886420148,41.4019203762,187.634872122,175.962381792,10.5075,1.16499032999
 05/04  10:00:00,239.882831756,40.9111688562,0.463796689741,0.0,62.886420148,41.4019203762,158.986068127,147.313188814,10.5075,1.16537931374
 05/04  11:00:00,272.224148772,40.9111688562,0.758064931681,0.0,62.886420148,41.4019203762,133.339488503,121.666432139,10.5075,1.16555636386
 05/04  12:00:00,255.779194206,40.9111688562,0.934299634594,0.0,62.886420148,41.4019203762,119.957413943,107.138335442,10.5075,2.31157850106
 05/04  13:00:00,255.050128779,40.9111688562,1.14387774603,0.0,62.886420148,41.4019203762,108.439696757,95.6205093347,10.5075,2.3116874222
 05/04  14:00:00,252.34605151,40.9111688562,1.46595303275,0.0,62.886420148,41.4019203762,100.014433753,88.3413842992,10.5075,1.16554945382
 05/04  15:00:00,249.342154766,40.9111688562,1.84298357561,0.0,62.886420148,41.4019203762,91.7551231907,80.0822007499,10.5075,1.16542244084
 05/04  16:00:00,251.171375112,40.9111688562,2.30463283843,0.0,62.886420148,41.4019203762,84.2722382806,71.4539251587,10.5075,2.31081312193
 05/04  17:00:00,251.605948114,40.9111688562,2.53618663408,0.0,62.886420148,41.4019203762,81.6036641934,69.9307461628,10.5075,1.16541803057
 05/04  18:00:00,248.285566389,40.9111688562,1.77084855931,0.0,41.9242800987,36.8599292233,92.2679395096,81.7626974601,9.34,1.1652420495
 05/04  19:00:00,232.126421554,40.9111688562,1.51561333949,0.0,41.9242800987,36.8599292233,101.698619448,91.1934576802,9.34,1.16516176788
 05/04  20:00:00,202.894320706,40.9111688562,0.887086321553,0.0,34.9369000822,32.3179380704,115.663471235,106.325821753,8.1725,1.16514948242
 05/04  21:00:00,140.649041862,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,107.522987231,101.688183118,4.67,1.1648041124
 05/04  22:00:00,79.2577747375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948497658,0.0,2.335,1.16448497658
 05/04  23:00:00,117.189280203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  24:00:00,87.3635445218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,80.2604019374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928449891,0.0,2.335,1.16428449891
 05/05  02:00:00,79.826088669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  03:00:00,79.1709677926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,101.338620161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924846099,0.0,2.335,1.16424846099
 05/05  05:00:00,91.0772910556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,154.263253745,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,301.143559114,296.453559114,4.67,0.02
 05/05  07:00:00,156.175886829,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,268.273280709,262.438763332,4.67,1.16451737728
 05/05  08:00:00,223.644550853,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,223.318720021,213.981371686,8.1725,1.16484833469
 05/05  09:00:00,248.682619347,40.9111688562,0.204962144311,0.0,62.886420148,41.4019203762,175.620451911,163.948000351,10.5075,1.16495156055
 05/05  10:00:00,239.46382275,40.9111688562,0.479602273966,0.0,62.886420148,41.4019203762,158.709956689,147.037116166,10.5075,1.16534052287
 05/05  11:00:00,270.113023139,40.9111688562,0.657802574456,0.0,62.886420148,41.4019203762,144.031904256,132.358886451,10.5075,1.1655178051
 05/05  12:00:00,252.661109033,40.9111688562,0.847823607959,0.0,62.886420148,41.4019203762,131.34692354,118.52792251,10.5075,2.31150102968
 05/05  13:00:00,252.458184488,40.9111688562,1.06508220923,0.0,62.886420148,41.4019203762,115.777133868,102.958023754,10.5075,2.31161011417
 05/05  14:00:00,250.624549622,40.9111688562,1.36537587621,0.0,62.886420148,41.4019203762,107.056960803,95.3839499136,10.5075,1.16551088943
 05/05  15:00:00,246.447977955,40.9111688562,1.27141581087,0.0,62.886420148,41.4019203762,111.017304787,99.344420827,10.5075,1.16538395959
 05/05  16:00:00,248.303946157,40.9111688562,1.32646062503,0.0,62.886420148,41.4019203762,112.080618876,99.2623825778,10.5075,2.31073629792
 05/05  17:00:00,251.788646865,40.9111688562,1.5954314191,0.0,62.886420148,41.4019203762,104.615132484,92.9422528365,10.5075,1.16537964739
 05/05  18:00:00,248.936556181,40.9111688562,1.07072319965,0.0,41.9242800987,36.8599292233,109.603339736,99.0981360169,9.34,1.16520371944
 05/05  19:00:00,226.24277203,40.9111688562,0.93820747265,0.0,41.9242800987,36.8599292233,120.009823424,109.504699964,9.34,1.16512345965
 05/05  20:00:00,197.406797135,40.9111688562,0.495812175354,0.0,34.9369000822,32.3179380704,136.597644726,127.260033464,8.1725,1.16511126198
 05/05  21:00:00,140.091813184,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,111.356208931,105.521443852,4.67,1.16476507886
 05/05  22:00:00,85.1210508792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,122.879468766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942358116,0.0,2.335,1.16442358116
 05/05  24:00:00,93.0096766529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,82.3568239151,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569748561,0.0,1.75125,1.16444748561
 05/06  02:00:00,81.1527361968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,80.1559095116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,85.8780479134,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558901281,0.0,1.75125,1.16433901281
 05/06  05:00:00,71.3651611766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,124.963580623,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,312.27637967,307.609488525,3.5025,1.16439114505
 05/06  07:00:00,136.92783793,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,251.744474306,248.221974306,3.5025,0.02
 05/06  08:00:00,200.937023734,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,208.470549844,201.468170604,5.8375,1.16487923993
 05/06  09:00:00,221.336352388,40.9111688562,0.069582211079,0.0,41.9242800987,36.8599292233,169.389111613,158.88422288,9.34,1.16488873339
 05/06  10:00:00,248.808110051,40.9111688562,0.588428679451,0.0,62.886420148,41.4019203762,136.474140061,124.801462193,10.5075,1.1651778678
 05/06  11:00:00,279.847320885,40.9111688562,0.987358448993,0.0,62.886420148,41.4019203762,112.494257054,99.6757582088,10.5075,2.31099884527
 05/06  12:00:00,264.19365582,40.9111688562,1.48587129242,0.0,62.886420148,41.4019203762,89.6294025823,77.9560345905,10.5075,1.16586799185
 05/06  13:00:00,261.944206998,40.9111688562,1.91400412806,0.0,62.886420148,41.4019203762,79.369982788,66.5508406651,10.5075,2.31164212285
 05/06  14:00:00,258.710071032,40.9111688562,2.31330562846,0.0,62.886420148,41.4019203762,68.9281996245,57.2553250376,10.5075,1.16537458684
 05/06  15:00:00,255.58775584,40.9111688562,2.63994314876,0.0,62.886420148,41.4019203762,64.9678920541,52.1496270623,10.5075,2.31076499175
 05/06  16:00:00,255.12018215,40.9111688562,2.84439382436,0.0,62.886420148,41.4019203762,63.5877624172,51.9148994165,10.5075,1.16536300073
 05/06  17:00:00,255.379570886,40.9111688562,3.1170313662,0.0,62.886420148,41.4019203762,62.6257755902,50.9529499043,10.5075,1.16532568588
 05/06  18:00:00,237.280594956,40.9111688562,1.60059943108,0.0,34.9369000822,32.3179380704,84.5877001905,74.1047552761,8.1725,2.31044491445
 05/06  19:00:00,189.943779998,40.9111688562,0.68432099528,0.0,20.9621400493,23.2339557645,97.7420838495,90.7395109463,5.8375,1.16507290325
 05/06  20:00:00,176.948708849,40.9111688562,0.485221816201,0.0,20.9621400493,23.2339557645,106.283013143,100.425513143,5.8375,0.02
 05/06  21:00:00,129.891495483,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,89.3386588699,84.6713319406,3.5025,1.16482692925
 05/06  22:00:00,80.5295128902,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91587122827,0.0,1.75125,1.16462122827
 05/06  23:00:00,117.224448296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  24:00:00,87.6491970489,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574994549,0.0,1.75125,1.16449994549
 05/07  01:00:00,80.0297608414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,79.3900028443,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558395933,0.0,1.75125,1.16433395933
 05/07  03:00:00,78.5115235374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,84.4249631215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,70.1526815868,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557211193,0.0,1.75125,1.16432211193
 05/07  06:00:00,124.49513032,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,273.043346347,269.520846347,3.5025,0.02
