Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/07  07:00:00,134.089042182,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,231.556501704,226.889553361,3.5025,1.16444834282
 05/07  08:00:00,172.229272166,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,180.976461648,177.453961648,3.5025,0.02
 05/07  09:00:00,146.728704925,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,164.642977208,159.97587647,3.5025,1.16460073824
 05/07  10:00:00,181.957704926,40.9111688562,0.064915610634,0.0,27.9495200658,27.7759469175,144.888353355,136.718482153,7.005,1.16487120167
 05/07  11:00:00,213.472591063,40.9111688562,0.0302602357762,0.0,27.9495200658,27.7759469175,128.464174541,121.439174541,7.005,0.02
 05/07  12:00:00,225.883828343,40.9111688562,0.989177462855,0.0,41.9242800987,36.8599292233,104.381661935,92.7313569308,9.34,2.31030500422
 05/07  13:00:00,224.633413261,40.9111688562,1.20131772748,0.0,41.9242800987,36.8599292233,92.764610575,82.2594838421,9.34,1.16512673287
 05/07  14:00:00,220.7061231,40.9111688562,1.26474832881,0.0,41.9242800987,36.8599292233,89.9665289303,79.4614271836,9.34,1.16510174671
 05/07  15:00:00,218.941643291,40.9111688562,1.60448484244,0.0,41.9242800987,36.8599292233,81.7704125095,71.2652427229,9.34,1.16516978665
 05/07  16:00:00,221.217342468,40.9111688562,1.93177824121,0.0,41.9242800987,36.8599292233,74.287575342,63.7825243291,9.34,1.16505101288
 05/07  17:00:00,191.576957599,40.9111688562,0.937377017136,0.0,27.9495200658,27.7759469175,85.0218097206,76.8517910743,7.005,1.1650186463
 05/07  18:00:00,197.318731676,40.9111688562,0.336983477473,0.0,13.9747600329,18.6919646116,92.079744874,86.2448762741,4.67,1.16486859988
 05/07  19:00:00,177.708843072,40.9111688562,0.183577622902,0.0,13.9747600329,18.6919646116,99.5347705103,93.6999844976,4.67,1.1647860127
 05/07  20:00:00,164.720969848,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,112.484014068,107.794014068,4.67,0.02
 05/07  21:00:00,146.220900691,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,87.274345291,81.4398026291,4.67,1.1645426619
 05/07  22:00:00,82.4935696996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,119.808105504,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558709663,0.0,1.75125,1.16433709663
 05/07  24:00:00,89.7477986543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,83.1861583306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,81.8646084028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930871554,0.0,2.335,1.16430871554
 05/08  03:00:00,81.222025523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,87.4959061336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,73.2060263554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925644828,0.0,2.335,1.16425644828
 05/08  06:00:00,139.156970418,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,229.491598441,224.801598441,4.67,0.02
 05/08  07:00:00,148.451418873,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,203.18577243,197.351200564,4.67,1.16457186667
 05/08  08:00:00,225.23062356,40.9111688562,0.0494966205815,0.0,34.9369000822,32.3179380704,175.225559195,167.033059195,8.1725,0.02
 05/08  09:00:00,253.389559874,40.9111688562,0.675163434615,0.0,62.886420148,41.4019203762,138.665955891,126.993392844,10.5075,1.16506304723
 05/08  10:00:00,245.892401982,40.9111688562,0.96473492471,0.0,62.886420148,41.4019203762,123.99917573,111.181322313,10.5075,2.3103534167
 05/08  11:00:00,277.291217177,40.9111688562,1.14573536754,0.0,62.886420148,41.4019203762,108.733863386,97.0606967271,10.5075,1.16566665931
 05/08  12:00:00,262.895918204,40.9111688562,1.72882058679,0.0,62.886420148,41.4019203762,90.9584708477,78.1391168831,10.5075,2.31185396464
 05/08  13:00:00,263.257272205,40.9111688562,2.20719465993,0.0,62.886420148,41.4019203762,75.205134453,63.5319645095,10.5075,1.1656699435
 05/08  14:00:00,259.877660705,40.9111688562,2.41760064945,0.0,62.886420148,41.4019203762,74.6254919864,61.8067948048,10.5075,2.31119718157
 05/08  15:00:00,254.545156579,40.9111688562,2.44500819056,0.0,62.886420148,41.4019203762,76.6948241044,65.0218567428,10.5075,1.16546736152
 05/08  16:00:00,254.191436215,40.9111688562,2.3250191532,0.0,62.886420148,41.4019203762,82.5707006283,70.8977341499,10.5075,1.16546647832
 05/08  17:00:00,253.915784145,40.9111688562,2.19847194674,0.0,62.886420148,41.4019203762,89.7094628573,76.8910125509,10.5075,2.31095030643
 05/08  18:00:00,252.970977541,40.9111688562,1.64223634987,0.0,41.9242800987,36.8599292233,91.866995574,81.3617251168,9.34,1.16527045718
 05/08  19:00:00,238.373965082,40.9111688562,1.45792513946,0.0,41.9242800987,36.8599292233,99.444416714,88.9392702637,9.34,1.16514645029
 05/08  20:00:00,208.244546677,40.9111688562,0.864130362043,0.0,34.9369000822,32.3179380704,113.285667891,103.948039167,8.1725,1.16512872375
 05/08  21:00:00,148.435992418,40.9111688562,0.0193756211227,0.0,13.9747600329,18.6919646116,82.1311740129,76.2964461458,4.67,1.16472786707
 05/08  22:00:00,87.6954702034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,124.042818416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940031502,0.0,2.335,1.16440031502
 05/08  24:00:00,94.6707914649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,85.8532918126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,84.1545357585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927016953,0.0,2.335,1.16427016953
 05/09  03:00:00,82.6719641631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,103.579905965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,89.0252606419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929161625,0.0,2.335,1.16429161625
 05/09  06:00:00,155.145531709,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,263.748335057,259.058335057,4.67,0.02
 05/09  07:00:00,157.289993428,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,227.644872746,221.81033948,4.67,1.16453326549
 05/09  08:00:00,224.992783444,40.9111688562,0.0482724196063,0.0,34.9369000822,32.3179380704,186.709012205,178.516512205,8.1725,0.02
 05/09  09:00:00,252.406620501,40.9111688562,0.594458315799,0.0,62.886420148,41.4019203762,146.560292531,134.887692691,10.5075,1.16509984066
 05/09  10:00:00,244.948557088,40.9111688562,0.973300242843,0.0,62.886420148,41.4019203762,126.506420416,114.833732016,10.5075,1.16518839969
 05/09  11:00:00,277.043624929,40.9111688562,1.36019455757,0.0,62.886420148,41.4019203762,106.061141298,93.2421832037,10.5075,2.31145809431
 05/09  12:00:00,260.417267837,40.9111688562,1.88187292667,0.0,62.886420148,41.4019203762,90.6622043645,77.8429290021,10.5075,2.31177536244
 05/09  13:00:00,258.468259175,40.9111688562,2.30014678717,0.0,62.886420148,41.4019203762,77.962894143,66.2897632627,10.5075,1.16563088031
 05/09  14:00:00,255.165344208,40.9111688562,2.66273803619,0.0,62.886420148,41.4019203762,70.573331697,57.7547130176,10.5075,2.31111867942
 05/09  15:00:00,252.733616373,40.9111688562,3.07015613233,0.0,62.886420148,41.4019203762,60.6224959237,48.9495676189,10.5075,1.16542830483
 05/09  16:00:00,254.213686588,40.9111688562,3.36414883261,0.0,62.886420148,41.4019203762,57.7513766234,46.0784491676,10.5075,1.1654274558
 05/09  17:00:00,254.551456786,40.9111688562,3.4786488115,0.0,62.886420148,41.4019203762,61.1953940764,48.3770217436,10.5075,2.31087233282
 05/09  18:00:00,252.82707323,40.9111688562,2.770398518,0.0,41.9242800987,36.8599292233,67.2257742798,56.7205427179,9.34,1.16523156192
 05/09  19:00:00,230.171100262,40.9111688562,2.36745867893,0.0,41.9242800987,36.8599292233,79.1117814637,68.606673891,9.34,1.16510757269
 05/09  20:00:00,199.986518595,40.9111688562,1.33095616625,0.0,34.9369000822,32.3179380704,96.1673291053,86.8297391878,8.1725,1.16508991742
 05/09  21:00:00,137.785115469,40.9111688562,0.108991009893,0.0,13.9747600329,18.6919646116,85.0853899238,79.2507008537,4.67,1.16468907014
 05/09  22:00:00,76.543859002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  23:00:00,117.305688474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936172653,0.0,2.335,1.16436172653
 05/09  24:00:00,87.9617069342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,80.4771015222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,80.0979598644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993108502,0.0,2.335,1.1643108502
 05/10  03:00:00,79.7441090295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,86.0902889634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,71.9422614433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925324064,0.0,2.335,1.16425324064
 05/10  06:00:00,138.295345291,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,258.85264753,254.16264753,4.67,0.02
 05/10  07:00:00,147.711216157,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,221.792888481,217.102888481,4.67,0.02
 05/10  08:00:00,224.662325277,40.9111688562,0.0546131753036,0.0,34.9369000822,32.3179380704,184.254679229,174.917316052,8.1725,1.16486317644
 05/10  09:00:00,251.907021142,40.9111688562,0.654478580547,0.0,62.886420148,41.4019203762,143.793091569,132.120530414,10.5075,1.16506115518
 05/10  10:00:00,244.708978437,40.9111688562,1.08610652396,0.0,62.886420148,41.4019203762,121.996494802,110.323845191,10.5075,1.16514961114
 05/10  11:00:00,277.018634953,40.9111688562,1.60783647299,0.0,62.886420148,41.4019203762,101.204569079,88.3856883814,10.5075,2.31138069764
 05/10  12:00:00,261.447179493,40.9111688562,2.03414141384,0.0,62.886420148,41.4019203762,88.4845199625,75.6653219408,10.5075,2.31169802175
 05/10  13:00:00,261.138438603,40.9111688562,2.49238523351,0.0,62.886420148,41.4019203762,73.2321805789,61.5590881412,10.5075,1.16559243762
 05/10  14:00:00,259.750211503,40.9111688562,2.98879436472,0.0,62.886420148,41.4019203762,60.9638008817,48.1452594564,10.5075,2.31104142525
 05/10  15:00:00,258.550899577,40.9111688562,3.54445967285,0.0,62.886420148,41.4019203762,46.0775804688,34.4046905997,10.5075,1.16538986909
 05/10  16:00:00,259.296164574,40.9111688562,3.78807783151,0.0,62.886420148,41.4019203762,44.6623417629,32.9894527091,10.5075,1.16538905377
 05/10  17:00:00,258.027056021,40.9111688562,3.73430123953,0.0,62.886420148,41.4019203762,52.86644135,40.0481457505,10.5075,2.31079559955
 05/10  18:00:00,255.913188176,40.9111688562,3.06828102186,0.0,41.9242800987,36.8599292233,58.1707423949,47.6655491093,9.34,1.16519328562
 05/10  19:00:00,242.194352995,40.9111688562,2.92007390126,0.0,41.9242800987,36.8599292233,63.4877193281,52.9826500141,9.34,1.16506931408
 05/10  20:00:00,213.052632344,40.9111688562,2.14592994459,0.0,34.9369000822,32.3179380704,71.2246121454,61.8870604163,8.1725,1.1650517291
 05/10  21:00:00,148.192010076,40.9111688562,0.540907365394,0.0,13.9747600329,18.6919646116,53.9218837855,48.0870551625,4.67,1.16482862299
 05/10  22:00:00,80.3707292253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  23:00:00,119.440384228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941911142,0.0,2.335,1.16441911142
 05/10  24:00:00,89.2334011114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,81.3139868827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,80.7924560587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992728534,0.0,2.335,1.1642728534
 05/11  03:00:00,79.9241117772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,82.4864966283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,71.8446638749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928895216,0.0,2.335,1.16428895216
 05/11  06:00:00,138.262260186,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,258.667884402,253.977884402,4.67,0.02
 05/11  07:00:00,147.861445089,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,219.822230272,215.132230272,4.67,0.02
 05/11  08:00:00,224.806460204,40.9111688562,0.0625736650689,0.0,34.9369000822,32.3179380704,181.290268981,171.952943714,8.1725,1.16482526619
 05/11  09:00:00,252.449077088,40.9111688562,0.703791649433,0.0,62.886420148,41.4019203762,142.144069622,130.471472892,10.5075,1.16509673031
 05/11  10:00:00,247.997813617,40.9111688562,1.34195730449,0.0,62.886420148,41.4019203762,111.25104176,99.5781542306,10.5075,1.16538752926
 05/11  11:00:00,282.133279467,40.9111688562,2.1233238822,0.0,62.886420148,41.4019203762,84.3753684747,71.5565644908,10.5075,2.31130398389
 05/11  12:00:00,266.413703692,40.9111688562,2.55026364949,0.0,62.886420148,41.4019203762,73.0812714098,60.2621500911,10.5075,2.31162131869
 05/11  13:00:00,264.311873784,40.9111688562,3.02223997774,0.0,62.886420148,41.4019203762,60.0447699999,48.3713304448,10.5075,1.16593955519
 05/11  14:00:00,260.560966406,40.9111688562,3.34856448996,0.0,62.886420148,41.4019203762,54.543133098,41.7246687391,10.5075,2.31096435887
 05/11  15:00:00,257.407051376,40.9111688562,3.69784010166,0.0,62.886420148,41.4019203762,45.2001099679,33.5272585953,10.5075,1.16535137254
 05/11  16:00:00,257.631469064,40.9111688562,3.89710437036,0.0,62.886420148,41.4019203762,46.0871880284,34.4143374417,10.5075,1.16535058668
 05/11  17:00:00,257.311108269,40.9111688562,3.95839517546,0.0,62.886420148,41.4019203762,50.8553266661,38.037107931,10.5075,2.31071873511
 05/11  18:00:00,256.065141918,40.9111688562,3.335670316,0.0,41.9242800987,36.8599292233,53.7793465621,43.2741916181,9.34,1.16515494407
 05/11  19:00:00,241.986602089,40.9111688562,3.16974567656,0.0,41.9242800987,36.8599292233,59.7345665411,49.2295355506,9.34,1.16503099055
 05/11  20:00:00,212.622785434,40.9111688562,2.32942734743,0.0,34.9369000822,32.3179380704,68.121936969,58.7844234929,8.1725,1.16501347615
 05/11  21:00:00,148.23087749,40.9111688562,0.565193766427,0.0,13.9747600329,18.6919646116,53.6975105858,47.862720106,4.67,1.16479047987
 05/11  22:00:00,80.6795338596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,120.04907749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938119062,0.0,2.335,1.16438119062
 05/11  24:00:00,90.3126784258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,81.4224367705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,80.1678301264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931418616,0.0,2.335,1.16431418616
 05/12  03:00:00,79.6579536786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  04:00:00,98.3326194206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,88.2109386672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925124106,0.0,2.335,1.16425124106
 05/12  06:00:00,155.069110074,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,252.699233493,248.009233493,4.67,0.02
 05/12  07:00:00,157.514386045,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,207.589986781,202.899986781,4.67,0.02
 05/12  08:00:00,226.899348165,40.9111688562,0.0678755840789,0.0,34.9369000822,32.3179380704,167.96535918,158.628027192,8.1725,1.1648319876
 05/12  09:00:00,256.827470755,40.9111688562,0.988556706418,0.0,62.886420148,41.4019203762,126.626018019,114.953459098,10.5075,1.16505892058
 05/12  10:00:00,252.14070834,40.9111688562,1.66628902023,0.0,62.886420148,41.4019203762,98.8793180562,87.2064682924,10.5075,1.16534976383
 05/12  11:00:00,284.772113238,40.9111688562,2.42689516529,0.0,62.886420148,41.4019203762,75.3474568927,62.5287280826,10.5075,2.31122881013
 05/12  12:00:00,268.566105852,40.9111688562,2.87034655617,0.0,62.886420148,41.4019203762,63.4722666493,50.6532207236,10.5075,2.31154592571
 05/12  13:00:00,268.366054195,40.9111688562,3.58480736506,0.0,62.886420148,41.4019203762,43.8738170784,32.2004152989,10.5075,1.16590177948
 05/12  14:00:00,265.643450044,40.9111688562,4.07106338485,0.0,62.886420148,41.4019203762,35.5795766424,22.7611872598,10.5075,2.31088938259
 05/12  15:00:00,261.040271269,40.9111688562,4.22030574209,0.0,62.886420148,41.4019203762,36.0704120207,24.3975981134,10.5075,1.16531390731
 05/12  16:00:00,260.275397376,40.9111688562,4.32714007946,0.0,62.886420148,41.4019203762,39.1510428226,27.4782296727,10.5075,1.16531314988
 05/12  17:00:00,259.755403921,40.9111688562,4.40245202673,0.0,62.886420148,41.4019203762,43.0111206692,30.1929767394,10.5075,2.31064392972
 05/12  18:00:00,257.522533397,40.9111688562,3.64239951149,0.0,41.9242800987,36.8599292233,47.8199789089,37.3145798175,9.34,1.16539909138
 05/12  19:00:00,234.921427814,40.9111688562,3.29074881714,0.0,41.9242800987,36.8599292233,56.7007427515,46.1957492619,9.34,1.16499348956
 05/12  20:00:00,206.778865953,40.9111688562,2.47175283251,0.0,34.9369000822,32.3179380704,64.1876328825,54.8501569002,8.1725,1.16497598231
 05/12  21:00:00,143.987765536,40.9111688562,0.655561369069,0.0,13.9747600329,18.6919646116,48.517171562,42.682418479,4.67,1.16475308296
 05/12  22:00:00,81.879083434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,121.126228213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934401358,0.0,2.335,1.16434401358
 05/12  24:00:00,90.5271070297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/13  01:00:00,79.4609712487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,79.0060831132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558198914,0.0,1.75125,1.16433198914
 05/13  03:00:00,78.5395907073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  04:00:00,81.3187588475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,70.6822499376,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556271554,0.0,1.75125,1.16431271554
 05/13  06:00:00,125.2696723,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,214.15190217,210.62940217,3.5025,0.02
 05/13  07:00:00,136.199550001,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,183.528773931,178.861616049,3.5025,1.1646578825
 05/13  08:00:00,202.284866876,40.9111688562,0.0447645991506,0.0,20.9621400493,23.2339557645,151.007275662,144.004895414,5.8375,1.16488024851
 05/13  09:00:00,222.941974538,40.9111688562,0.776165006409,0.0,41.9242800987,36.8599292233,119.959569884,109.454748439,9.34,1.1648214456
 05/13  10:00:00,250.156439691,40.9111688562,1.7632619659,0.0,62.886420148,41.4019203762,93.3331892666,81.6603145489,10.5075,1.16537471774
 05/13  11:00:00,281.062916386,40.9111688562,2.37663769593,0.0,62.886420148,41.4019203762,76.7415771261,65.0686527416,10.5075,1.16542438443
 05/13  12:00:00,265.531102027,40.9111688562,2.83782303661,0.0,62.886420148,41.4019203762,65.1706799197,52.3516221066,10.5075,2.31155781309
 05/13  13:00:00,264.402988732,40.9111688562,3.31531181809,0.0,62.886420148,41.4019203762,50.9624753234,39.2892461182,10.5075,1.1657292052
 05/13  14:00:00,261.74486341,40.9111688562,3.68696540235,0.0,62.886420148,41.4019203762,43.4899436007,30.6714964096,10.5075,2.31094719111
 05/13  15:00:00,258.915705533,40.9111688562,4.08121148542,0.0,62.886420148,41.4019203762,38.4358222431,26.7629982759,10.5075,1.16532396722
 05/13  16:00:00,259.771279195,40.9111688562,4.37882852207,0.0,62.886420148,41.4019203762,37.8315353022,25.0134207087,10.5075,2.31061459346
 05/13  17:00:00,259.03816982,40.9111688562,4.3155022642,0.0,62.886420148,41.4019203762,42.0247724415,30.3520091141,10.5075,1.16526332746
 05/13  18:00:00,241.55263719,40.9111688562,2.66449191255,0.0,34.9369000822,32.3179380704,59.1782287181,49.8402611771,8.1725,1.16546754105
 05/13  19:00:00,195.530625136,40.9111688562,1.22861740894,0.0,20.9621400493,23.2339557645,70.2799322651,63.2772939846,5.8375,1.16513828045
 05/13  20:00:00,182.79305301,40.9111688562,1.10237919549,0.0,20.9621400493,23.2339557645,74.8541925023,67.8517307177,5.8375,1.16496178458
 05/13  21:00:00,134.330975555,40.9111688562,0.303855477904,0.0,6.98738001645,14.1499734587,51.0306786289,46.3633740627,3.5025,1.16480456617
 05/13  22:00:00,75.9783065659,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,119.145069724,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576568267,0.0,1.75125,1.16451568267
 05/13  24:00:00,89.9513972953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,80.5547181069,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560365387,0.0,1.75125,1.16435365387
 05/14  02:00:00,79.4282425843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  03:00:00,78.8596955784,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553978576,0.0,1.75125,1.16428978576
 05/14  04:00:00,81.9376720596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,71.4036665606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  06:00:00,125.174798691,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,247.434551019,242.767719902,3.5025,1.16433111709
 05/14  07:00:00,135.549121733,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,227.144396461,223.621896461,3.5025,0.02
 05/14  08:00:00,173.653374321,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,178.430810078,173.763826641,3.5025,1.16448343749
 05/14  09:00:00,150.928103899,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,146.397209552,142.874709552,3.5025,0.02
 05/14  10:00:00,187.839148546,40.9111688562,0.127933948924,0.0,27.9495200658,27.7759469175,122.137197196,113.967183151,7.005,1.16501404518
 05/14  11:00:00,220.336926196,40.9111688562,0.445373372873,0.0,27.9495200658,27.7759469175,103.620179913,95.4501841324,7.005,1.16499578104
 05/14  12:00:00,233.454871747,40.9111688562,1.31223296719,0.0,41.9242800987,36.8599292233,82.0760467574,71.5709204815,9.34,1.16512627588
 05/14  13:00:00,232.830413177,40.9111688562,1.78732346556,0.0,41.9242800987,36.8599292233,69.7701813209,59.2649889699,9.34,1.16519235099
 05/14  14:00:00,228.785590323,40.9111688562,2.21616987635,0.0,41.9242800987,36.8599292233,62.547127399,52.0421761156,9.34,1.16495128347
 05/14  15:00:00,222.903346853,40.9111688562,2.06927595744,0.0,41.9242800987,36.8599292233,70.4657555934,59.9607525483,9.34,1.16500304508
 05/14  16:00:00,222.835282588,40.9111688562,1.99672847019,0.0,41.9242800987,36.8599292233,75.765931823,65.2608259645,9.34,1.16510585854
 05/14  17:00:00,192.88181595,40.9111688562,0.91042727945,0.0,27.9495200658,27.7759469175,88.7735273085,80.6034209789,7.005,1.16510632963
 05/14  18:00:00,198.876434728,40.9111688562,0.311963562118,0.0,13.9747600329,18.6919646116,96.0029298895,90.1680628745,4.67,1.16486701509
 05/14  19:00:00,181.388944147,40.9111688562,0.245936604904,0.0,13.9747600329,18.6919646116,97.4925400291,91.6575897147,4.67,1.1649503144
 05/14  20:00:00,168.731968011,40.9111688562,0.125962982216,0.0,13.9747600329,18.6919646116,105.168044279,99.3332656011,4.67,1.16477867757
 05/14  21:00:00,148.226633895,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,80.1756017642,75.4856017642,4.67,0.02
 05/14  22:00:00,76.5430804401,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573161806,0.0,1.75125,1.16448161806
 05/14  23:00:00,118.864451162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,88.3575958724,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560225131,0.0,1.75125,1.16435225131
 05/15  01:00:00,81.7416475309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,80.5399608227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,80.1213908038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930111579,0.0,2.335,1.16430111579
 05/15  04:00:00,79.656689283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,72.3987861213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,138.68339666,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,245.763544549,239.929282605,4.67,1.16426194431
 05/15  07:00:00,148.031507356,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,211.007137932,206.317137932,4.67,0.02
 05/15  08:00:00,224.872018965,40.9111688562,0.0559912354928,0.0,34.9369000822,32.3179380704,179.979997048,170.642655629,8.1725,1.16484141922
 05/15  09:00:00,251.844997042,40.9111688562,0.654675545696,0.0,62.886420148,41.4019203762,143.55170617,131.879132564,10.5075,1.16507360548
 05/15  10:00:00,243.639135331,40.9111688562,0.982249557589,0.0,62.886420148,41.4019203762,127.453774683,115.781137083,10.5075,1.1651376007
 05/15  11:00:00,274.463361326,40.9111688562,1.22109785007,0.0,62.886420148,41.4019203762,114.171876917,101.353208716,10.5075,2.31116820158
 05/15  12:00:00,257.397006754,40.9111688562,1.56836171439,0.0,62.886420148,41.4019203762,104.40055415,92.7274187121,10.5075,1.16563543801
 05/15  13:00:00,257.318540434,40.9111688562,1.99540712254,0.0,62.886420148,41.4019203762,93.0450117246,80.2259731713,10.5075,2.3115385534
 05/15  14:00:00,255.380347197,40.9111688562,2.37676571322,0.0,62.886420148,41.4019203762,80.2560268758,68.5829917514,10.5075,1.16553512442
 05/15  15:00:00,251.714199853,40.9111688562,2.54347068457,0.0,62.886420148,41.4019203762,78.605409548,65.7870737748,10.5075,2.31083577326
 05/15  16:00:00,250.884062454,40.9111688562,2.58416829314,0.0,62.886420148,41.4019203762,80.5355106508,68.8626058851,10.5075,1.16540476567
 05/15  17:00:00,250.461302996,40.9111688562,2.61062365941,0.0,62.886420148,41.4019203762,84.845791378,73.1728710436,10.5075,1.16542033436
 05/15  18:00:00,247.989837049,40.9111688562,1.91929053079,0.0,41.9242800987,36.8599292233,93.592578753,81.9421198102,9.34,2.31045894283
 05/15  19:00:00,230.449570447,40.9111688562,1.45821586708,0.0,41.9242800987,36.8599292233,107.943324733,97.4383049064,9.34,1.16501982663
 05/15  20:00:00,201.339624637,40.9111688562,0.808046169699,0.0,34.9369000822,32.3179380704,123.94550092,114.608004097,8.1725,1.16499682239
 05/15  21:00:00,140.897229081,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,104.187700133,99.4977001332,4.67,0.02
 05/15  22:00:00,73.4197464622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955045807,0.0,2.335,1.16455045807
 05/15  23:00:00,118.090356615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,88.0573886409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925943885,0.0,2.335,1.16425943885
 05/16  01:00:00,80.3668615396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,79.8125746022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,79.4333677622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926359204,0.0,2.335,1.16426359204
 05/16  04:00:00,94.9022913506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,88.0493124447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,154.414845439,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,297.488324103,291.65402611,4.67,1.16429799271
 05/16  07:00:00,157.320058121,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,270.92853122,266.23853122,4.67,0.02
 05/16  08:00:00,226.015575899,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,234.471088276,225.133874461,8.1725,1.16471381461
 05/16  09:00:00,253.704672046,40.9111688562,0.0411334235236,0.0,62.886420148,41.4019203762,198.876919608,187.204382462,10.5075,1.16503714536
 05/16  10:00:00,246.236394428,40.9111688562,0.189970863521,0.0,62.886420148,41.4019203762,173.831053195,162.158177503,10.5075,1.16537569234
 05/16  11:00:00,278.254075742,40.9111688562,0.608402150252,0.0,62.886420148,41.4019203762,143.353407942,130.534452616,10.5075,2.31145532597
 05/16  12:00:00,263.071845638,40.9111688562,0.869986831446,0.0,62.886420148,41.4019203762,120.601556789,108.928068696,10.5075,1.16598809391
 05/16  13:00:00,262.824214277,40.9111688562,1.11200896865,0.0,62.886420148,41.4019203762,105.886056121,93.0670950385,10.5075,2.31146108253
 05/16  14:00:00,260.067975113,40.9111688562,1.49193036469,0.0,62.886420148,41.4019203762,93.5207834425,81.8477871073,10.5075,1.16549633521
 05/16  15:00:00,257.389780856,40.9111688562,1.84960899875,0.0,62.886420148,41.4019203762,86.6024634511,73.7842049589,10.5075,2.31075849215
 05/16  16:00:00,253.742854757,40.9111688562,1.59209109361,0.0,62.886420148,41.4019203762,99.273977013,87.601110825,10.5075,1.16536618803
 05/16  17:00:00,253.093648958,40.9111688562,1.45369428806,0.0,62.886420148,41.4019203762,107.197770659,95.5248888801,10.5075,1.16538177895
 05/16  18:00:00,251.829574878,40.9111688562,1.04945948747,0.0,41.9242800987,36.8599292233,107.859311542,96.2089296057,9.34,2.31038193587
 05/16  19:00:00,229.593583018,40.9111688562,0.883062549369,0.0,41.9242800987,36.8599292233,119.051147891,108.546166508,9.34,1.16498138281
 05/16  20:00:00,202.221583664,40.9111688562,0.40498539022,0.0,34.9369000822,32.3179380704,137.391160323,128.053701892,8.1725,1.16495843119
 05/16  21:00:00,145.764600932,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,110.620595914,105.930595914,4.67,0.02
 05/16  22:00:00,84.670402615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951224132,0.0,2.335,1.16451224132
 05/16  23:00:00,128.309230951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  24:00:00,98.0240088138,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929493067,0.0,2.335,1.16429493067
 05/17  01:00:00,88.6541396319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,86.571740417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,84.9769601935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929896899,0.0,2.335,1.16429896899
 05/17  04:00:00,83.5364216084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,75.7203877935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,141.135272178,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,299.732302425,293.898042657,4.67,1.1642597677
 05/17  07:00:00,152.884267792,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,253.612908239,248.922908239,4.67,0.02
 05/17  08:00:00,230.003882926,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,211.413261523,202.075908118,8.1725,1.16485340543
 05/17  09:00:00,257.185013125,40.9111688562,0.171154842578,0.0,62.886420148,41.4019203762,170.189330408,158.516833624,10.5075,1.1649967845
 05/17  10:00:00,248.841474047,40.9111688562,0.619441261387,0.0,62.886420148,41.4019203762,140.896072504,129.223235697,10.5075,1.16533680648
 05/17  11:00:00,280.312558162,40.9111688562,0.964473908383,0.0,62.886420148,41.4019203762,117.239011853,104.420134085,10.5075,2.31137776812
 05/17  12:00:00,262.95585873,40.9111688562,1.22523885272,0.0,62.886420148,41.4019203762,102.229288868,90.5558397919,10.5075,1.1659490762
 05/17  13:00:00,261.477393118,40.9111688562,1.69306325568,0.0,62.886420148,41.4019203762,90.1716756258,77.3527918014,10.5075,2.31138382443
 05/17  14:00:00,257.32551984,40.9111688562,1.98077762021,0.0,62.886420148,41.4019203762,85.1908947503,73.5179372268,10.5075,1.16545752354
 05/17  15:00:00,252.50203041,40.9111688562,2.21392792312,0.0,62.886420148,41.4019203762,81.9359505363,69.1177693763,10.5075,2.31068116001
 05/17  16:00:00,251.850732629,40.9111688562,2.34533087928,0.0,62.886420148,41.4019203762,81.7516564769,70.0788288921,10.5075,1.1653275848
 05/17  17:00:00,250.769293235,40.9111688562,2.40007525234,0.0,62.886420148,41.4019203762,85.9379299313,74.2650867332,10.5075,1.16534319813
 05/17  18:00:00,248.416611908,40.9111688562,1.82849818276,0.0,41.9242800987,36.8599292233,90.7325192525,80.2273246375,9.34,1.16519461493
 05/17  19:00:00,231.973373648,40.9111688562,1.5131284074,0.0,41.9242800987,36.8599292233,101.678356574,91.1731983038,9.34,1.1651582702
 05/17  20:00:00,205.110442233,40.9111688562,0.919508855803,0.0,34.9369000822,32.3179380704,111.906733737,102.569082262,8.1725,1.16515147514
 05/17  21:00:00,144.598197691,40.9111688562,0.0245216051706,0.0,13.9747600329,18.6919646116,87.8210237573,81.9861628447,4.67,1.16486091258
 05/17  22:00:00,77.2640897907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953525582,0.0,2.335,1.16453525582
 05/17  23:00:00,121.582455786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  24:00:00,92.2855090811,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925665413,0.0,2.335,1.16425665413
 05/18  01:00:00,84.1409651233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,82.7506102825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,81.4283388816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926066391,0.0,2.335,1.16426066391
 05/18  04:00:00,80.0844514758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,72.2567793649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,138.32367945,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,283.954880155,279.264880155,4.67,0.02
 05/18  07:00:00,149.242062344,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,238.647498701,232.812882727,4.67,1.16461597423
 05/18  08:00:00,226.876680188,40.9111688562,0.0410351688029,0.0,34.9369000822,32.3179380704,192.912197058,183.574882517,8.1725,1.16481454137
 05/18  09:00:00,253.984755674,40.9111688562,0.458017676186,0.0,62.886420148,41.4019203762,151.74586989,140.073412086,10.5075,1.16495780427
 05/18  10:00:00,245.360464169,40.9111688562,0.778603551445,0.0,62.886420148,41.4019203762,135.079341959,123.40654413,10.5075,1.16529782948
 05/18  11:00:00,277.170155987,40.9111688562,1.0918424619,0.0,62.886420148,41.4019203762,115.0778984,102.259098292,10.5075,2.31130010796
 05/18  12:00:00,260.343526276,40.9111688562,1.53327715069,0.0,62.886420148,41.4019203762,98.0740435847,86.4006335707,10.5075,1.16591001401
 05/18  13:00:00,257.930114352,40.9111688562,1.94309572907,0.0,62.886420148,41.4019203762,89.1424834871,76.3232916009,10.5075,2.31169188629
 05/18  14:00:00,254.306789614,40.9111688562,2.29559098451,0.0,62.886420148,41.4019203762,82.0933402334,70.4204218042,10.5075,1.16541842922
 05/18  15:00:00,250.449798975,40.9111688562,2.47959848749,0.0,62.886420148,41.4019203762,79.4601761015,66.6420731064,10.5075,2.31060299517
 05/18  16:00:00,252.354661507,40.9111688562,2.63821326679,0.0,62.886420148,41.4019203762,75.6026559825,63.9298674261,10.5075,1.16528855637
 05/18  17:00:00,251.885053713,40.9111688562,2.75119535549,0.0,62.886420148,41.4019203762,77.7189433671,66.046139175,10.5075,1.1653041921
 05/18  18:00:00,250.298582845,40.9111688562,2.24616220913,0.0,41.9242800987,36.8599292233,80.166411119,69.6612554835,9.34,1.16515563543
 05/18  19:00:00,233.931261423,40.9111688562,1.96658257594,0.0,41.9242800987,36.8599292233,90.1989301578,79.6938108395,9.34,1.16511931833
 05/18  20:00:00,204.350256069,40.9111688562,1.05314116456,0.0,34.9369000822,32.3179380704,106.749474652,97.4118620241,8.1725,1.16511262802
 05/18  21:00:00,143.930901569,40.9111688562,0.0689868780394,0.0,13.9747600329,18.6919646116,82.8626245129,77.0278023843,4.67,1.16482212858
 05/18  22:00:00,71.7761588099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955780347,0.0,2.335,1.16455780347
 05/18  23:00:00,119.526209277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,90.2510839741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,82.2447938598,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932069651,0.0,2.335,1.16432069651
 05/19  02:00:00,81.175413247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,80.2826330261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,95.382236392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929542593,0.0,2.335,1.16429542593
 05/19  05:00:00,88.3714108262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,154.760501851,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,277.871665637,273.181665637,4.67,0.02
 05/19  07:00:00,157.030173485,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,246.195978337,240.361401037,4.67,1.16457729994
 05/19  08:00:00,225.108124538,40.9111688562,0.0333375675877,0.0,34.9369000822,32.3179380704,202.475376772,193.138012211,8.1725,1.16486456174
 05/19  09:00:00,253.264024828,40.9111688562,0.492588374328,0.0,62.886420148,41.4019203762,151.794924082,140.122505082,10.5075,1.16491900017
 05/19  10:00:00,249.478791875,40.9111688562,1.08613297047,0.0,62.886420148,41.4019203762,118.672067439,106.999308441,10.5075,1.16525899814
 05/19  11:00:00,281.132623174,40.9111688562,1.56899081812,0.0,62.886420148,41.4019203762,96.9465501848,84.1278274607,10.5075,2.31122272406
 05/19  12:00:00,264.41786154,40.9111688562,1.94061745918,0.0,62.886420148,41.4019203762,87.9186180891,76.2452469989,10.5075,1.16587109022
 05/19  13:00:00,261.220431945,40.9111688562,2.09137087858,0.0,62.886420148,41.4019203762,88.2096388591,75.3905243542,10.5075,2.3116145049
 05/19  14:00:00,256.117302284,40.9111688562,1.92465965226,0.0,62.886420148,41.4019203762,91.9293071203,80.2564270541,10.5075,1.1653800662
 05/19  15:00:00,254.624887318,40.9111688562,2.11963401477,0.0,62.886420148,41.4019203762,86.830103933,74.0120780341,10.5075,2.31052589884
 05/19  16:00:00,253.373650507,40.9111688562,1.88628123783,0.0,62.886420148,41.4019203762,96.1139098537,84.4411598061,10.5075,1.16525004762
 05/19  17:00:00,253.341939839,40.9111688562,1.81006662943,0.0,62.886420148,41.4019203762,101.616925216,89.9441595109,10.5075,1.16526570504
 05/19  18:00:00,250.231341267,40.9111688562,1.17196312006,0.0,41.9242800987,36.8599292233,109.10269162,98.5972929034,9.34,1.16539871663
 05/19  19:00:00,228.327016482,40.9111688562,0.992860606893,0.0,41.9242800987,36.8599292233,118.519572888,108.014492222,9.34,1.1650806663
 05/19  20:00:00,201.173985729,40.9111688562,0.692907686875,0.0,34.9369000822,32.3179380704,125.044290388,115.706716359,8.1725,1.16507402928
 05/19  21:00:00,141.944597969,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,106.450727567,100.615943982,4.67,1.16478358432
 05/19  22:00:00,76.5176689783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951897835,0.0,2.335,1.16451897835
 05/19  23:00:00,124.140452468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  24:00:00,94.9237593242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,84.9021362887,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567825514,0.0,1.75125,1.16442825514
 05/20  02:00:00,83.8958072821,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  03:00:00,83.1933348385,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561319948,0.0,1.75125,1.16436319948
 05/20  04:00:00,79.2961490749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,75.4178810812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,129.067738069,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,262.635579912,257.968697937,3.5025,1.1643819752
 05/20  07:00:00,140.886282269,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,223.199967967,219.677467967,3.5025,0.02
 05/20  08:00:00,204.70782972,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,186.611403075,179.609011461,5.8375,1.16489161339
 05/20  09:00:00,226.020515413,40.9111688562,0.186403848151,0.0,41.9242800987,36.8599292233,149.640036595,139.135256576,9.34,1.16478001959
 05/20  10:00:00,249.805362983,40.9111688562,0.730843978624,0.0,62.886420148,41.4019203762,129.449349385,117.776476742,10.5075,1.16537264256
 05/20  11:00:00,279.409180552,40.9111688562,0.989810096319,0.0,62.886420148,41.4019203762,114.817493885,101.998605683,10.5075,2.31138820132
 05/20  12:00:00,260.11594246,40.9111688562,1.03883946344,0.0,62.886420148,41.4019203762,111.475798871,99.8026115832,10.5075,1.16568728793
 05/20  13:00:00,257.649790173,40.9111688562,1.03088041069,0.0,62.886420148,41.4019203762,115.111698689,102.292548006,10.5075,2.31165068262
 05/20  14:00:00,252.591903094,40.9111688562,0.961242006033,0.0,62.886420148,41.4019203762,122.037145748,110.364076527,10.5075,1.16556922106
 05/20  15:00:00,251.250624132,40.9111688562,1.39404731498,0.0,62.886420148,41.4019203762,107.29480394,94.4761506073,10.5075,2.31115333226
 05/20  16:00:00,252.923235668,40.9111688562,1.91611048854,0.0,62.886420148,41.4019203762,93.1112384216,81.4381816838,10.5075,1.16555673789
 05/20  17:00:00,251.109954415,40.9111688562,2.00148078279,0.0,62.886420148,41.4019203762,96.7376323831,85.0646131883,10.5075,1.1655191948
 05/20  18:00:00,233.129629007,40.9111688562,0.927339950655,0.0,34.9369000822,32.3179380704,114.019633682,103.536302302,8.1725,2.31083137965
 05/20  19:00:00,185.077821429,40.9111688562,0.263465078386,0.0,20.9621400493,23.2339557645,125.605627097,118.603109967,5.8375,1.16501712972
 05/20  20:00:00,172.729344206,40.9111688562,0.130018517848,0.0,20.9621400493,23.2339557645,131.720678815,124.71816599,5.8375,1.1650128255
 05/20  21:00:00,127.09290921,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,106.813589674,103.291089674,3.5025,0.02
 05/20  22:00:00,67.5718272408,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9158946137,0.0,1.75125,1.1646446137
 05/20  23:00:00,115.866118769,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576569428,0.0,1.75125,1.16451569428
 05/20  24:00:00,85.8699265177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,78.3834287774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,77.5895391784,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559558383,0.0,1.75125,1.16434558383
 05/21  03:00:00,76.991745305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,72.8833976049,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155944822,0.0,1.75125,1.1643444822
 05/21  05:00:00,69.1612235308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,123.928782245,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,325.801264783,322.278764783,3.5025,0.02
 05/21  07:00:00,134.547464658,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,278.437557467,273.770630389,3.5025,1.16442707872
 05/21  08:00:00,170.946021312,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,224.99299435,221.47049435,3.5025,0.02
 05/21  09:00:00,145.899800287,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,192.539504295,187.872468307,3.5025,1.16453598847
 05/21  10:00:00,181.452738385,40.9111688562,0.0460477742757,0.0,27.9495200658,27.7759469175,160.746232718,152.576272597,7.005,1.16496012073
 05/21  11:00:00,211.949116031,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,144.626934609,136.456865913,7.005,1.16506869623
 05/21  12:00:00,222.615652171,40.9111688562,0.590928284307,0.0,41.9242800987,36.8599292233,119.322074278,108.817069349,9.34,1.16500492888
 05/21  13:00:00,221.171078307,40.9111688562,0.838113439829,0.0,41.9242800987,36.8599292233,109.260582689,98.755511589,9.34,1.16507110049
 05/21  14:00:00,218.051885684,40.9111688562,1.03207195929,0.0,41.9242800987,36.8599292233,100.246876447,89.7418193645,9.34,1.16505708258
 05/21  15:00:00,215.07435848,40.9111688562,1.1827823355,0.0,41.9242800987,36.8599292233,95.4372640755,84.9321443223,9.34,1.16511975317
 05/21  16:00:00,215.781380043,40.9111688562,1.42622375716,0.0,41.9242800987,36.8599292233,92.2095336405,81.7042893375,9.34,1.16524430301
 05/21  17:00:00,186.941293678,40.9111688562,0.703052190902,0.0,27.9495200658,27.7759469175,101.867531666,93.6975577151,7.005,1.16497395096
 05/21  18:00:00,192.485398167,40.9111688562,0.145983883676,0.0,13.9747600329,18.6919646116,107.636122447,101.801249473,4.67,1.16487297465
 05/21  19:00:00,173.415920422,40.9111688562,0.0968163393803,0.0,13.9747600329,18.6919646116,108.635629013,102.800649991,4.67,1.16497902203
 05/21  20:00:00,163.595329049,40.9111688562,0.0812991763834,0.0,13.9747600329,18.6919646116,107.847897749,103.157897749,4.67,0.02
 05/21  21:00:00,145.13634266,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,85.7052354342,79.8706394489,4.67,1.16459598528
 05/21  22:00:00,69.9369765619,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,117.638135993,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561019679,0.0,1.75125,1.16436019679
 05/21  24:00:00,87.9789523573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/22  01:00:00,82.1185541993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926381709,0.0,2.335,1.16426381709
 05/22  02:00:00,80.7367986604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,79.657470875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,75.5027649277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930148763,0.0,2.335,1.16430148763
 05/22  05:00:00,71.7106250268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,137.97468655,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,292.054651105,287.364651105,4.67,0.02
 05/22  07:00:00,148.168910243,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,238.876478916,233.04184823,4.67,1.16463068615
 05/22  08:00:00,226.212003617,40.9111688562,0.0452694583436,0.0,34.9369000822,32.3179380704,187.292058752,177.954820628,8.1725,1.16473812467
 05/22  09:00:00,254.341377153,40.9111688562,0.564400923116,0.0,62.886420148,41.4019203762,144.434163393,132.761732523,10.5075,1.16493087052
 05/22  10:00:00,247.312314782,40.9111688562,1.0266262408,0.0,62.886420148,41.4019203762,121.597754597,109.924934792,10.5075,1.16531980527
 05/22  11:00:00,279.925379332,40.9111688562,1.47867387309,0.0,62.886420148,41.4019203762,99.5080582437,87.8350610345,10.5075,1.16549720914
 05/22  12:00:00,264.996697242,40.9111688562,2.07356684289,0.0,62.886420148,41.4019203762,83.4511593967,70.6321997504,10.5075,2.3114596463
 05/22  13:00:00,262.948521991,40.9111688562,2.5445837061,0.0,62.886420148,41.4019203762,73.7190930182,60.9000242,10.5075,2.31156881816
 05/22  14:00:00,259.648155362,40.9111688562,2.90167011188,0.0,62.886420148,41.4019203762,64.5675851226,52.8945948333,10.5075,1.16549028937
 05/22  15:00:00,255.648530498,40.9111688562,3.09361354635,0.0,62.886420148,41.4019203762,60.9620304936,49.2891670896,10.5075,1.16536340401
 05/22  16:00:00,255.887868618,40.9111688562,3.24464693127,0.0,62.886420148,41.4019203762,61.2191736082,48.4009783473,10.5075,2.31069526086
 05/22  17:00:00,256.595144101,40.9111688562,3.214487747,0.0,62.886420148,41.4019203762,63.0906959683,51.4178368239,10.5075,1.16535914436
 05/22  18:00:00,254.603760584,40.9111688562,2.45670090735,0.0,41.9242800987,36.8599292233,71.493427387,60.9882441422,9.34,1.16518324485
 05/22  19:00:00,240.726593898,40.9111688562,2.34409896447,0.0,41.9242800987,36.8599292233,76.3848229713,65.8797199745,9.34,1.16510299684
 05/22  20:00:00,210.910849951,40.9111688562,1.55464739413,0.0,34.9369000822,32.3179380704,86.2222563046,76.8846654585,8.1725,1.16509084611
 05/22  21:00:00,148.34534717,40.9111688562,0.325141458942,0.0,13.9747600329,18.6919646116,63.9358277154,58.1010830504,4.67,1.16474466496
 05/22  22:00:00,76.4870405233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,124.040203735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994032385,0.0,2.335,1.1644032385
 05/22  24:00:00,94.6704338281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,85.5605057786,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930536942,0.0,2.335,1.16430536942
 05/23  02:00:00,84.8938189075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,84.4245111234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,96.3561829276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926390613,0.0,2.335,1.16426390613
 05/23  05:00:00,92.8136339136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,158.602698335,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,222.431658797,217.741658797,4.67,0.02
