Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/23  07:00:00,163.007377897,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,201.006307981,195.171714917,4.67,1.1645930634
 05/23  08:00:00,231.128993467,40.9111688562,0.0565933543016,0.0,34.9369000822,32.3179380704,171.076331962,161.73913158,8.1725,1.16470038227
 05/23  09:00:00,260.031173303,40.9111688562,0.66359283339,0.0,62.886420148,41.4019203762,135.776287892,125.248787892,10.5075,0.02
 05/23  10:00:00,252.751005695,40.9111688562,0.98699993704,0.0,62.886420148,41.4019203762,119.291751886,106.473587856,10.5075,2.31066403002
 05/23  11:00:00,283.902978213,40.9111688562,1.33792844368,0.0,62.886420148,41.4019203762,101.409214519,89.7358919737,10.5075,1.16582254516
 05/23  12:00:00,267.367856628,40.9111688562,1.62847095508,0.0,62.886420148,41.4019203762,95.64210442,82.8232216002,10.5075,2.31138281979
 05/23  13:00:00,265.308753765,40.9111688562,1.90821623073,0.0,62.886420148,41.4019203762,88.575860066,75.7568683384,10.5075,2.31149172764
 05/23  14:00:00,260.907594034,40.9111688562,2.09914833224,0.0,62.886420148,41.4019203762,83.7414069313,72.068455101,10.5075,1.16545183035
 05/23  15:00:00,257.628638873,40.9111688562,2.36816570393,0.0,62.886420148,41.4019203762,76.3325161241,64.659691096,10.5075,1.16532502808
 05/23  16:00:00,257.819729073,40.9111688562,2.49283893615,0.0,62.886420148,41.4019203762,76.7162063227,63.8980876751,10.5075,2.31061864756
 05/23  17:00:00,257.831905926,40.9111688562,2.48817761973,0.0,62.886420148,41.4019203762,78.3724474105,66.6996265436,10.5075,1.16532086682
 05/23  18:00:00,255.633514394,40.9111688562,1.90373949629,0.0,41.9242800987,36.8599292233,82.7740163868,72.2688713663,9.34,1.16514502057
 05/23  19:00:00,232.509260519,40.9111688562,1.57230662279,0.0,41.9242800987,36.8599292233,94.9139558903,84.4088910955,9.34,1.16506479478
 05/23  20:00:00,202.454044227,40.9111688562,0.932666320447,0.0,34.9369000822,32.3179380704,107.844792279,98.5072395469,8.1725,1.16505273176
 05/23  21:00:00,142.565523169,40.9111688562,0.0567216007485,0.0,13.9747600329,18.6919646116,78.0526274487,72.2179208942,4.67,1.16470655443
 05/23  22:00:00,76.1216147419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,120.337870601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936524921,0.0,2.335,1.16436524921
 05/23  24:00:00,94.2959268657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,85.2392026206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926749017,0.0,2.335,1.16426749017
 05/24  02:00:00,84.0578918973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,83.6284196294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,79.7069592105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,75.6635938552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992996841,0.0,2.335,1.1642996841
 05/24  06:00:00,141.160290967,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,207.278189979,202.588189979,4.67,0.02
 05/24  07:00:00,152.444614125,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,192.821529228,186.986974044,4.67,1.16455518402
 05/24  08:00:00,232.18324134,40.9111688562,0.0700434414816,0.0,34.9369000822,32.3179380704,155.927239,147.734739,8.1725,0.02
 05/24  09:00:00,263.424016383,40.9111688562,0.991318382166,0.0,62.886420148,41.4019203762,116.825468423,105.15286381,10.5075,1.16510461279
 05/24  10:00:00,254.661964574,40.9111688562,1.22326405516,0.0,62.886420148,41.4019203762,105.647579633,92.8294918287,10.5075,2.31058780384
 05/24  11:00:00,284.322904994,40.9111688562,1.51010653112,0.0,62.886420148,41.4019203762,96.0102781333,84.3369938231,10.5075,1.16578431019
 05/24  12:00:00,267.772001734,40.9111688562,1.76585159224,0.0,62.886420148,41.4019203762,90.334821004,77.5156232747,10.5075,2.3116977293
 05/24  13:00:00,264.977348777,40.9111688562,1.97131555699,0.0,62.886420148,41.4019203762,86.5702723034,73.7513571151,10.5075,2.31141518829
 05/24  14:00:00,259.716711476,40.9111688562,2.01305405228,0.0,62.886420148,41.4019203762,86.3137203116,74.6408068587,10.5075,1.16541345292
 05/24  15:00:00,253.895575832,40.9111688562,1.96383593645,0.0,62.886420148,41.4019203762,90.0841505806,78.4113638523,10.5075,1.1652867283
 05/24  16:00:00,251.939027512,40.9111688562,1.86037380909,0.0,62.886420148,41.4019203762,98.1322457796,85.3142035944,10.5075,2.31054218515
 05/24  17:00:00,249.461290205,40.9111688562,1.65677808371,0.0,62.886420148,41.4019203762,107.881447667,96.2086650024,10.5075,1.16528266482
 05/24  18:00:00,244.275296441,40.9111688562,0.891271537687,0.0,41.9242800987,36.8599292233,125.213151472,114.707763099,9.34,1.16538837283
 05/24  19:00:00,226.944215274,40.9111688562,0.736479362048,0.0,41.9242800987,36.8599292233,137.028127161,126.523100672,9.34,1.16502648909
 05/24  20:00:00,200.925172228,40.9111688562,0.426644164203,0.0,34.9369000822,32.3179380704,143.437670334,134.100155904,8.1725,1.16501443038
 05/24  21:00:00,142.760381902,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,116.295036646,110.460190726,4.67,1.16484592015
 05/24  22:00:00,72.423232616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,117.020108297,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942240415,0.0,2.335,1.16442240415
 05/24  24:00:00,90.5399304908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,82.858091269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,81.7263592939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930831642,0.0,2.335,1.16430831642
 05/25  03:00:00,80.6209080028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,72.6857083206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,71.9185694066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926144667,0.0,2.335,1.16426144667
 05/25  06:00:00,138.476048039,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,272.682285666,267.992285666,4.67,0.02
 05/25  07:00:00,147.859397316,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,236.383330241,230.548813402,4.67,1.16451683869
 05/25  08:00:00,224.16863784,40.9111688562,0.0188584772813,0.0,34.9369000822,32.3179380704,205.330570644,197.138070644,8.1725,0.02
 05/25  09:00:00,250.19827428,40.9111688562,0.231730472826,0.0,62.886420148,41.4019203762,169.66239747,157.989831005,10.5075,1.16506646466
 05/25  10:00:00,243.018426741,40.9111688562,0.620506032425,0.0,62.886420148,41.4019203762,146.708425389,133.890414045,10.5075,2.31051134462
 05/25  11:00:00,277.712896887,40.9111688562,1.11284107748,0.0,62.886420148,41.4019203762,113.880810095,102.207564149,10.5075,1.16574594587
 05/25  12:00:00,262.437434486,40.9111688562,1.51238940498,0.0,62.886420148,41.4019203762,98.9840250889,86.1649037927,10.5075,2.31162129616
 05/25  13:00:00,259.886379275,40.9111688562,1.75314781599,0.0,62.886420148,41.4019203762,92.2173806417,79.5746543603,10.5075,2.13522628136
 05/25  14:00:00,256.459370006,40.9111688562,2.03123171381,0.0,62.886420148,41.4019203762,85.0701009269,73.221226634,10.5075,1.34137429297
 05/25  15:00:00,250.542013899,40.9111688562,1.86716798276,0.0,62.886420148,41.4019203762,94.8573151913,83.1845665128,10.5075,1.16524867851
 05/25  16:00:00,247.938404465,40.9111688562,1.64229831598,0.0,62.886420148,41.4019203762,106.89596971,95.223227104,10.5075,1.16524260562
 05/25  17:00:00,247.084111041,40.9111688562,1.62837031561,0.0,62.886420148,41.4019203762,112.735550329,99.9169407268,10.5075,2.3111096021
 05/25  18:00:00,243.207484505,40.9111688562,0.930808001712,0.0,41.9242800987,36.8599292233,125.04315289,114.537803011,9.34,1.165349879
 05/25  19:00:00,225.532797755,40.9111688562,0.698941031877,0.0,41.9242800987,36.8599292233,142.308308912,131.803320805,9.34,1.16498810678
 05/25  20:00:00,198.891773087,40.9111688562,0.342076010984,0.0,34.9369000822,32.3179380704,152.578870731,143.241394703,8.1725,1.16497602751
 05/25  21:00:00,140.624230372,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,124.179119577,118.344311972,4.67,1.16480760516
 05/25  22:00:00,70.0052350066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,114.823157622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938421777,0.0,2.335,1.16438421777
 05/25  24:00:00,88.1796815978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,80.4994284359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,80.0677589708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927023613,0.0,2.335,1.16427023613
 05/26  03:00:00,79.6750800553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,88.1175219139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,87.9977087541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929704089,0.0,2.335,1.16429704089
 05/26  06:00:00,154.681953508,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,282.775080949,278.085080949,4.67,0.02
 05/26  07:00:00,156.542839973,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,252.484048064,246.649435479,4.67,1.16461258519
 05/26  08:00:00,223.68024593,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,219.716779755,211.524279755,8.1725,0.02
 05/26  09:00:00,248.242713242,40.9111688562,0.111653727548,0.0,62.886420148,41.4019203762,185.537614041,173.865010394,10.5075,1.16510364723
 05/26  10:00:00,238.855936237,40.9111688562,0.289827123217,0.0,62.886420148,41.4019203762,174.308135069,161.490200223,10.5075,2.31043484663
 05/26  11:00:00,269.194568417,40.9111688562,0.434172630019,0.0,62.886420148,41.4019203762,163.119582271,151.446374734,10.5075,1.16570753703
 05/26  12:00:00,249.925090231,40.9111688562,0.544657507822,0.0,62.886420148,41.4019203762,157.214920439,144.395875668,10.5075,2.31154477159
 05/26  13:00:00,247.459325312,40.9111688562,0.594656216178,0.0,62.886420148,41.4019203762,153.5272932,141.854082371,10.5075,1.16571082866
 05/26  14:00:00,243.922813009,40.9111688562,0.585196042545,0.0,62.886420148,41.4019203762,157.253410638,144.434956796,10.5075,2.31095384157
 05/26  15:00:00,241.093522712,40.9111688562,0.551208239633,0.0,62.886420148,41.4019203762,159.957683634,148.284973107,10.5075,1.16521052621
 05/26  16:00:00,241.695727744,40.9111688562,0.448067177884,0.0,62.886420148,41.4019203762,170.517100006,158.844092132,10.5075,1.16550787453
 05/26  17:00:00,241.622077398,40.9111688562,0.348738757341,0.0,62.886420148,41.4019203762,182.146892609,169.328359606,10.5075,2.31103300263
 05/26  18:00:00,240.215713757,40.9111688562,0.0188857901043,0.0,41.9242800987,36.8599292233,188.421456252,177.916144545,9.34,1.16531170742
 05/26  19:00:00,218.443666741,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,197.344491757,186.839541818,9.34,1.16494993912
 05/26  20:00:00,193.409303915,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,203.219943852,193.882506029,8.1725,1.16493782318
 05/26  21:00:00,137.080968473,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,172.206059438,166.371200466,4.67,1.16485897158
 05/26  22:00:00,70.8615456394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,115.828960054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934621664,0.0,2.335,1.16434621664
 05/26  24:00:00,88.4092390492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,78.3179878542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563138903,0.0,1.75125,1.16438138903
 05/27  02:00:00,77.0362723215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,76.1942398301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,79.2744546276,10.377173866,0.0,0.0,3.49369000822,6.81298672936,15.2415661166,12.3259798776,1.75125,1.16433623899
 05/27  05:00:00,78.9216819087,10.377173866,0.0,0.0,3.49369000822,6.81298672936,14.7377376221,12.9664876221,1.75125,0.02
 05/27  06:00:00,122.740879148,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,370.207579309,366.685079309,3.5025,0.02
 05/27  07:00:00,131.901108419,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,334.472981647,329.805792628,3.5025,1.1646890196
 05/27  08:00:00,194.939688499,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,307.556316264,300.553926658,5.8375,1.16488960599
 05/27  09:00:00,213.086113997,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,268.577359849,258.072545317,9.34,1.16481453185
 05/27  10:00:00,238.631649683,40.9111688562,0.0214966872401,0.0,62.886420148,41.4019203762,247.471773552,235.79898726,10.5075,1.16528629169
 05/27  11:00:00,269.637656655,40.9111688562,0.0,0.0,62.886420148,41.4019203762,231.60788568,219.934768092,10.5075,1.16561758718
 05/27  12:00:00,250.501932504,40.9111688562,0.0,0.0,62.886420148,41.4019203762,216.295070803,203.476001367,10.5075,2.31156943525
 05/27  13:00:00,248.47390605,40.9111688562,0.0,0.0,62.886420148,41.4019203762,202.846073573,190.026898786,10.5075,2.31167478767
 05/27  14:00:00,245.088036618,40.9111688562,0.0861385932375,0.0,62.886420148,41.4019203762,185.357112676,173.684091424,10.5075,1.16552125215
 05/27  15:00:00,241.296389288,40.9111688562,0.239488162733,0.0,62.886420148,41.4019203762,172.925704115,161.252687596,10.5075,1.16551651903
 05/27  16:00:00,241.098420851,40.9111688562,0.38662479602,0.0,62.886420148,41.4019203762,164.931084144,152.112585204,10.5075,2.31099893967
 05/27  17:00:00,242.076970019,40.9111688562,0.775624981222,0.0,62.886420148,41.4019203762,138.929784367,127.256829236,10.5075,1.16545513145
 05/27  18:00:00,224.945377142,40.9111688562,0.115134821897,0.0,34.9369000822,32.3179380704,161.841069101,152.50320234,8.1725,1.16536676165
 05/27  19:00:00,178.208896919,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,193.528457497,186.52575018,5.8375,1.16520731711
 05/27  20:00:00,167.948416176,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,201.320449628,194.318006513,5.8375,1.16494311586
 05/27  21:00:00,124.924464984,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,175.647817369,170.980493157,3.5025,1.16482421215
 05/27  22:00:00,65.1014609388,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91590555456,0.0,1.75125,1.16465555456
 05/27  23:00:00,106.87179182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,83.0233992025,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568782952,0.0,1.75125,1.16443782952
 05/28  01:00:00,76.1040503585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,75.6612249964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,80.7040386638,5.188586933,0.0,0.0,3.49369000822,6.81298672936,8.93925045099,6.0236891602,1.75125,1.16431129079
 05/28  04:00:00,79.2640344614,10.377173866,0.0,0.0,3.49369000822,6.81298672936,13.313302603,11.542052603,1.75125,0.02
 05/28  05:00:00,78.9921359329,10.377173866,0.0,0.0,3.49369000822,6.81298672936,14.5932119314,11.6776017587,1.75125,1.16436017262
 05/28  06:00:00,123.256355326,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,368.384457373,364.861957373,3.5025,0.02
 05/28  07:00:00,132.582424768,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,321.643900275,318.121400275,3.5025,0.02
 05/28  08:00:00,168.337477832,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,271.368980024,266.702040532,3.5025,1.16443949101
 05/28  09:00:00,141.56403813,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,238.269172416,234.746672416,3.5025,0.02
 05/28  10:00:00,176.720363174,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,201.093426655,192.923432361,7.005,1.16499429395
 05/28  11:00:00,208.330834704,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,179.507444074,171.337478848,7.005,1.16496522649
 05/28  12:00:00,218.204584187,40.9111688562,0.0767749511866,0.0,41.9242800987,36.8599292233,148.693073218,138.18783686,9.34,1.16523635859
 05/28  13:00:00,217.716261808,40.9111688562,0.35655238939,0.0,41.9242800987,36.8599292233,128.730634861,118.225500352,9.34,1.16513450957
 05/28  14:00:00,215.624051111,40.9111688562,0.616622847998,0.0,41.9242800987,36.8599292233,117.034722043,106.529579746,9.34,1.16514229711
 05/28  15:00:00,214.089108437,40.9111688562,0.845711186821,0.0,41.9242800987,36.8599292233,108.474095846,96.8239071068,9.34,2.31018873972
 05/28  16:00:00,216.527749635,40.9111688562,1.07454679303,0.0,41.9242800987,36.8599292233,97.415613684,86.910483322,9.34,1.16513036206
 05/28  17:00:00,188.894483014,40.9111688562,0.560917565639,0.0,27.9495200658,27.7759469175,101.161120302,92.9910386144,7.005,1.16508168782
 05/28  18:00:00,195.389422796,40.9111688562,0.0363295704424,0.0,13.9747600329,18.6919646116,102.278244777,97.5882447766,4.67,0.02
 05/28  19:00:00,177.179725817,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,104.036459012,98.2015180696,4.67,1.16494094238
 05/28  20:00:00,166.095382178,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,110.367115125,104.532312991,4.67,1.16480213353
 05/28  21:00:00,148.041034358,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,84.1061241557,78.2714777,4.67,1.16464645565
 05/28  22:00:00,73.1813573099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,112.408549341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  24:00:00,89.3558020099,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561112475,0.0,1.75125,1.16436112475
 05/29  01:00:00,81.1033548868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,80.0717880962,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558734026,0.0,1.75125,1.16433734026
 05/29  03:00:00,78.972459496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,71.2518708632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,70.5239350634,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557548784,0.0,1.75125,1.16432548784
 05/29  06:00:00,124.806639569,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,281.175301504,277.652801504,3.5025,0.02
 05/29  07:00:00,135.689867176,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,247.736817487,243.069865765,3.5025,1.16445172256
 05/29  08:00:00,171.688182831,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,214.451339162,210.928839162,3.5025,0.02
 05/29  09:00:00,145.531735491,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,208.476826303,203.809850569,3.5025,1.16447573385
 05/29  10:00:00,182.432714859,40.9111688562,0.0274704094632,0.0,27.9495200658,27.7759469175,168.71538385,160.54550912,7.005,1.1648747291
 05/29  11:00:00,215.034790414,40.9111688562,0.0161396403519,0.0,27.9495200658,27.7759469175,147.162942189,138.993062838,7.005,1.16487935154
 05/29  12:00:00,224.728898117,40.9111688562,0.277817090015,0.0,41.9242800987,36.8599292233,133.569851601,123.064787345,9.34,1.16506425609
 05/29  13:00:00,223.001813708,40.9111688562,0.444390496163,0.0,41.9242800987,36.8599292233,130.129231648,119.624101154,9.34,1.16513049366
 05/29  14:00:00,219.896020476,40.9111688562,0.531193122096,0.0,41.9242800987,36.8599292233,127.617080204,117.111974705,9.34,1.16510549967
 05/29  15:00:00,218.391015527,40.9111688562,0.663390034427,0.0,41.9242800987,36.8599292233,118.457364088,107.952190553,9.34,1.16517353492
 05/29  16:00:00,219.144725231,40.9111688562,0.759051716186,0.0,41.9242800987,36.8599292233,113.636517331,103.131462575,9.34,1.16505475528
 05/29  17:00:00,189.662418317,40.9111688562,0.11413483601,0.0,27.9495200658,27.7759469175,127.994315811,119.824293411,7.005,1.16502239967
 05/29  18:00:00,195.680558524,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,128.017870315,122.182997994,4.67,1.16487232133
 05/29  19:00:00,177.164819635,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,128.896336476,123.061546741,4.67,1.16478973436
 05/29  20:00:00,166.214686267,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,134.108936675,129.418936675,4.67,0.02
 05/29  21:00:00,149.087207435,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,104.814918356,98.9803719813,4.67,1.16454637482
 05/29  22:00:00,75.0616881087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  23:00:00,115.386178906,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559078359,0.0,1.75125,1.16434078359
 05/29  24:00:00,92.2041820398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,86.4457280724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,85.3296091914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931240165,0.0,2.335,1.16431240165
 05/30  03:00:00,80.9070312976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,92.4550507699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,92.6007637307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926013225,0.0,2.335,1.16426013225
 05/30  06:00:00,158.848180704,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,246.459388163,241.769388163,4.67,0.02
 05/30  07:00:00,163.130977725,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,212.115460831,206.28088527,4.67,1.16457556124
 05/30  08:00:00,232.201297623,40.9111688562,0.0500954243542,0.0,34.9369000822,32.3179380704,174.257523828,166.065023828,8.1725,0.02
 05/30  09:00:00,262.589865198,40.9111688562,0.556665479784,0.0,62.886420148,41.4019203762,131.763699334,120.091132603,10.5075,1.1650667309
 05/30  10:00:00,255.321291025,40.9111688562,1.04231342979,0.0,62.886420148,41.4019203762,110.355053602,97.5371927975,10.5075,2.31036080407
 05/30  11:00:00,286.361957825,40.9111688562,1.56092413905,0.0,62.886420148,41.4019203762,86.7033382078,75.0301678394,10.5075,1.16567036849
 05/30  12:00:00,269.075946065,40.9111688562,1.9976292128,0.0,62.886420148,41.4019203762,76.7809282185,63.9619753427,10.5075,2.31145287577
 05/30  13:00:00,266.13759123,40.9111688562,2.48817528388,0.0,62.886420148,41.4019203762,63.7850254188,52.1118514315,10.5075,1.16567398735
 05/30  14:00:00,261.898948436,40.9111688562,2.83988729298,0.0,62.886420148,41.4019203762,57.3569220799,44.5382167762,10.5075,2.31120530374
 05/30  15:00:00,259.924835044,40.9111688562,3.29387193773,0.0,62.886420148,41.4019203762,45.3994332904,33.726461888,10.5075,1.16547140241
 05/30  16:00:00,263.693000647,40.9111688562,3.87426660822,0.0,62.886420148,41.4019203762,36.134682238,24.4617117224,10.5075,1.16547051567
 05/30  17:00:00,263.504708287,40.9111688562,4.0562889859,0.0,62.886420148,41.4019203762,38.8182054537,25.9997470799,10.5075,2.31095837377
 05/30  18:00:00,261.582914313,40.9111688562,3.55104166918,0.0,41.9242800987,36.8599292233,40.2184018906,29.7131274092,9.34,1.1652744814
 05/30  19:00:00,239.535866108,40.9111688562,3.26534211322,0.0,41.9242800987,36.8599292233,47.6677254695,37.1625749968,9.34,1.1651504727
 05/30  20:00:00,210.634823975,40.9111688562,2.53860150809,0.0,34.9369000822,32.3179380704,53.3977734594,44.0601407206,8.1725,1.1651327388
 05/30  21:00:00,149.330662093,40.9111688562,0.925364418522,0.0,13.9747600329,18.6919646116,28.30978945,22.4750575691,4.67,1.16473188089
 05/30  22:00:00,81.95467669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  23:00:00,121.703864717,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940430202,0.0,2.335,1.16440430202
 05/30  24:00:00,100.447331871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,91.2567675867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  02:00:00,90.6319583093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927414712,0.0,2.335,1.16427414712
 05/31  03:00:00,85.7316193192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,81.5069256004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,80.5930131911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929557384,0.0,2.335,1.16429557384
 05/31  06:00:00,147.401523516,40.9111688562,0.0129715708497,0.0,13.9747600329,18.6919646116,152.027215479,147.337215479,4.67,0.02
 05/31  07:00:00,161.917102872,40.9111688562,0.0119598413902,0.0,13.9747600329,18.6919646116,135.042676047,129.2081388,4.67,1.16453724657
 05/31  08:00:00,240.848102948,40.9111688562,0.558404029171,0.0,34.9369000822,32.3179380704,113.992579933,105.800079933,8.1725,0.02
 05/31  09:00:00,271.503945454,40.9111688562,1.62360925825,0.0,62.886420148,41.4019203762,89.2347594041,77.5621938361,10.5075,1.16506556808
 05/31  10:00:00,261.881279806,40.9111688562,2.14771229012,0.0,62.886420148,41.4019203762,77.7006975031,66.0280050963,10.5075,1.16519240683
 05/31  11:00:00,292.335456078,40.9111688562,2.8306193424,0.0,62.886420148,41.4019203762,59.2657233146,46.4467572398,10.5075,2.31146607484
 05/31  12:00:00,276.974110711,40.9111688562,3.23207226754,0.0,62.886420148,41.4019203762,47.9814490071,35.1621656715,10.5075,2.31178333555
 05/31  13:00:00,273.772944219,40.9111688562,3.53175632088,0.0,62.886420148,41.4019203762,39.4020631617,27.7289283184,10.5075,1.16563484337
 05/31  14:00:00,269.160218552,40.9111688562,3.9589931477,0.0,62.886420148,41.4019203762,33.6812938611,20.8626672174,10.5075,2.31112664363
 05/31  15:00:00,265.721966613,40.9111688562,4.56754762241,0.0,62.886420148,41.4019203762,24.7859673329,13.1130350657,10.5075,1.16543226722
 05/31  16:00:00,267.330954771,40.9111688562,5.12444560588,0.0,62.886420148,41.4019203762,20.3636600987,8.69072868401,10.5075,1.16543141471
 05/31  17:00:00,266.430268861,40.9111688562,5.23698495662,0.0,62.886420148,41.4019203762,24.4887089888,11.6703287455,10.5075,2.31088024339
 05/31  18:00:00,264.448741865,40.9111688562,4.51386181948,0.0,41.9242800987,36.8599292233,28.3576849329,17.852449425,9.34,1.1652355079
 05/31  19:00:00,248.294546894,40.9111688562,3.59276051103,0.0,41.9242800987,36.8599292233,45.934528192,35.4294166751,9.34,1.16511151687
 05/31  20:00:00,218.395366182,40.9111688562,2.34582331794,0.0,34.9369000822,32.3179380704,60.0195248506,50.6819309962,8.1725,1.16509385436
 05/31  21:00:00,156.398288636,40.9111688562,0.789247527974,0.0,13.9747600329,18.6919646116,33.9836733499,28.1489803415,4.67,1.16469300842
 05/31  22:00:00,83.8855283262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,122.68003355,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936565018,0.0,2.335,1.16436565018
 05/31  24:00:00,100.316092495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  01:00:00,90.5384690192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,88.0964165206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931474862,0.0,2.335,1.16431474862
 06/01  03:00:00,83.7198598195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,79.5915864119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,78.6944794402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925713499,0.0,2.335,1.16425713499
 06/01  06:00:00,143.616846579,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,208.233771647,203.543771647,4.67,0.02
 06/01  07:00:00,155.240613883,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,188.202593485,182.368094896,4.67,1.16449858939
 06/01  08:00:00,235.118730597,40.9111688562,0.214499549216,0.0,34.9369000822,32.3179380704,142.613623124,134.421123124,8.1725,0.02
 06/01  09:00:00,265.477749927,40.9111688562,1.18901063636,0.0,62.886420148,41.4019203762,107.615180726,95.9426154461,10.5075,1.16506527973
 06/01  10:00:00,253.755038557,40.9111688562,1.54153653049,0.0,62.886420148,41.4019203762,99.8374345148,88.1647807587,10.5075,1.16515375613
 06/01  11:00:00,282.680178342,40.9111688562,2.09157176367,0.0,62.886420148,41.4019203762,87.9989670118,75.1800780374,10.5075,2.31138897441
 06/01  12:00:00,264.345026362,40.9111688562,2.31932352909,0.0,62.886420148,41.4019203762,81.8570420337,69.0378357405,10.5075,2.31170629318
 06/01  13:00:00,262.386626525,40.9111688562,2.71548505443,0.0,62.886420148,41.4019203762,69.1369100393,57.4638134903,10.5075,1.16559654901
 06/01  14:00:00,258.734424247,40.9111688562,2.92583415727,0.0,62.886420148,41.4019203762,67.878744001,55.0601943136,10.5075,2.31104968739
 06/01  15:00:00,254.513821331,40.9111688562,3.04642015676,0.0,62.886420148,41.4019203762,63.883044094,52.2101501143,10.5075,1.16539397969
 06/01  16:00:00,255.634668596,40.9111688562,3.32634086254,0.0,62.886420148,41.4019203762,59.2806321038,47.607738943,10.5075,1.16539316076
 06/01  17:00:00,255.198304067,40.9111688562,3.25453070633,0.0,62.886420148,41.4019203762,66.1960090256,53.3777052197,10.5075,2.31080380594
 06/01  18:00:00,252.365114527,40.9111688562,2.40208531696,0.0,41.9242800987,36.8599292233,75.9793301868,65.4741328077,9.34,1.16519737914
 06/01  19:00:00,237.268169896,40.9111688562,1.96781479312,0.0,41.9242800987,36.8599292233,88.7232974827,78.218224077,9.34,1.1650734057
 06/01  20:00:00,209.749667127,40.9111688562,1.17903203903,0.0,34.9369000822,32.3179380704,97.4857589949,88.1482031817,8.1725,1.16505581319
 06/01  21:00:00,150.984245406,40.9111688562,0.354611880084,0.0,13.9747600329,18.6919646116,60.3777390607,54.5429063705,4.67,1.16483269024
 06/01  22:00:00,77.937886588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  23:00:00,113.575120958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942315116,0.0,2.335,1.16442315116
 06/01  24:00:00,95.1852695286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,86.9970984322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,85.9116508966,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927688419,0.0,2.335,1.16427688419
 06/02  03:00:00,81.4953855909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,92.8531940762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,92.5605222509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929296184,0.0,2.335,1.16429296184
 06/02  06:00:00,158.33780111,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,245.918467839,241.228467839,4.67,0.02
 06/02  07:00:00,162.492624159,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,205.799359886,201.109359886,4.67,0.02
 06/02  08:00:00,229.701219399,40.9111688562,0.0502411913183,0.0,34.9369000822,32.3179380704,174.645819616,165.308490337,8.1725,1.16482927915
 06/02  09:00:00,259.174086967,40.9111688562,0.755872426548,0.0,62.886420148,41.4019203762,132.300272747,120.627671997,10.5075,1.16510074989
 06/02  10:00:00,253.119722397,40.9111688562,1.38904916968,0.0,62.886420148,41.4019203762,103.562668443,91.8901499366,10.5075,1.16501850593
 06/02  11:00:00,284.284637502,40.9111688562,2.09575417008,0.0,62.886420148,41.4019203762,82.2500423472,69.431229921,10.5075,2.31131242619
 06/02  12:00:00,268.892177815,40.9111688562,2.62445814767,0.0,62.886420148,41.4019203762,67.4791651291,54.6600353475,10.5075,2.31162978166
 06/02  13:00:00,267.214874955,40.9111688562,3.04647170981,0.0,62.886420148,41.4019203762,55.3876495765,43.7142057809,10.5075,1.16594379555
 06/02  14:00:00,263.089098696,40.9111688562,3.30174584899,0.0,62.886420148,41.4019203762,51.2884105782,38.4699378032,10.5075,2.31097277502
 06/02  15:00:00,259.392370319,40.9111688562,3.520339811,0.0,62.886420148,41.4019203762,45.7188612083,34.0460056302,10.5075,1.16535557806
 06/02  16:00:00,259.907643768,40.9111688562,3.65312903557,0.0,62.886420148,41.4019203762,45.7259672248,34.0531124358,10.5075,1.16535478902
 06/02  17:00:00,259.828284086,40.9111688562,3.59164607909,0.0,62.886420148,41.4019203762,52.5961255295,39.7778983973,10.5075,2.31072713215
 06/02  18:00:00,259.161131873,40.9111688562,3.00383206121,0.0,41.9242800987,36.8599292233,54.5569059324,44.0517467997,9.34,1.16515913268
 06/02  19:00:00,239.307431632,40.9111688562,2.88621313739,0.0,41.9242800987,36.8599292233,58.1980579903,47.6930228131,9.34,1.16503517717
 06/02  20:00:00,211.141090527,40.9111688562,2.07091091805,0.0,34.9369000822,32.3179380704,66.2248050627,56.8872874076,8.1725,1.16501765505
 06/02  21:00:00,150.163549425,40.9111688562,0.503550537703,0.0,13.9747600329,18.6919646116,47.453574745,41.6187800982,4.67,1.16479464676
 06/02  22:00:00,86.1538766943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,125.356222088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938533937,0.0,2.335,1.16438533937
 06/02  24:00:00,107.995261097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,94.6607386582,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,91.5260971098,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562324225,0.0,1.75125,1.16437324225
 06/03  03:00:00,86.6360505486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,81.9255768422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,80.6527273111,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156037808,0.0,1.75125,1.1643537808
 06/03  06:00:00,135.008134884,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,175.173554532,171.651054532,3.5025,0.02
 06/03  07:00:00,150.696516351,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,150.691485151,146.024286195,3.5025,1.16469895584
 06/03  08:00:00,216.038920488,40.9111688562,0.0553408510456,0.0,20.9621400493,23.2339557645,122.267843692,115.265513001,5.8375,1.16483069164
 06/03  09:00:00,238.770449794,40.9111688562,0.88551730485,0.0,41.9242800987,36.8599292233,99.2337656713,88.728902993,9.34,1.16486267835
 06/03  10:00:00,265.051641589,40.9111688562,1.76050215577,0.0,62.886420148,41.4019203762,77.6825743256,66.0096582791,10.5075,1.16541604649
 06/03  11:00:00,296.519841953,40.9111688562,2.48538224761,0.0,62.886420148,41.4019203762,56.5773488995,44.9043834529,10.5075,1.16546544653
 06/03  12:00:00,285.40250749,40.9111688562,3.33071836887,0.0,62.886420148,41.4019203762,34.7470939155,21.9283972361,10.5075,2.31119667944
 06/03  13:00:00,283.026185876,40.9111688562,3.89769708018,0.0,62.886420148,41.4019203762,24.1474981019,11.328626462,10.5075,2.31137163989
 06/03  14:00:00,277.6572614,40.9111688562,4.30869320367,0.0,62.886420148,41.4019203762,20.0417636054,8.36889365424,10.5075,1.16536995114
 06/03  15:00:00,272.816968298,40.9111688562,4.65440246278,0.0,62.886420148,41.4019203762,17.4339107094,5.76104528607,10.5075,1.16536542329
 06/03  16:00:00,273.875543764,40.9111688562,5.3296056227,0.0,62.886420148,41.4019203762,13.4057392253,0.587541871784,10.5075,2.31069735349
 06/03  17:00:00,272.918332958,40.9111688562,5.3277004811,0.0,62.886420148,41.4019203762,13.3977087966,1.72490416848,10.5075,1.16530462811
 06/03  18:00:00,255.774432273,40.9111688562,3.94777938035,0.0,34.9369000822,32.3179380704,24.1011801512,14.7634638168,8.1725,1.16521633441
 06/03  19:00:00,211.369997494,40.9111688562,2.36828955003,0.0,20.9621400493,23.2339557645,32.786158834,25.78347907,5.8375,1.165179764
 06/03  20:00:00,196.306169735,40.9111688562,1.7576019441,0.0,20.9621400493,23.2339557645,41.8677946068,34.8652914209,5.8375,1.16500318596
 06/03  21:00:00,148.999444282,40.9111688562,0.765071782572,0.0,6.98738001645,14.1499734587,17.0019843787,12.3348106221,3.5025,1.16467375665
 06/03  22:00:00,87.3845160409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,122.66160772,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580713613,0.0,1.75125,1.16455713613
 06/03  24:00:00,104.942245647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  01:00:00,97.1486615014,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156450736,0.0,1.75125,1.1643950736
 06/04  02:00:00,95.9162754345,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,90.0317343999,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558124362,0.0,1.75125,1.16433124362
 06/04  04:00:00,85.0338414034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,84.5512551646,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,137.905701839,40.9111688562,0.0045988360349,0.0,6.98738001645,14.1499734587,143.081104707,138.414232191,3.5025,1.16437251598
 06/04  07:00:00,152.464366543,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,149.701173431,146.178673431,3.5025,0.02
 06/04  08:00:00,189.953456431,40.9111688562,0.0136309623682,0.0,6.98738001645,14.1499734587,131.153817903,126.486793018,3.5025,1.16452488454
 06/04  09:00:00,167.84643679,40.9111688562,0.00481327026366,0.0,6.98738001645,14.1499734587,116.256380966,112.733880966,3.5025,0.02
 06/04  10:00:00,202.014878057,40.9111688562,0.467349180253,0.0,27.9495200658,27.7759469175,92.5502771612,84.3802912667,7.005,1.16498589453
 06/04  11:00:00,232.100202514,40.9111688562,0.778007119233,0.0,27.9495200658,27.7759469175,77.9031486135,69.7331113412,7.005,1.16503727225
 06/04  12:00:00,245.654925449,40.9111688562,1.52473187452,0.0,41.9242800987,36.8599292233,66.6707301682,56.165562429,9.34,1.16516773916
 06/04  13:00:00,245.238426157,40.9111688562,1.95717718284,0.0,41.9242800987,36.8599292233,55.4509765412,44.945742765,9.34,1.16523377621
 06/04  14:00:00,239.993978017,40.9111688562,2.16612663663,0.0,41.9242800987,36.8599292233,51.7334640683,41.2284714228,9.34,1.16499264544
 06/04  15:00:00,234.969275508,40.9111688562,2.36852709009,0.0,41.9242800987,36.8599292233,48.6860199885,38.1809755398,9.34,1.16504444868
 06/04  16:00:00,234.812055201,40.9111688562,2.68439977102,0.0,41.9242800987,36.8599292233,44.2726415212,33.767494304,9.34,1.16514721712
 06/04  17:00:00,202.999823029,40.9111688562,1.33738096721,0.0,27.9495200658,27.7759469175,57.49896006,49.3288124325,7.005,1.1651476275
 06/04  18:00:00,207.46036662,40.9111688562,0.651460458173,0.0,13.9747600329,18.6919646116,67.4289550102,61.5940468132,4.67,1.16490819706
 06/04  19:00:00,191.666990675,40.9111688562,0.588057842117,0.0,13.9747600329,18.6919646116,68.6019080828,62.7671160354,4.67,1.16479204741
 06/04  20:00:00,180.10374847,40.9111688562,0.511244638789,0.0,13.9747600329,18.6919646116,72.7252019723,66.8905486076,4.67,1.16465336471
 06/04  21:00:00,159.88842256,40.9111688562,0.3772292425,0.0,13.9747600329,18.6919646116,38.0608874427,33.3708874427,4.67,0.02
 06/04  22:00:00,85.4826144267,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573004547,0.0,1.75125,1.16448004547
 06/04  23:00:00,121.041140172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,102.658453725,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564364893,0.0,1.75125,1.16439364893
 06/05  01:00:00,95.457711684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,93.8503613854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,86.1533216652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926885251,0.0,2.335,1.16426885251
 06/05  04:00:00,85.3034881796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,84.770948151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,150.434745511,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,167.762553968,161.928250723,4.67,1.16430324447
 06/05  07:00:00,163.524545966,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,156.567916445,151.877916445,4.67,0.02
 06/05  08:00:00,240.925178836,40.9111688562,0.202400194861,0.0,34.9369000822,32.3179380704,132.817576501,123.480282024,8.1725,1.16479447673
 06/05  09:00:00,271.811942885,40.9111688562,1.15058680633,0.0,62.886420148,41.4019203762,100.679624278,89.0070088681,10.5075,1.1651154099
 06/05  10:00:00,263.795653922,40.9111688562,1.58602960193,0.0,62.886420148,41.4019203762,86.8816968184,75.2090174931,10.5075,1.16517932521
 06/05  11:00:00,293.865936408,40.9111688562,2.10515552372,0.0,62.886420148,41.4019203762,71.0943580308,58.2756061835,10.5075,2.31125184729
 06/05  12:00:00,278.595808098,40.9111688562,2.38567578652,0.0,62.886420148,41.4019203762,62.7314680822,51.0582910447,10.5075,1.16567703745
 06/05  13:00:00,275.84110958,40.9111688562,2.6133723901,0.0,62.886420148,41.4019203762,59.5840457735,46.764923832,10.5075,2.31162194153
 06/05  14:00:00,270.487152351,40.9111688562,2.72176200401,0.0,62.886420148,41.4019203762,57.2155733775,45.5424966032,10.5075,1.16557677425
 06/05  15:00:00,267.346016204,40.9111688562,3.03435063549,0.0,62.886420148,41.4019203762,48.8979006481,36.0794818994,10.5075,2.31091874871
 06/05  16:00:00,266.662492491,40.9111688562,3.14978856303,0.0,62.886420148,41.4019203762,47.9561939093,36.2832477235,10.5075,1.1654461858
 06/05  17:00:00,265.705460437,40.9111688562,3.10670832454,0.0,62.886420148,41.4019203762,53.6801816015,42.0072198707,10.5075,1.16546173078
 06/05  18:00:00,262.310999713,40.9111688562,2.5120373186,0.0,41.9242800987,36.8599292233,60.4066397202,48.7560980954,9.34,2.31054162477
 06/05  19:00:00,248.732366828,40.9111688562,2.28334422419,0.0,41.9242800987,36.8599292233,67.8998888502,57.3948277462,9.34,1.16506110395
 06/05  20:00:00,219.267105235,40.9111688562,1.59923506492,0.0,34.9369000822,32.3179380704,75.4011062583,66.0635682149,8.1725,1.16503804344
 06/05  21:00:00,156.84370135,40.9111688562,0.501514062357,0.0,13.9747600329,18.6919646116,42.598953058,37.908953058,4.67,0.02
 06/05  22:00:00,85.0848554012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49957126827,0.0,2.335,1.16457126827
 06/05  23:00:00,120.616221488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,101.783408309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930044357,0.0,2.335,1.16430044357
 06/06  01:00:00,93.4198659733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,92.1173435909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,84.7616169295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930459497,0.0,2.335,1.16430459497
 06/06  04:00:00,100.439688598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,100.235384408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,165.828583669,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,185.19314545,179.358880054,4.67,1.16426539606
 06/06  07:00:00,171.380909202,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,170.046314559,165.356314559,4.67,0.02
 06/06  08:00:00,237.441806842,40.9111688562,0.0648448270285,0.0,34.9369000822,32.3179380704,148.931961169,139.594616486,8.1725,1.16484468306
 06/06  09:00:00,265.73976383,40.9111688562,0.826097607429,0.0,62.886420148,41.4019203762,122.800326483,111.127749818,10.5075,1.16507666505
 06/06  10:00:00,257.356479663,40.9111688562,1.08655346988,0.0,62.886420148,41.4019203762,108.769061692,97.0964212254,10.5075,1.16514046678
 06/06  11:00:00,287.864501835,40.9111688562,1.56601016562,0.0,62.886420148,41.4019203762,92.1190398281,79.3003666071,10.5075,2.31117322102
 06/06  12:00:00,271.009100461,40.9111688562,1.84271334814,0.0,62.886420148,41.4019203762,82.5757137156,70.9025760684,10.5075,1.16563764719
 06/06  13:00:00,268.313978944,40.9111688562,2.09055590672,0.0,62.886420148,41.4019203762,76.5963364673,63.7772940851,10.5075,2.31154238216
 06/06  14:00:00,265.016830002,40.9111688562,2.46854089657,0.0,62.886420148,41.4019203762,64.6426313354,52.9695945161,10.5075,1.16553681927
 06/06  15:00:00,262.262205406,40.9111688562,2.85790285783,0.0,62.886420148,41.4019203762,56.40265856,43.584319886,10.5075,2.31083867398
 06/06  16:00:00,262.094506286,40.9111688562,2.90220783965,0.0,62.886420148,41.4019203762,57.4182161735,45.7453102201,10.5075,1.16540595345
 06/06  17:00:00,262.413442252,40.9111688562,3.0508885495,0.0,62.886420148,41.4019203762,57.5227301468,45.8498088042,10.5075,1.16542134259
 06/06  18:00:00,260.412341814,40.9111688562,2.57920605101,0.0,41.9242800987,36.8599292233,60.2182200664,48.5677595489,9.34,2.31046051746
 06/06  19:00:00,238.805553168,40.9111688562,2.35239263295,0.0,41.9242800987,36.8599292233,67.7765581513,57.2715377425,9.34,1.16502040883
 06/06  20:00:00,210.246955282,40.9111688562,1.65336297653,0.0,34.9369000822,32.3179380704,75.414424294,66.0769270488,8.1725,1.16499724518
 06/06  21:00:00,149.558788551,40.9111688562,0.524818374842,0.0,13.9747600329,18.6919646116,43.3568032522,38.6668032522,4.67,0.02
 06/06  22:00:00,82.271795994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995508482,0.0,2.335,1.1645508482
 06/06  23:00:00,117.863371705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,98.1617839185,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925979097,0.0,2.335,1.16425979097
 06/07  01:00:00,89.1903738775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,88.0783516138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,80.5407763093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926361215,0.0,2.335,1.16426361215
 06/07  04:00:00,79.5274354363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,78.7035001557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,144.064241025,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,218.189577737,212.35528013,4.67,1.16429760767
 06/07  07:00:00,156.182568363,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,188.975363476,184.285363476,4.67,0.02
 06/07  08:00:00,235.448457164,40.9111688562,0.0809819307812,0.0,34.9369000822,32.3179380704,152.058336392,142.721035144,8.1725,1.16480124772
 06/07  09:00:00,267.438722505,40.9111688562,0.999527829832,0.0,62.886420148,41.4019203762,113.503080428,101.830548722,10.5075,1.16503170571
 06/07  10:00:00,259.061543593,40.9111688562,1.585947084,0.0,62.886420148,41.4019203762,91.6476624023,79.97479257,10.5075,1.16536983233
 06/07  11:00:00,288.195252912,40.9111688562,2.30264000354,0.0,62.886420148,41.4019203762,74.0436375536,61.2246994888,10.5075,2.31143806478
 06/07  12:00:00,272.370222903,40.9111688562,2.85837444426,0.0,62.886420148,41.4019203762,58.3002910815,46.626814262,10.5075,1.16597681948
 06/07  13:00:00,269.384734398,40.9111688562,3.21250426156,0.0,62.886420148,41.4019203762,51.0507158173,38.2317806012,10.5075,2.31143521617
 06/07  14:00:00,264.985554389,40.9111688562,3.53907877489,0.0,62.886420148,41.4019203762,43.3687837456,31.6958020934,10.5075,1.16548165221
 06/07  15:00:00,262.045064811,40.9111688562,3.9879171696,0.0,62.886420148,41.4019203762,37.5918827073,24.7736572251,10.5075,2.31072548219
 06/07  16:00:00,262.78208556,40.9111688562,4.19643878779,0.0,62.886420148,41.4019203762,36.1369765455,24.4641288892,10.5075,1.1653476563
 06/07  17:00:00,263.396492047,40.9111688562,4.37640312255,0.0,62.886420148,41.4019203762,36.8877072221,25.2148453758,10.5075,1.16536184629
 06/07  18:00:00,261.194205309,40.9111688562,3.71717504624,0.0,41.9242800987,36.8599292233,41.1787074688,30.6734953373,9.34,1.16521213151
 06/07  19:00:00,246.029318547,40.9111688562,3.28398426181,0.0,41.9242800987,36.8599292233,52.6800870295,41.0299543567,9.34,2.3101326728
 06/07  20:00:00,216.624523869,40.9111688562,2.46803383984,0.0,34.9369000822,32.3179380704,59.8092106891,50.4717767549,8.1725,1.16493393421
 06/07  21:00:00,154.758375387,40.9111688562,0.821892127737,0.0,13.9747600329,18.6919646116,32.5029224478,27.8129224478,4.67,0.02
 06/07  22:00:00,83.0222624569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995488779,0.0,2.335,1.1645488779
 06/07  23:00:00,115.204769285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,100.09287545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926995508,0.0,2.335,1.16426995508
 06/08  01:00:00,91.3313972114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,89.9575896562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,81.8445755071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927314386,0.0,2.335,1.16427314386
 06/08  04:00:00,80.8403705542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,79.9296099163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,145.220253807,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,186.700782999,182.010782999,4.67,0.02
