Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/08  07:00:00,157.773839315,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,168.478368023,162.643741477,4.67,1.16462654553
 06/08  08:00:00,237.226145457,40.9111688562,0.238337639323,0.0,34.9369000822,32.3179380704,136.868003318,127.530681699,8.1725,1.16482161921
 06/08  09:00:00,269.785745584,40.9111688562,1.33389973648,0.0,62.886420148,41.4019203762,99.7243612748,88.0518985462,10.5075,1.16496272866
 06/08  10:00:00,261.922855551,40.9111688562,2.00137175755,0.0,62.886420148,41.4019203762,81.1419422321,69.4691430461,10.5075,1.16529918607
 06/08  11:00:00,293.285732293,40.9111688562,2.71126040636,0.0,62.886420148,41.4019203762,60.7505041381,47.9317116489,10.5075,2.31129248922
 06/08  12:00:00,279.530726283,40.9111688562,3.28293484314,0.0,62.886420148,41.4019203762,42.5853753151,30.911973981,10.5075,1.16590133411
 06/08  13:00:00,276.451834527,40.9111688562,3.63735937333,0.0,62.886420148,41.4019203762,36.2861664938,23.466999653,10.5075,2.31166684077
 06/08  14:00:00,270.200951579,40.9111688562,3.79999286397,0.0,62.886420148,41.4019203762,35.4900105921,23.8171072248,10.5075,1.16540336733
 06/08  15:00:00,266.742857291,40.9111688562,4.23485862173,0.0,62.886420148,41.4019203762,32.2728430942,19.4547772925,10.5075,2.31056580168
 06/08  16:00:00,267.045773673,40.9111688562,4.51247842422,0.0,62.886420148,41.4019203762,29.545600163,17.8728340285,10.5075,1.16526613445
 06/08  17:00:00,266.723288632,40.9111688562,4.55891494721,0.0,62.886420148,41.4019203762,32.0353071944,20.3625280582,10.5075,1.16527913622
 06/08  18:00:00,265.028106494,40.9111688562,4.06153937818,0.0,41.9242800987,36.8599292233,33.616701724,23.1112924758,9.34,1.16540924817
 06/08  19:00:00,253.7978634,40.9111688562,4.05810016996,0.0,41.9242800987,36.8599292233,35.1988450907,24.6937554684,9.34,1.16508962232
 06/08  20:00:00,224.249035775,40.9111688562,3.26157610245,0.0,34.9369000822,32.3179380704,40.2373404926,30.8997599027,8.1725,1.16508058998
 06/08  21:00:00,160.355066434,40.9111688562,1.4657202414,0.0,13.9747600329,18.6919646116,14.7447961126,8.91000741444,4.67,1.16478869814
 06/08  22:00:00,86.9630438843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995229146,0.0,2.335,1.1645229146
 06/08  23:00:00,119.414007317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,103.690847322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  01:00:00,92.9838783825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928558689,0.0,2.335,1.16428558689
 06/09  02:00:00,91.1167692295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,83.1656523822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  04:00:00,97.8108074828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925918414,0.0,2.335,1.16425918414
 06/09  05:00:00,96.8841540794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,163.882396953,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,162.100345783,157.410345783,4.67,0.02
 06/09  07:00:00,171.523498936,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,145.830981536,139.996443031,4.67,1.16453850486
 06/09  08:00:00,242.364318722,40.9111688562,0.60895655309,0.0,34.9369000822,32.3179380704,113.716749285,104.37951695,8.1725,1.16473233474
 06/09  09:00:00,273.365296495,40.9111688562,1.79959156783,0.0,62.886420148,41.4019203762,84.0632226678,72.3906247033,10.5075,1.16509796452
 06/09  10:00:00,261.545689506,40.9111688562,2.25023521289,0.0,62.886420148,41.4019203762,77.6954898234,66.0227832439,10.5075,1.16520657952
 06/09  11:00:00,293.219892708,40.9111688562,2.94050939381,0.0,62.886420148,41.4019203762,57.2116093636,45.5384552994,10.5075,1.16565406418
 06/09  12:00:00,281.854864462,40.9111688562,3.78465464518,0.0,62.886420148,41.4019203762,37.4345030156,24.6152434801,10.5075,2.31175953553
 06/09  13:00:00,278.645847735,40.9111688562,4.21377004946,0.0,62.886420148,41.4019203762,34.0914163662,21.272448072,10.5075,2.31146829416
 06/09  14:00:00,270.677095402,40.9111688562,4.42250540227,0.0,62.886420148,41.4019203762,32.3401789689,20.6670515536,10.5075,1.16562741528
 06/09  15:00:00,263.146430642,40.9111688562,4.3269261321,0.0,62.886420148,41.4019203762,36.306413604,24.633416587,10.5075,1.16549701692
 06/09  16:00:00,260.053941059,40.9111688562,3.85253131881,0.0,62.886420148,41.4019203762,49.0635853079,36.2451345429,10.5075,2.31095076499
 06/09  17:00:00,260.661827997,40.9111688562,3.83714592422,0.0,62.886420148,41.4019203762,49.5952272051,37.9222461528,10.5075,1.16548105234
 06/09  18:00:00,259.449286067,40.9111688562,3.20143417114,0.0,41.9242800987,36.8599292233,53.2072741101,42.7019720563,9.34,1.16530205379
 06/09  19:00:00,237.238229634,40.9111688562,2.72933686217,0.0,41.9242800987,36.8599292233,66.4183984357,55.9134166292,9.34,1.16498180658
 06/09  20:00:00,208.698814148,40.9111688562,1.67722354965,0.0,34.9369000822,32.3179380704,80.8721326185,71.5346609719,8.1725,1.16497164665
 06/09  21:00:00,150.578937909,40.9111688562,0.439518789237,0.0,13.9747600329,18.6919646116,51.8851245709,46.0502693991,4.67,1.16485517189
 06/09  22:00:00,84.4367175383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953523143,0.0,2.335,1.16453523143
 06/09  23:00:00,116.800083185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,103.34160223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/10  01:00:00,93.4485995482,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156771269,0.0,1.75125,1.1644271269
 06/10  02:00:00,93.0169616807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,85.4305781926,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558837312,0.0,1.75125,1.16433837312
 06/10  04:00:00,84.5424930175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,83.6885550429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,136.791760432,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,172.952636526,168.285754032,3.5025,1.16438249426
 06/10  07:00:00,150.858282039,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,154.222010698,150.699510698,3.5025,0.02
 06/10  08:00:00,213.872533381,40.9111688562,0.0331372845667,0.0,20.9621400493,23.2339557645,132.230768251,125.228434543,5.8375,1.16483370824
 06/10  09:00:00,235.653528978,40.9111688562,0.822137490705,0.0,41.9242800987,36.8599292233,104.956815317,94.4519567135,9.34,1.16485860375
 06/10  10:00:00,260.725864447,40.9111688562,1.85826820835,0.0,62.886420148,41.4019203762,80.5388661532,68.8661247376,10.5075,1.16524141555
 06/10  11:00:00,290.280717479,40.9111688562,2.66539245474,0.0,62.886420148,41.4019203762,61.9878260877,49.1692192323,10.5075,2.31110685542
 06/10  12:00:00,273.850956435,40.9111688562,3.18617924522,0.0,62.886420148,41.4019203762,47.7899941774,36.1169545267,10.5075,1.16553965065
 06/10  13:00:00,271.225840164,40.9111688562,3.59304643295,0.0,62.886420148,41.4019203762,40.6884360337,27.8695986758,10.5075,2.31133735791
 06/10  14:00:00,268.521797429,40.9111688562,4.1479862991,0.0,62.886420148,41.4019203762,30.1478270911,18.474920533,10.5075,1.16540655813
 06/10  15:00:00,266.220707392,40.9111688562,4.63292476156,0.0,62.886420148,41.4019203762,24.798724901,11.9804110498,10.5075,2.31081385121
 06/10  16:00:00,267.153556841,40.9111688562,5.04052431863,0.0,62.886420148,41.4019203762,20.3455959126,8.67271593482,10.5075,1.16537997777
 06/10  17:00:00,266.290522595,40.9111688562,5.04875702638,0.0,62.886420148,41.4019203762,24.6745587049,13.0017208364,10.5075,1.16533786851
 06/10  18:00:00,250.102887448,40.9111688562,3.60983081515,0.0,34.9369000822,32.3179380704,36.3940678325,25.9111122742,8.1725,2.31045555833
 06/10  19:00:00,206.477530088,40.9111688562,2.16219922073,0.0,20.9621400493,23.2339557645,40.0418183658,33.039246379,5.8375,1.16507198684
 06/10  20:00:00,193.388408303,40.9111688562,1.89832926278,0.0,20.9621400493,23.2339557645,41.5678715716,35.7103715716,5.8375,0.02
 06/10  21:00:00,145.00916363,40.9111688562,0.871788861799,0.0,6.98738001645,14.1499734587,18.2229651106,13.5556418528,3.5025,1.16482325785
 06/10  22:00:00,84.3498115149,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91586473867,0.0,1.75125,1.16461473867
 06/10  23:00:00,116.600977418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,102.531273466,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574077181,0.0,1.75125,1.16449077181
 06/11  01:00:00,92.3732703328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,91.6397375957,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915572603,0.0,1.75125,1.164322603
 06/11  03:00:00,84.5152917655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,84.0396070902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,83.4298592649,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155581294,0.0,1.75125,1.1643081294
 06/11  06:00:00,137.226777275,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,147.751315915,144.228815915,3.5025,0.02
 06/11  07:00:00,151.191717475,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,155.296524563,150.629594418,3.5025,1.16443014513
 06/11  08:00:00,185.528218764,40.9111688562,0.00493021160089,0.0,6.98738001645,14.1499734587,146.082685956,142.560185956,3.5025,0.02
 06/11  09:00:00,159.93289683,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,143.769904922,139.102827688,3.5025,1.16457723397
 06/11  10:00:00,194.181946201,40.9111688562,0.120741916604,0.0,27.9495200658,27.7759469175,122.915277428,114.7454378,7.005,1.16483962762
 06/11  11:00:00,222.747879396,40.9111688562,0.196824279091,0.0,27.9495200658,27.7759469175,115.539121618,108.514121618,7.005,0.02
 06/11  12:00:00,234.65721235,40.9111688562,0.928566316351,0.0,41.9242800987,36.8599292233,101.747547976,90.0973273248,9.34,2.31022065145
 06/11  13:00:00,236.212200444,40.9111688562,1.34109074525,0.0,41.9242800987,36.8599292233,81.377032998,70.8719571708,9.34,1.16507582721
 06/11  14:00:00,233.321680802,40.9111688562,1.68417085009,0.0,41.9242800987,36.8599292233,70.9666983829,60.4616530575,9.34,1.16504532533
 06/11  15:00:00,230.458501599,40.9111688562,1.99189538494,0.0,41.9242800987,36.8599292233,63.2384081701,52.7333010916,9.34,1.16510707851
 06/11  16:00:00,231.120340658,40.9111688562,2.32932586339,0.0,41.9242800987,36.8599292233,56.9112849478,46.4060493234,9.34,1.16523562445
 06/11  17:00:00,200.847726379,40.9111688562,1.18407789027,0.0,27.9495200658,27.7759469175,64.8832535838,56.7133085421,7.005,1.16494504171
 06/11  18:00:00,205.214078911,40.9111688562,0.558714993635,0.0,13.9747600329,18.6919646116,74.6804240757,68.8456331502,4.67,1.16479092548
 06/11  19:00:00,188.192271405,40.9111688562,0.460837373813,0.0,13.9747600329,18.6919646116,76.9769024245,72.2869024245,4.67,0.02
 06/11  20:00:00,177.0081598,40.9111688562,0.393029252624,0.0,13.9747600329,18.6919646116,81.3449728113,75.5102450073,4.67,1.16472780395
 06/11  21:00:00,157.8307358,40.9111688562,0.32257161739,0.0,13.9747600329,18.6919646116,43.9214256993,38.0868301243,4.67,1.16459557504
 06/11  22:00:00,83.4833417972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,115.395027596,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558382378,0.0,1.75125,1.16433382378
 06/11  24:00:00,100.034681031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,92.5244311688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,90.4318883669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929720947,0.0,2.335,1.16429720947
 06/12  03:00:00,82.3527715597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,81.5164367086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,80.66368842,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923733355,0.0,2.335,1.16423733355
 06/12  06:00:00,146.180472133,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,193.823386006,189.133386006,4.67,0.02
 06/12  07:00:00,159.239420281,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,170.755773444,166.065773444,4.67,0.02
 06/12  08:00:00,237.415751274,40.9111688562,0.119749109673,0.0,34.9369000822,32.3179380704,142.470237801,133.132900132,8.1725,1.16483766881
 06/12  09:00:00,268.328982035,40.9111688562,1.03951334101,0.0,62.886420148,41.4019203762,109.942960039,98.2703599046,10.5075,1.16510013465
 06/12  10:00:00,261.654520986,40.9111688562,1.73521110446,0.0,62.886420148,41.4019203762,84.9043160472,73.2317086524,10.5075,1.16510739473
 06/12  11:00:00,293.552965435,40.9111688562,2.51101131051,0.0,62.886420148,41.4019203762,61.7536521591,48.9348880145,10.5075,2.31126414452
 06/12  12:00:00,278.800121399,40.9111688562,2.96047275604,0.0,62.886420148,41.4019203762,48.7554605683,35.936412824,10.5075,2.31154774422
 06/12  13:00:00,276.553584808,40.9111688562,3.46002127618,0.0,62.886420148,41.4019203762,36.3349773168,24.6615873215,10.5075,1.16588999533
 06/12  14:00:00,272.776343318,40.9111688562,4.07324961246,0.0,62.886420148,41.4019203762,28.3538729722,15.5355216427,10.5075,2.3108513295
 06/12  15:00:00,269.633346938,40.9111688562,4.66567603052,0.0,62.886420148,41.4019203762,19.3379517029,7.66516667067,10.5075,1.16528503223
 06/12  16:00:00,268.64247978,40.9111688562,4.79700655213,0.0,62.886420148,41.4019203762,22.0036689151,10.3308920321,10.5075,1.16527688303
 06/12  17:00:00,266.584202183,40.9111688562,4.54071399327,0.0,62.886420148,41.4019203762,31.4959095602,18.6778605422,10.5075,2.31054901797
 06/12  18:00:00,264.530454224,40.9111688562,3.77343235218,0.0,41.9242800987,36.8599292233,35.8240795046,25.3187392486,9.34,1.16534025603
 06/12  19:00:00,253.002606537,40.9111688562,3.59837040377,0.0,41.9242800987,36.8599292233,39.8614338725,29.3562665679,9.34,1.16516730469
 06/12  20:00:00,224.021555904,40.9111688562,2.8714687957,0.0,34.9369000822,32.3179380704,44.1258236304,34.7881862326,8.1725,1.16513739786
 06/12  21:00:00,160.494613403,40.9111688562,1.1150471616,0.0,13.9747600329,18.6919646116,17.9204520556,13.2304520556,4.67,0.02
 06/12  22:00:00,87.9699792542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49956722155,0.0,2.335,1.16456722155
 06/12  23:00:00,120.587157166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,106.854698634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924959856,0.0,2.335,1.16424959856
 06/13  01:00:00,97.425868555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,95.5466078433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,83.214638219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925090193,0.0,2.335,1.16425090193
 06/13  04:00:00,101.647406365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,101.609528398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,168.602173475,40.9111688562,0.00548865421484,0.0,13.9747600329,18.6919646116,140.992934092,135.158651713,4.67,1.16428237867
 06/13  07:00:00,177.481971199,40.9111688562,0.00986759388497,0.0,13.9747600329,18.6919646116,124.982130955,120.292130955,4.67,0.02
 06/13  08:00:00,247.118154213,40.9111688562,0.83113258162,0.0,34.9369000822,32.3179380704,97.6959530389,88.358617927,8.1725,1.16483511188
 06/13  09:00:00,279.512135693,40.9111688562,2.33374394289,0.0,62.886420148,41.4019203762,64.8932025111,53.2207815697,10.5075,1.16492094133
 06/13  10:00:00,271.039300357,40.9111688562,3.27192783021,0.0,62.886420148,41.4019203762,46.2187410482,34.5460404979,10.5075,1.1652005503
 06/13  11:00:00,300.671331799,40.9111688562,4.16604838947,0.0,62.886420148,41.4019203762,30.4089364922,17.5901780648,10.5075,2.31125842739
 06/13  12:00:00,287.130176832,40.9111688562,4.6329592921,0.0,62.886420148,41.4019203762,18.4336018489,6.76043567488,10.5075,1.16566617403
 06/13  13:00:00,286.956810473,40.9111688562,5.52068239254,0.0,62.886420148,41.4019203762,12.8190707058,0.0,10.5075,2.31157070584
 06/13  14:00:00,284.7606642,40.9111688562,7.01405891712,0.0,62.886420148,41.4019203762,11.6730405008,0.0,10.5075,1.16554050078
 06/13  15:00:00,279.884800003,40.9111688562,7.49811455246,0.0,62.886420148,41.4019203762,12.8183230994,0.0,10.5075,2.31082309942
 06/13  16:00:00,280.586649768,40.9111688562,7.85785404984,0.0,62.886420148,41.4019203762,11.6728856462,0.0,10.5075,1.16538564624
 06/13  17:00:00,281.710439576,40.9111688562,8.04120639956,0.0,62.886420148,41.4019203762,11.6728924312,0.0,10.5075,1.16539243117
 06/13  18:00:00,280.40275544,40.9111688562,7.45849879769,0.0,41.9242800987,36.8599292233,11.6503816155,0.0,9.34,2.31038161552
 06/13  19:00:00,258.975706217,40.9111688562,5.90689247368,0.0,41.9242800987,36.8599292233,12.4341255315,1.92915434142,9.34,1.16497119005
 06/13  20:00:00,226.607629822,40.9111688562,3.89875964265,0.0,34.9369000822,32.3179380704,20.5083897705,11.1709493229,8.1725,1.16494044761
 06/13  21:00:00,163.452294838,40.9111688562,2.34603583357,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  22:00:00,94.8415873008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955335878,0.0,2.335,1.16455335878
 06/13  23:00:00,126.92932875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,113.541902369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927298252,0.0,2.335,1.16427298252
 06/14  01:00:00,102.122790421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,100.327467053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,89.0275528368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927332714,0.0,2.335,1.16427332714
 06/14  04:00:00,92.0060384966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,90.8193357271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,156.731558211,40.9111688562,0.0943624869995,0.0,13.9747600329,18.6919646116,91.0054965673,86.3154965673,4.67,0.02
 06/14  07:00:00,172.046722429,40.9111688562,0.265357344219,0.0,13.9747600329,18.6919646116,95.6310110946,89.7963900108,4.67,1.16462108383
 06/14  08:00:00,249.95181669,40.9111688562,1.15342220116,0.0,34.9369000822,32.3179380704,79.4340202728,70.0967117079,8.1725,1.16480856495
 06/14  09:00:00,280.370306276,40.9111688562,2.64714809599,0.0,62.886420148,41.4019203762,59.5508717243,47.8784301215,10.5075,1.16494160287
 06/14  10:00:00,269.40411939,40.9111688562,3.04480174398,0.0,62.886420148,41.4019203762,52.4867435085,40.8139753827,10.5075,1.16526812583
 06/14  11:00:00,296.923800439,40.9111688562,3.38165534934,0.0,62.886420148,41.4019203762,45.2080786962,32.3893768915,10.5075,2.31120180471
 06/14  12:00:00,281.598111345,40.9111688562,3.55929923858,0.0,62.886420148,41.4019203762,39.9101296359,28.2367874491,10.5075,1.16584218682
 06/14  13:00:00,277.866725494,40.9111688562,3.59773263026,0.0,62.886420148,41.4019203762,39.927784954,27.1087574494,10.5075,2.31152750467
 06/14  14:00:00,272.53444415,40.9111688562,3.65240329644,0.0,62.886420148,41.4019203762,39.2788863328,27.6060594367,10.5075,1.1653268961
 06/14  15:00:00,269.342755754,40.9111688562,3.91982524126,0.0,62.886420148,41.4019203762,32.630502941,20.9577842768,10.5075,1.16521866415
 06/14  16:00:00,269.217445076,40.9111688562,3.91349398974,0.0,62.886420148,41.4019203762,36.3151470902,23.4966806667,10.5075,2.31096642342
 06/14  17:00:00,269.850235251,40.9111688562,4.01574830434,0.0,62.886420148,41.4019203762,36.2089576603,24.5359779561,10.5075,1.16547970421
 06/14  18:00:00,268.084227783,40.9111688562,3.4915094728,0.0,41.9242800987,36.8599292233,37.7322281886,27.226932129,9.34,1.16529605965
 06/14  19:00:00,254.835928605,40.9111688562,3.09433443799,0.0,41.9242800987,36.8599292233,47.6015033846,37.0965310943,9.34,1.1649722903
 06/14  20:00:00,223.552977109,40.9111688562,2.18522952394,0.0,34.9369000822,32.3179380704,60.2242608794,50.8868043154,8.1725,1.16495656401
 06/14  21:00:00,158.959557607,40.9111688562,0.669790300774,0.0,13.9747600329,18.6919646116,36.4990743583,30.6642385976,4.67,1.16483576071
 06/14  22:00:00,86.4285048637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951353667,0.0,2.335,1.16451353667
 06/14  23:00:00,119.0039197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,104.06984844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,94.8124290425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931077401,0.0,2.335,1.16431077401
 06/15  02:00:00,92.9060041151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  03:00:00,81.2808980137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,83.3096135292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927106496,0.0,2.335,1.16427106496
 06/15  05:00:00,82.4827649639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,148.698482996,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,170.890388578,166.200388578,4.67,0.02
 06/15  07:00:00,161.824590279,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,168.43428566,162.59975439,4.67,1.16453126993
 06/15  08:00:00,238.451079333,40.9111688562,0.0884946508972,0.0,34.9369000822,32.3179380704,147.089574119,137.752313621,8.1725,1.16476049838
 06/15  09:00:00,268.101866755,40.9111688562,0.867551897348,0.0,62.886420148,41.4019203762,119.39038951,107.717949224,10.5075,1.16494028565
 06/15  10:00:00,260.214275091,40.9111688562,1.07816365597,0.0,62.886420148,41.4019203762,108.15377012,96.4809567545,10.5075,1.16531336515
 06/15  11:00:00,289.730126524,40.9111688562,1.53364209798,0.0,62.886420148,41.4019203762,93.1137965614,81.4408200432,10.5075,1.16547651817
 06/15  12:00:00,275.271310474,40.9111688562,2.02879424043,0.0,62.886420148,41.4019203762,79.5403140809,66.7214362829,10.5075,2.31137779809
 06/15  13:00:00,275.230763879,40.9111688562,2.66285962901,0.0,62.886420148,41.4019203762,60.7558774415,47.9369376937,10.5075,2.31143974789
 06/15  14:00:00,270.913661402,40.9111688562,3.00772301908,0.0,62.886420148,41.4019203762,49.0057280897,37.3328149945,10.5075,1.16541309528
 06/15  15:00:00,267.026878088,40.9111688562,3.25511389556,0.0,62.886420148,41.4019203762,41.6282952909,29.9555181926,10.5075,1.16527709826
 06/15  16:00:00,268.643225445,40.9111688562,3.61172182019,0.0,62.886420148,41.4019203762,38.4739525102,25.6559622194,10.5075,2.31049029085
 06/15  17:00:00,268.38314656,40.9111688562,3.78561171894,0.0,62.886420148,41.4019203762,38.240867348,26.5678221676,10.5075,1.16554518047
 06/15  18:00:00,264.728290879,40.9111688562,3.20802582073,0.0,41.9242800987,36.8599292233,42.206578556,31.7012450145,9.34,1.16533354143
 06/15  19:00:00,251.766572607,40.9111688562,2.96782023513,0.0,41.9242800987,36.8599292233,48.6589471169,38.1539811471,9.34,1.16496596975
 06/15  20:00:00,222.380435717,40.9111688562,2.35107238152,0.0,34.9369000822,32.3179380704,53.0803806474,43.7429368611,8.1725,1.16494378623
 06/15  21:00:00,158.130953893,40.9111688562,0.732881111425,0.0,13.9747600329,18.6919646116,31.1100795158,25.2753112729,4.67,1.16476824289
 06/15  22:00:00,85.9625120115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,118.781383135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934294621,0.0,2.335,1.16434294621
 06/15  24:00:00,100.890015417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,94.8947050902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,93.153074589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930429366,0.0,2.335,1.16430429366
 06/16  03:00:00,81.8580291365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,100.0008093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,99.4705491965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924823826,0.0,2.335,1.16424823826
 06/16  06:00:00,165.304380615,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,177.259898866,172.569898866,4.67,0.02
 06/16  07:00:00,171.758975352,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,164.43152693,158.596974514,4.67,1.16455241621
 06/16  08:00:00,240.156041975,40.9111688562,0.127240903798,0.0,34.9369000822,32.3179380704,138.52812974,130.33562974,8.1725,0.02
 06/16  09:00:00,273.429895644,40.9111688562,1.1521979002,0.0,62.886420148,41.4019203762,99.9425860268,88.2699859982,10.5075,1.16510002856
 06/16  10:00:00,267.846379758,40.9111688562,1.99357206658,0.0,62.886420148,41.4019203762,73.8305782972,62.1579029898,10.5075,1.16517530743
 06/16  11:00:00,295.280205786,40.9111688562,2.7613958634,0.0,62.886420148,41.4019203762,54.5451753953,41.7262964888,10.5075,2.31137890644
 06/16  12:00:00,279.109762361,40.9111688562,3.22681421135,0.0,62.886420148,41.4019203762,42.9410876901,30.1219471045,10.5075,2.31164058566
 06/16  13:00:00,274.619032336,40.9111688562,3.52906703501,0.0,62.886420148,41.4019203762,37.0086231401,25.3351948329,10.5075,1.16592830717
 06/16  14:00:00,269.66335577,40.9111688562,3.77223896621,0.0,62.886420148,41.4019203762,34.5314726632,21.7130547542,10.5075,2.31091790899
 06/16  15:00:00,266.049227829,40.9111688562,4.18050123653,0.0,62.886420148,41.4019203762,28.4715625927,16.7987506599,10.5075,1.16531193275
 06/16  16:00:00,267.115285011,40.9111688562,4.52352651078,0.0,62.886420148,41.4019203762,26.702140696,15.0293417272,10.5075,1.16529896882
 06/16  17:00:00,266.581500087,40.9111688562,4.52278785304,0.0,62.886420148,41.4019203762,32.0094560737,19.191377441,10.5075,2.31057863268
 06/16  18:00:00,263.318805534,40.9111688562,3.71037556209,0.0,41.9242800987,36.8599292233,37.8508969897,27.3455493578,9.34,1.16534763192
 06/16  19:00:00,242.163066084,40.9111688562,3.49673344076,0.0,41.9242800987,36.8599292233,43.8189754593,33.3141726266,9.34,1.16480283278
 06/16  20:00:00,212.203132201,40.9111688562,2.83563152119,0.0,34.9369000822,32.3179380704,48.5431851374,39.2055480787,8.1725,1.16513705875
 06/16  21:00:00,149.53463656,40.9111688562,0.908602307189,0.0,13.9747600329,18.6919646116,28.7559579753,24.0659579753,4.67,0.02
 06/16  22:00:00,84.0705416783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49956627581,0.0,2.335,1.16456627581
 06/16  23:00:00,116.843516875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,99.0477990259,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924744764,0.0,2.335,1.16424744764
 06/17  01:00:00,91.1794784527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,88.8169406132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559353648,0.0,1.75125,1.16434353648
 06/17  03:00:00,77.3948738647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,79.8780051197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,78.9281368566,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555785569,0.0,1.75125,1.16430785569
 06/17  06:00:00,132.530629269,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,192.579616161,189.057116161,3.5025,0.02
 06/17  07:00:00,145.592711526,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,178.504264413,173.83705007,3.5025,1.1647143431
 06/17  08:00:00,209.667244687,40.9111688562,0.0223426424174,0.0,20.9621400493,23.2339557645,154.485766518,147.483503767,5.8375,1.16476275078
 06/17  09:00:00,233.151303913,40.9111688562,0.450407165715,0.0,41.9242800987,36.8599292233,123.807682951,114.447682951,9.34,0.02
 06/17  10:00:00,258.924079251,40.9111688562,1.10767801507,0.0,62.886420148,41.4019203762,103.490390495,90.67234555,10.5075,2.31054494546
 06/17  11:00:00,290.957158387,40.9111688562,1.74990270518,0.0,62.886420148,41.4019203762,81.0001650415,69.3270654669,10.5075,1.16559957459
 06/17  12:00:00,276.126043488,40.9111688562,2.01054927902,0.0,62.886420148,41.4019203762,75.6690469725,62.8500066683,10.5075,2.31154030418
 06/17  13:00:00,275.824012073,40.9111688562,2.18341068144,0.0,62.886420148,41.4019203762,67.8057649005,56.1323743648,10.5075,1.1658905357
 06/17  14:00:00,274.227451277,40.9111688562,2.61287675364,0.0,62.886420148,41.4019203762,55.1741949787,42.3558922239,10.5075,2.31080275484
 06/17  15:00:00,270.637509262,40.9111688562,2.89308997858,0.0,62.886420148,41.4019203762,47.9193233253,36.2464370646,10.5075,1.16538626064
 06/17  16:00:00,271.363749556,40.9111688562,3.21986922205,0.0,62.886420148,41.4019203762,41.3987598401,29.725907607,10.5075,1.16535223319
 06/17  17:00:00,271.087209825,40.9111688562,3.37431199193,0.0,62.886420148,41.4019203762,42.8566465228,30.0385635943,10.5075,2.31058292851
 06/17  18:00:00,252.685594339,40.9111688562,2.15759863617,0.0,34.9369000822,32.3179380704,54.2493670681,44.9114143323,8.1725,1.16545273588
 06/17  19:00:00,209.195603586,40.9111688562,1.09344632534,0.0,20.9621400493,23.2339557645,59.6398301023,52.6372572223,5.8375,1.16507287996
 06/17  20:00:00,193.518956514,40.9111688562,0.786177922847,0.0,20.9621400493,23.2339557645,75.8809207021,68.8785712707,5.8375,1.16484943142
 06/17  21:00:00,146.284894189,40.9111688562,0.0806653634467,0.0,6.98738001645,14.1499734587,48.0438263815,44.5213263815,3.5025,0.02
 06/17  22:00:00,88.9531577526,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91589461375,0.0,1.75125,1.16464461375
 06/17  23:00:00,121.773433567,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579726465,0.0,1.75125,1.16454726465
 06/17  24:00:00,104.05577426,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,97.6876634712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,95.9821445386,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562183202,0.0,1.75125,1.16437183202
 06/18  03:00:00,84.1046655084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,86.4292167738,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561411325,0.0,1.75125,1.16436411325
 06/18  05:00:00,85.2681468746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,138.629722655,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,183.382665766,179.860165766,3.5025,0.02
 06/18  07:00:00,154.511966557,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,175.641183451,170.974245859,3.5025,1.16443759177
 06/18  08:00:00,190.55432316,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,147.263564343,143.741064343,3.5025,0.02
 06/18  09:00:00,167.250510656,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,136.717353331,132.050318505,3.5025,1.1645348256
 06/18  10:00:00,201.211582999,40.9111688562,0.0677073137009,0.0,27.9495200658,27.7759469175,117.855393302,109.685454412,7.005,1.16493889077
 06/18  11:00:00,230.339211282,40.9111688562,0.109425933128,0.0,27.9495200658,27.7759469175,109.291507708,101.121475464,7.005,1.16503224406
 06/18  12:00:00,244.381801539,40.9111688562,0.916688297277,0.0,41.9242800987,36.8599292233,88.2046684656,77.6994684263,9.34,1.16520003935
 06/18  13:00:00,244.909773319,40.9111688562,1.15011838478,0.0,41.9242800987,36.8599292233,73.7400750663,63.2350688039,9.34,1.16500626237
 06/18  14:00:00,234.228892219,40.9111688562,0.879453722907,0.0,41.9242800987,36.8599292233,94.2396529107,83.7346740454,9.34,1.16497886532
 06/18  15:00:00,229.75721413,40.9111688562,0.827841967096,0.0,41.9242800987,36.8599292233,100.887773981,90.3827471974,9.34,1.16502678407
 06/18  16:00:00,232.662049521,40.9111688562,1.16302154467,0.0,41.9242800987,36.8599292233,84.0948934084,73.5897579864,9.34,1.16513542202
 06/18  17:00:00,206.291939192,40.9111688562,0.700121430385,0.0,27.9495200658,27.7759469175,82.2370454004,74.0669554302,7.005,1.16508997025
 06/18  18:00:00,209.214191488,40.9111688562,0.191976636214,0.0,13.9747600329,18.6919646116,89.4450718681,83.6103279348,4.67,1.16474393334
 06/18  19:00:00,193.796626966,40.9111688562,0.240618256356,0.0,13.9747600329,18.6919646116,84.659657622,78.8248221716,4.67,1.16483545036
 06/18  20:00:00,181.779162326,40.9111688562,0.254001820361,0.0,13.9747600329,18.6919646116,83.0724830145,78.3824830145,4.67,0.02
 06/18  21:00:00,161.46755947,40.9111688562,0.234547017334,0.0,13.9747600329,18.6919646116,44.7236648316,38.889079942,4.67,1.16458488965
 06/18  22:00:00,88.3181996935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,119.688848297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554037607,0.0,1.75125,1.16429037607
 06/18  24:00:00,100.359049614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,96.1723709286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,94.5981031372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926117293,0.0,2.335,1.16426117293
 06/19  03:00:00,82.9326122174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,84.8021241826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,83.2902016456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928250628,0.0,2.335,1.16428250628
 06/19  06:00:00,148.645980363,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,195.866208409,191.176208409,4.67,0.02
 06/19  07:00:00,162.935481916,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,167.877150012,162.042566579,4.67,1.16458343307
 06/19  08:00:00,241.81786149,40.9111688562,0.158502830805,0.0,34.9369000822,32.3179380704,133.591840395,125.399340395,8.1725,0.02
 06/19  09:00:00,273.856822016,40.9111688562,1.12338543279,0.0,62.886420148,41.4019203762,98.7120021274,87.0394507633,10.5075,1.16505136408
 06/19  10:00:00,266.537296755,40.9111688562,1.56413954441,0.0,62.886420148,41.4019203762,83.7450014851,72.0723045216,10.5075,1.16519696349
 06/19  11:00:00,297.770567533,40.9111688562,2.24712916091,0.0,62.886420148,41.4019203762,64.201104964,51.3821983899,10.5075,2.31140657405
 06/19  12:00:00,283.68593631,40.9111688562,2.65032465851,0.0,62.886420148,41.4019203762,53.9952822194,41.1761302386,10.5075,2.31165198083
 06/19  13:00:00,283.948885792,40.9111688562,3.2079009209,0.0,62.886420148,41.4019203762,37.6241188747,25.9506909606,10.5075,1.16592791411
 06/19  14:00:00,280.248486026,40.9111688562,3.73154875361,0.0,62.886420148,41.4019203762,27.8801399759,15.0617298887,10.5075,2.31091008719
 06/19  15:00:00,275.139080926,40.9111688562,4.32626603526,0.0,62.886420148,41.4019203762,18.2797128789,6.60690959602,10.5075,1.16530328292
 06/19  16:00:00,273.845727162,40.9111688562,4.65833736701,0.0,62.886420148,41.4019203762,18.2519806563,6.579193899,10.5075,1.1652867573
 06/19  17:00:00,272.846939417,40.9111688562,4.72316523461,0.0,62.886420148,41.4019203762,22.9492415281,10.1311981018,10.5075,2.3105434263
 06/19  18:00:00,271.666907667,40.9111688562,4.23332161653,0.0,41.9242800987,36.8599292233,22.1564695164,11.6511449782,9.34,1.16532453829
 06/19  19:00:00,262.101182679,40.9111688562,4.27037682029,0.0,41.9242800987,36.8599292233,22.6986639065,12.1935183144,9.34,1.16514559212
 06/19  20:00:00,232.938937922,40.9111688562,3.63328529419,0.0,34.9369000822,32.3179380704,24.4066515061,15.0690433523,8.1725,1.16510815378
 06/19  21:00:00,166.651626194,40.9111688562,1.85047423657,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,90.7335680451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49956117432,0.0,2.335,1.16456117432
 06/19  23:00:00,120.568158405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,101.858948553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929033521,0.0,2.335,1.16429033521
 06/20  01:00:00,95.6409645239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  02:00:00,94.139931638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,82.8356781775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928821453,0.0,2.335,1.16428821453
 06/20  04:00:00,101.322216071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,101.914161877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,169.026424108,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,146.294586031,140.460342582,4.67,1.16424344916
 06/20  07:00:00,176.592258523,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,138.195251957,133.505251957,4.67,0.02
 06/20  08:00:00,243.035458882,40.9111688562,0.319652364913,0.0,34.9369000822,32.3179380704,123.474127715,114.136843467,8.1725,1.1647842478
 06/20  09:00:00,271.753215837,40.9111688562,1.1625137818,0.0,62.886420148,41.4019203762,100.516659417,88.8440752319,10.5075,1.16508418549
 06/20  10:00:00,264.635304945,40.9111688562,1.67542861155,0.0,62.886420148,41.4019203762,85.7663448938,74.0937150705,10.5075,1.16512982324
 06/20  11:00:00,298.528119998,40.9111688562,2.58798085483,0.0,62.886420148,41.4019203762,56.1044048815,43.2858227343,10.5075,2.31108214719
 06/20  12:00:00,287.937282687,40.9111688562,3.26382748954,0.0,62.886420148,41.4019203762,35.6655257287,23.9920776336,10.5075,1.16594809508
 06/20  13:00:00,291.148091032,40.9111688562,4.35307270764,0.0,62.886420148,41.4019203762,17.3087581249,4.48991970685,10.5075,2.31133841807
 06/20  14:00:00,289.971011956,40.9111688562,5.76570371385,0.0,62.886420148,41.4019203762,11.6729139873,0.0,10.5075,1.16541398732
 06/20  15:00:00,286.421381374,40.9111688562,7.26464146385,0.0,62.886420148,41.4019203762,12.8180483117,0.0,10.5075,2.31054831172
 06/20  16:00:00,287.544038465,40.9111688562,8.11554720224,0.0,62.886420148,41.4019203762,11.6727360483,0.0,10.5075,1.16523604834
 06/20  17:00:00,288.362918756,40.9111688562,8.69374641199,0.0,62.886420148,41.4019203762,11.6727343746,0.0,10.5075,1.16523437459
 06/20  18:00:00,286.427363283,40.9111688562,8.40532212891,0.0,41.9242800987,36.8599292233,10.5053484351,0.0,9.34,1.16534843506
 06/20  19:00:00,269.120029419,40.9111688562,8.40273759115,0.0,41.9242800987,36.8599292233,10.5050204959,0.0,9.34,1.16502049591
 06/20  20:00:00,236.693757399,40.9111688562,7.21983584034,0.0,34.9369000822,32.3179380704,9.3374981873,0.0,8.1725,1.1649981873
 06/20  21:00:00,167.831982832,40.9111688562,3.97645872324,0.0,13.9747600329,18.6919646116,5.83478565393,0.0,4.67,1.16478565393
 06/20  22:00:00,97.3724406141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954726172,0.0,2.335,1.16454726172
 06/20  23:00:00,128.261695709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,111.695123267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,104.078744981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926441251,0.0,2.335,1.16426441251
 06/21  02:00:00,102.329759697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,90.5569334629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,93.3321053946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930068762,0.0,2.335,1.16430068762
 06/21  05:00:00,92.3575324246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,157.130086743,40.9111688562,0.0125464440416,0.0,13.9747600329,18.6919646116,108.292312365,103.602312365,4.67,0.02
 06/21  07:00:00,173.69019442,40.9111688562,0.0119870443378,0.0,13.9747600329,18.6919646116,109.367431676,103.532876531,4.67,1.16455514442
 06/21  08:00:00,251.036347245,40.9111688562,0.66810786481,0.0,34.9369000822,32.3179380704,99.1585191453,89.8212426695,8.1725,1.16477647574
 06/21  09:00:00,282.654312684,40.9111688562,1.70413788234,0.0,62.886420148,41.4019203762,74.8135311125,63.1410832264,10.5075,1.16494788605
 06/21  10:00:00,277.183437901,40.9111688562,2.59847470749,0.0,62.886420148,41.4019203762,52.4066084123,40.7337976993,10.5075,1.16531071296
 06/21  11:00:00,302.718252128,40.9111688562,3.33745720813,0.0,62.886420148,41.4019203762,35.8601140313,24.1871493944,10.5075,1.16546463689
 06/21  12:00:00,288.961651459,40.9111688562,3.77225741822,0.0,62.886420148,41.4019203762,28.1014333268,15.2826054416,10.5075,2.31132788521
 06/21  13:00:00,289.241505091,40.9111688562,4.20161942544,0.0,62.886420148,41.4019203762,18.0520871326,5.23322784498,10.5075,2.31135928757
 06/21  14:00:00,288.246000618,40.9111688562,5.4704630286,0.0,62.886420148,41.4019203762,11.6728646635,0.0,10.5075,1.16536466351
 06/21  15:00:00,286.075524779,40.9111688562,7.68336308411,0.0,62.886420148,41.4019203762,11.6727227594,0.0,10.5075,1.1652227594
 06/21  16:00:00,285.791853034,40.9111688562,8.50714409278,0.0,62.886420148,41.4019203762,11.6729959967,0.0,10.5075,1.16549599666
 06/21  17:00:00,286.266477173,40.9111688562,9.04220646413,0.0,62.886420148,41.4019203762,12.8184541314,0.0,10.5075,2.31095413141
 06/21  18:00:00,282.838893405,40.9111688562,8.20755091675,0.0,41.9242800987,36.8599292233,10.5052499667,0.0,9.34,1.16524996674
 06/21  19:00:00,270.660547314,40.9111688562,7.28830286286,0.0,41.9242800987,36.8599292233,10.5051119333,0.0,9.34,1.16511193327
 06/21  20:00:00,239.952421322,40.9111688562,6.44740171368,0.0,34.9369000822,32.3179380704,9.33757772698,0.0,8.1725,1.16507772698
 06/21  21:00:00,172.501821562,40.9111688562,4.62029518292,0.0,13.9747600329,18.6919646116,5.83484403506,0.0,4.67,1.16484403506
 06/21  22:00:00,94.4137876618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,125.111687033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933758396,0.0,2.335,1.16433758396
 06/21  24:00:00,108.202051967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  01:00:00,101.870880215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,100.584217798,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928078013,0.0,2.335,1.16428078013
 06/22  03:00:00,89.3476480003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,92.380284481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,91.8146256037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929031434,0.0,2.335,1.16429031434
 06/22  06:00:00,158.004504461,40.9111688562,0.013705143584,0.0,13.9747600329,18.6919646116,100.497190824,95.8071908244,4.67,0.02
 06/22  07:00:00,174.993793299,40.9111688562,0.0726245464048,0.0,13.9747600329,18.6919646116,99.2041139881,94.5141139881,4.67,0.02
 06/22  08:00:00,252.197895928,40.9111688562,0.920066318907,0.0,34.9369000822,32.3179380704,85.5202012761,76.1828992714,8.1725,1.1648020047
 06/22  09:00:00,283.122166073,40.9111688562,2.33862843273,0.0,62.886420148,41.4019203762,59.5011294862,47.8285795597,10.5075,1.16504992658
 06/22  10:00:00,274.149774309,40.9111688562,3.21811319905,0.0,62.886420148,41.4019203762,42.6893386591,31.0165231926,10.5075,1.16531546643
 06/22  11:00:00,302.009802049,40.9111688562,4.01614284419,0.0,62.886420148,41.4019203762,28.1643173843,15.3453739372,10.5075,2.31144344716
 06/22  12:00:00,288.867526921,40.9111688562,4.68977101089,0.0,62.886420148,41.4019203762,16.1789937855,4.32071259032,10.5075,1.35078119517
 06/22  13:00:00,285.500615124,40.9111688562,4.98675578099,0.0,62.886420148,41.4019203762,12.6339574306,0.0,10.5075,2.12645743061
 06/22  14:00:00,278.580596614,40.9111688562,4.9252467454,0.0,62.886420148,41.4019203762,14.0025045324,2.32942089171,10.5075,1.1655836407
 06/22  15:00:00,274.607502653,40.9111688562,5.28409391431,0.0,62.886420148,41.4019203762,12.8183800687,0.0,10.5075,2.31088006866
 06/22  16:00:00,274.935491472,40.9111688562,6.3268569308,0.0,62.886420148,41.4019203762,11.6728982165,0.0,10.5075,1.16539821652
 06/22  17:00:00,275.955310723,40.9111688562,7.44551076295,0.0,62.886420148,41.4019203762,11.6728940823,0.0,10.5075,1.16539408232
 06/22  18:00:00,273.082389372,40.9111688562,6.31717344169,0.0,41.9242800987,36.8599292233,11.6503581202,0.0,9.34,2.31035812018
 06/22  19:00:00,259.830598248,40.9111688562,4.9896794558,0.0,41.9242800987,36.8599292233,18.7352610424,8.23031403772,9.34,1.1649470047
 06/22  20:00:00,229.003865706,40.9111688562,3.83461100842,0.0,34.9369000822,32.3179380704,26.3394084088,17.0020018099,8.1725,1.16490659888
 06/22  21:00:00,163.377704869,40.9111688562,1.81275432837,0.0,13.9747600329,18.6919646116,5.2810324471,0.591032447097,4.67,0.02
 06/22  22:00:00,89.4071291883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951675269,0.0,2.335,1.16451675269
 06/22  23:00:00,121.688169342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,104.133379274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923435782,0.0,2.335,1.16423435782
 06/23  01:00:00,96.6503035994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,94.3846885537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,83.0032305254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,103.318577405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993034592,0.0,2.335,1.1643034592
 06/23  05:00:00,104.431934582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,170.965748689,40.9111688562,0.0132239418226,0.0,13.9747600329,18.6919646116,116.151120519,111.461120519,4.67,0.02
 06/23  07:00:00,177.265266554,40.9111688562,0.00424790166884,0.0,13.9747600329,18.6919646116,124.608922403,118.774352346,4.67,1.16457005672
 06/23  08:00:00,244.644963189,40.9111688562,0.638437242244,0.0,34.9369000822,32.3179380704,108.312109596,98.9748632724,8.1725,1.16474632326
 06/23  09:00:00,276.711677869,40.9111688562,1.80712074068,0.0,62.886420148,41.4019203762,78.535656263,66.8630667881,10.5075,1.16508947498
 06/23  10:00:00,268.395556566,40.9111688562,2.3637279559,0.0,62.886420148,41.4019203762,66.43897147,54.7662924677,10.5075,1.16517900224
 06/23  11:00:00,297.383536736,40.9111688562,2.95673003219,0.0,62.886420148,41.4019203762,48.4699435498,36.7968435871,10.5075,1.16559996272
 06/23  12:00:00,279.78235491,40.9111688562,3.17590658698,0.0,62.886420148,41.4019203762,47.0429183709,34.223828388,10.5075,2.31158998292
 06/23  13:00:00,276.604942542,40.9111688562,3.57017895567,0.0,62.886420148,41.4019203762,41.1081177325,28.2890069289,10.5075,2.31161080365
 06/23  14:00:00,273.9132978,40.9111688562,4.17917970361,0.0,62.886420148,41.4019203762,28.1552416293,16.4822541397,10.5075,1.16548748953
 06/23  15:00:00,271.294292212,40.9111688562,4.64378397804,0.0,62.886420148,41.4019203762,20.6285756173,8.95573222206,10.5075,1.16534339524
 06/23  16:00:00,271.472257624,40.9111688562,4.80757718621,0.0,62.886420148,41.4019203762,21.3807404656,8.56264583794,10.5075,2.31059462764
 06/23  17:00:00,271.804744784,40.9111688562,4.95451902999,0.0,62.886420148,41.4019203762,20.8439054079,9.17112760806,10.5075,1.16527779983
 06/23  18:00:00,269.716420959,40.9111688562,4.3918974099,0.0,41.9242800987,36.8599292233,23.1269567845,12.621595418,9.34,1.1653613665
 06/23  19:00:00,248.99030817,40.9111688562,4.0966816626,0.0,41.9242800987,36.8599292233,30.0717216681,19.5667330475,9.34,1.16498862054
 06/23  20:00:00,219.533943261,40.9111688562,3.31385435147,0.0,34.9369000822,32.3179380704,35.4025359041,26.0650781313,8.1725,1.16495777279
 06/23  21:00:00,156.760346008,40.9111688562,1.50622201624,0.0,13.9747600329,18.6919646116,10.5669460167,4.73216999165,4.67,1.16477602506
 06/23  22:00:00,89.2771548766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,122.042096756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934895826,0.0,2.335,1.16434895826
 06/23  24:00:00,104.474567328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,95.7672426065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.78956474567,0.0,1.75125,0.0383147456731
 06/24  02:00:00,94.5577157996,0.0,0.0,0.0,3.49369000822,6.81298672936,2.89733986568,0.0,1.75125,1.14608986568
 06/24  03:00:00,83.5580304132,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,85.8490909646,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556833374,0.0,1.75125,1.16431833374
 06/24  05:00:00,86.3537295588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,143.129259883,40.9111688562,0.0121627651127,0.0,6.98738001645,14.1499734587,127.132828077,123.610328077,3.5025,0.02
