Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/24  07:00:00,161.897288635,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,131.834683522,127.167533437,3.5025,1.16465008428
 06/24  08:00:00,223.690668806,40.9111688562,0.0250868727709,0.0,20.9621400493,23.2339557645,124.841157334,117.838829519,5.8375,1.16482781492
 06/24  09:00:00,247.230609466,40.9111688562,0.590241396086,0.0,41.9242800987,36.8599292233,108.682783647,98.1778536482,9.34,1.16492999839
 06/24  10:00:00,269.933390522,40.9111688562,1.03419686937,0.0,62.886420148,41.4019203762,97.4754455178,85.8027727307,10.5075,1.16517278715
 06/24  11:00:00,298.13087242,40.9111688562,1.31684726081,0.0,62.886420148,41.4019203762,88.4686640189,76.7956909412,10.5075,1.1654730777
 06/24  12:00:00,282.967966238,40.9111688562,1.47536801299,0.0,62.886420148,41.4019203762,86.4922531943,73.673627452,10.5075,2.31112574236
 06/24  13:00:00,281.652770608,40.9111688562,1.64999003704,0.0,62.886420148,41.4019203762,81.0529060897,69.3797033644,10.5075,1.16570272524
 06/24  14:00:00,275.642405748,40.9111688562,1.71013965475,0.0,62.886420148,41.4019203762,82.0033874165,69.184732821,10.5075,2.31115459551
 06/24  15:00:00,270.563662431,40.9111688562,1.74852185526,0.0,62.886420148,41.4019203762,81.6769218728,70.0038726651,10.5075,1.16554920765
 06/24  16:00:00,268.654001396,40.9111688562,1.73698913356,0.0,62.886420148,41.4019203762,84.364485087,72.6914781351,10.5075,1.16550695197
 06/24  17:00:00,267.347751995,40.9111688562,1.6616559094,0.0,62.886420148,41.4019203762,91.1236329124,78.305264834,10.5075,2.31086807839
 06/24  18:00:00,249.014814604,40.9111688562,0.728944675636,0.0,34.9369000822,32.3179380704,106.072568275,96.7347725199,8.1725,1.16529575493
 06/24  19:00:00,204.636939058,40.9111688562,0.16980643397,0.0,20.9621400493,23.2339557645,115.735291822,108.732594415,5.8375,1.1651974068
 06/24  20:00:00,188.919475533,40.9111688562,0.0147654726813,0.0,20.9621400493,23.2339557645,127.400231912,120.397763664,5.8375,1.16496824794
 06/24  21:00:00,142.40668273,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,95.7299610771,91.0627014666,3.5025,1.16475961042
 06/24  22:00:00,86.5283101847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,119.910667829,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578492182,0.0,1.75125,1.16453492182
 06/24  24:00:00,101.65132931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,96.8819295194,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563814649,0.0,1.75125,1.16438814649
 06/25  02:00:00,95.7712544251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,85.3278977559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,88.6551878677,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554841886,0.0,1.75125,1.16429841886
 06/25  05:00:00,87.7080466423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,139.903851638,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,198.783087996,195.260587996,3.5025,0.02
 06/25  07:00:00,153.001576078,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,196.91623168,192.249302611,3.5025,1.16442906866
 06/25  08:00:00,185.949812554,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,177.591821036,174.069321036,3.5025,0.02
 06/25  09:00:00,161.626298957,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,175.896654705,171.229656197,3.5025,1.16449850772
 06/25  10:00:00,195.51052621,40.9111688562,0.0209822649595,0.0,27.9495200658,27.7759469175,160.204362021,152.034448526,7.005,1.16491349493
 06/25  11:00:00,225.269979789,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,151.089342112,142.919455969,7.005,1.16488614281
 06/25  12:00:00,236.058027503,40.9111688562,0.159066880613,0.0,41.9242800987,36.8599292233,135.647675094,125.142657138,9.34,1.16501795571
 06/25  13:00:00,236.426369176,40.9111688562,0.362774097447,0.0,41.9242800987,36.8599292233,126.071355592,115.56629473,9.34,1.16506086193
 06/25  14:00:00,233.559115146,40.9111688562,0.471551598788,0.0,41.9242800987,36.8599292233,120.26065651,109.755630597,9.34,1.16502591299
 06/25  15:00:00,231.250695687,40.9111688562,0.540171400003,0.0,41.9242800987,36.8599292233,115.82006832,105.315002885,9.34,1.16506543559
 06/25  16:00:00,234.709339286,40.9111688562,0.702014262906,0.0,41.9242800987,36.8599292233,103.68279956,93.1776345423,9.34,1.1651650173
 06/25  17:00:00,205.767708902,40.9111688562,0.184649569886,0.0,27.9495200658,27.7759469175,111.69609213,103.525979968,7.005,1.1651121622
 06/25  18:00:00,205.125635213,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,121.891661947,116.056899889,4.67,1.16476205762
 06/25  19:00:00,189.518828837,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,120.39632123,114.561475902,4.67,1.16484532739
 06/25  20:00:00,180.765585573,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,114.128695032,109.438695032,4.67,0.02
 06/25  21:00:00,162.921181861,40.9111688562,0.013775954977,0.0,13.9747600329,18.6919646116,70.375778214,64.5411874674,4.67,1.16459074662
 06/25  22:00:00,90.8771742428,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  23:00:00,124.359480259,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554386914,0.0,1.75125,1.16429386914
 06/25  24:00:00,107.283477013,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,103.357801546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,100.110945461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992611562,0.0,2.335,1.1642611562
 06/26  03:00:00,86.688943299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,90.0203058168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,90.2365785118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992795678,0.0,2.335,1.1642795678
 06/26  06:00:00,156.742437286,40.9111688562,0.00223425340469,0.0,13.9747600329,18.6919646116,161.807385091,157.117385091,4.67,0.02
 06/26  07:00:00,172.401859993,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,147.980523256,142.145950393,4.67,1.16457286301
 06/26  08:00:00,247.79089982,40.9111688562,0.0509176949231,0.0,34.9369000822,32.3179380704,130.656933619,122.464433619,8.1725,0.02
 06/26  09:00:00,278.346899259,40.9111688562,0.86502464571,0.0,62.886420148,41.4019203762,103.060807651,91.3882788628,10.5075,1.1650287885
 06/26  10:00:00,272.89709886,40.9111688562,1.28757483376,0.0,62.886420148,41.4019203762,83.4698925832,71.7972277762,10.5075,1.16516480701
 06/26  11:00:00,299.681792409,40.9111688562,1.68952728891,0.0,62.886420148,41.4019203762,71.3984615164,58.5796545757,10.5075,2.31130694071
 06/26  12:00:00,286.34047909,40.9111688562,2.10196588965,0.0,62.886420148,41.4019203762,58.4651905822,45.6461753938,10.5075,2.31151518842
 06/26  13:00:00,285.740152287,40.9111688562,2.41425498509,0.0,62.886420148,41.4019203762,46.2725096954,34.5991643187,10.5075,1.16584537675
 06/26  14:00:00,282.669739264,40.9111688562,2.91200058973,0.0,62.886420148,41.4019203762,32.2015382247,19.383308155,10.5075,2.31073006974
 06/26  15:00:00,280.849285178,40.9111688562,3.43393412035,0.0,62.886420148,41.4019203762,20.1393456357,8.46664320851,10.5075,1.16520242719
 06/26  16:00:00,281.873292098,40.9111688562,3.70195411652,0.0,62.886420148,41.4019203762,17.9639239261,6.29095078843,10.5075,1.1654731377
 06/26  17:00:00,284.172235742,40.9111688562,4.1730190998,0.0,62.886420148,41.4019203762,13.7401776679,2.06721356055,10.5075,1.16546410738
 06/26  18:00:00,281.166748109,40.9111688562,3.61610752007,0.0,41.9242800987,36.8599292233,16.1489355098,4.4984491022,9.34,2.31048640757
 06/26  19:00:00,271.225668785,40.9111688562,3.47807804568,0.0,41.9242800987,36.8599292233,20.4246059763,9.91960027566,9.34,1.16500570061
 06/26  20:00:00,241.034496582,40.9111688562,2.9236571686,0.0,34.9369000822,32.3179380704,22.7587332181,13.4212721826,8.1725,1.1649610355
 06/26  21:00:00,175.320137507,40.9111688562,1.4892466311,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  22:00:00,102.20035869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950938452,0.0,2.335,1.16450938452
 06/26  23:00:00,132.120234841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,115.421711753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928620099,0.0,2.335,1.16428620099
 06/27  01:00:00,107.828062885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,105.727106753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,93.800898317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928053255,0.0,2.335,1.16428053255
 06/27  04:00:00,113.141655365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,112.383449303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,178.436873396,40.9111688562,0.00728762483109,0.0,13.9747600329,18.6919646116,114.549424315,109.859424315,4.67,0.02
 06/27  07:00:00,185.935507475,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,125.154349034,119.319732734,4.67,1.16461629996
 06/27  08:00:00,252.418498614,40.9111688562,0.333625771572,0.0,34.9369000822,32.3179380704,113.128800169,103.791512457,8.1725,1.16478771283
 06/27  09:00:00,282.401177109,40.9111688562,1.04465207707,0.0,62.886420148,41.4019203762,92.7660964804,81.0936927931,10.5075,1.16490368732
 06/27  10:00:00,276.784873913,40.9111688562,1.27284667819,0.0,62.886420148,41.4019203762,86.3422128503,74.6695036978,10.5075,1.1652091525
 06/27  11:00:00,301.897961886,40.9111688562,1.53509458413,0.0,62.886420148,41.4019203762,78.2752381198,66.6021153295,10.5075,1.16562279035
 06/27  12:00:00,287.380896556,40.9111688562,1.68752600131,0.0,62.886420148,41.4019203762,76.3071752869,63.4880568337,10.5075,2.31161845317
 06/27  13:00:00,286.066428299,40.9111688562,1.79699681535,0.0,62.886420148,41.4019203762,73.3276567218,60.5085373297,10.5075,2.31161939209
 06/27  14:00:00,282.232257258,40.9111688562,2.01782639023,0.0,62.886420148,41.4019203762,63.9540722208,52.2810857812,10.5075,1.16548643958
 06/27  15:00:00,280.384211787,40.9111688562,2.30058573131,0.0,62.886420148,41.4019203762,54.388243762,42.7154052877,10.5075,1.16533847433
 06/27  16:00:00,281.001326039,40.9111688562,2.31784153351,0.0,62.886420148,41.4019203762,56.3155307792,43.4974596447,10.5075,2.31057113444
 06/27  17:00:00,281.550789934,40.9111688562,2.33748208228,0.0,62.886420148,41.4019203762,56.3964283345,44.7236692721,10.5075,1.16525906238
 06/27  18:00:00,281.006591968,40.9111688562,2.12658708979,0.0,41.9242800987,36.8599292233,47.8035764717,37.2982388211,9.34,1.16533765056
 06/27  19:00:00,262.03314932,40.9111688562,1.997921319,0.0,41.9242800987,36.8599292233,52.6329637177,42.128001194,9.34,1.16496252373
 06/27  20:00:00,235.417115842,40.9111688562,1.40986859121,0.0,34.9369000822,32.3179380704,58.5676031048,49.2301756776,8.1725,1.16492742718
 06/27  21:00:00,170.682127138,40.9111688562,0.46363679377,0.0,13.9747600329,18.6919646116,25.4903927881,19.6556500694,4.67,1.16474271878
 06/27  22:00:00,104.762611818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,134.639182581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940899212,0.0,2.335,1.16440899212
 06/27  24:00:00,117.864277393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,110.132808783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,106.896816047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992714455,0.0,2.335,1.1642714455
 06/28  03:00:00,93.9572577377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,95.4198347472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,95.3542996281,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928381082,0.0,2.335,1.16428381082
 06/28  06:00:00,159.901036783,40.9111688562,0.00267768646213,0.0,13.9747600329,18.6919646116,134.200462851,129.510462851,4.67,0.02
 06/28  07:00:00,174.612804869,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,140.977195369,135.142693541,4.67,1.16450182772
 06/28  08:00:00,248.999780694,40.9111688562,0.0962902947217,0.0,34.9369000822,32.3179380704,128.629078263,120.436578263,8.1725,0.02
 06/28  09:00:00,278.542033154,40.9111688562,0.881643039515,0.0,62.886420148,41.4019203762,104.930021187,93.2574933128,10.5075,1.16502787442
 06/28  10:00:00,273.53043752,40.9111688562,1.12395375161,0.0,62.886420148,41.4019203762,92.2257872663,80.5531995404,10.5075,1.16508772591
 06/28  11:00:00,303.302778493,40.9111688562,1.73003815962,0.0,62.886420148,41.4019203762,70.1148474779,57.2962042322,10.5075,2.31114324569
 06/28  12:00:00,290.824987231,40.9111688562,2.22758001239,0.0,62.886420148,41.4019203762,52.8158987262,39.9970575679,10.5075,2.3113411583
 06/28  13:00:00,289.840665221,40.9111688562,2.45015204487,0.0,62.886420148,41.4019203762,43.8427702451,32.1695160113,10.5075,1.16575423377
 06/28  14:00:00,285.412394593,40.9111688562,2.64661279949,0.0,62.886420148,41.4019203762,37.9504729083,26.2773941511,10.5075,1.16557875721
 06/28  15:00:00,282.683266725,40.9111688562,2.75900184394,0.0,62.886420148,41.4019203762,35.1044069604,22.2860554011,10.5075,2.31085155934
 06/28  16:00:00,284.896336378,40.9111688562,3.15486665058,0.0,62.886420148,41.4019203762,26.1284996852,14.4556259699,10.5075,1.16537371529
 06/28  17:00:00,286.546915327,40.9111688562,3.65630598222,0.0,62.886420148,41.4019203762,19.7627912232,8.08992869109,10.5075,1.16536253209
 06/28  18:00:00,282.510856628,40.9111688562,3.34927552774,0.0,41.9242800987,36.8599292233,19.65206708,9.1468743543,9.34,1.16519272571
 06/28  19:00:00,271.772530699,40.9111688562,3.18520573311,0.0,41.9242800987,36.8599292233,25.4170977446,14.9119647794,9.34,1.16513296525
 06/28  20:00:00,241.371630286,40.9111688562,2.62071087584,0.0,34.9369000822,32.3179380704,29.2528741761,19.9152722908,8.1725,1.16510188529
 06/28  21:00:00,174.314139868,40.9111688562,1.08605338302,0.0,13.9747600329,18.6919646116,5.8347968259,0.0,4.67,1.1647968259
 06/28  22:00:00,102.293807205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995202834,0.0,2.335,1.1645202834
 06/28  23:00:00,133.442658617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,116.725647316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,108.204834784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927777061,0.0,2.335,1.16427777061
 06/29  02:00:00,105.413924176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,92.944749666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,94.5537189719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924295468,0.0,2.335,1.16424295468
 06/29  05:00:00,93.2595849122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,158.472880857,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,126.58752817,121.89752817,4.67,0.02
 06/29  07:00:00,176.048026332,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,119.97001173,114.135507179,4.67,1.16450455107
 06/29  08:00:00,255.735544769,40.9111688562,0.638007588933,0.0,34.9369000822,32.3179380704,93.7386262802,84.4014527014,8.1725,1.16467357879
 06/29  09:00:00,289.297457952,40.9111688562,1.91838244093,0.0,62.886420148,41.4019203762,59.9865478366,48.3140403861,10.5075,1.1650074505
 06/29  10:00:00,286.323948366,40.9111688562,2.81179011602,0.0,62.886420148,41.4019203762,37.3416001141,25.6690109386,10.5075,1.16508917549
 06/29  11:00:00,314.648199569,40.9111688562,3.61914222657,0.0,62.886420148,41.4019203762,17.3823254691,5.70932643779,10.5075,1.16549903129
 06/29  12:00:00,304.145966238,40.9111688562,4.25108342755,0.0,62.886420148,41.4019203762,12.8188632054,0.0,10.5075,2.31136320536
 06/29  13:00:00,304.831621671,40.9111688562,5.71984146527,0.0,62.886420148,41.4019203762,12.8188549142,0.0,10.5075,2.31135491423
 06/29  14:00:00,299.977950384,40.9111688562,7.25580707129,0.0,62.886420148,41.4019203762,11.6728517745,0.0,10.5075,1.1653517745
 06/29  15:00:00,296.890516234,40.9111688562,8.39962362453,0.0,62.886420148,41.4019203762,11.6727021289,0.0,10.5075,1.16520212892
 06/29  16:00:00,296.810581398,40.9111688562,8.86640953803,0.0,62.886420148,41.4019203762,11.6729630918,0.0,10.5075,1.16546309178
 06/29  17:00:00,296.055551756,40.9111688562,8.76962556968,0.0,62.886420148,41.4019203762,12.8183605723,0.0,10.5075,2.31086057229
 06/29  18:00:00,290.804318493,40.9111688562,7.67353471465,0.0,41.9242800987,36.8599292233,10.5051919037,0.0,9.34,1.16519190366
 06/29  19:00:00,281.588353118,40.9111688562,7.50434683184,0.0,41.9242800987,36.8599292233,10.5050467294,0.0,9.34,1.1650467294
 06/29  20:00:00,252.214454494,40.9111688562,6.6396627126,0.0,34.9369000822,32.3179380704,9.33750420614,0.0,8.1725,1.16500420614
 06/29  21:00:00,183.131264927,40.9111688562,4.09192624774,0.0,13.9747600329,18.6919646116,5.83476533404,0.0,4.67,1.16476533404
 06/29  22:00:00,108.546183334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,137.360397872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935246709,0.0,2.335,1.16435246709
 06/29  24:00:00,122.108050516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,113.550877445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,111.011141366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927711258,0.0,2.335,1.16427711258
 06/30  03:00:00,102.556265219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,118.485810321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,117.118896821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,183.77604121,40.9111688562,0.0162251362266,0.0,13.9747600329,18.6919646116,85.777034904,79.9427419283,4.67,1.16429297566
 06/30  07:00:00,194.171925247,40.9111688562,0.0490211520416,0.0,13.9747600329,18.6919646116,94.9305881687,90.2405881687,4.67,0.02
 06/30  08:00:00,259.701289001,40.9111688562,0.808497609452,0.0,34.9369000822,32.3179380704,84.4122650153,75.0749446915,8.1725,1.16482032385
 06/30  09:00:00,290.278282182,40.9111688562,1.93025358831,0.0,62.886420148,41.4019203762,61.9628744137,50.2904325042,10.5075,1.16494190947
 06/30  10:00:00,287.906082576,40.9111688562,2.66695367412,0.0,62.886420148,41.4019203762,41.2279524915,29.5552570188,10.5075,1.16519547266
 06/30  11:00:00,318.473547202,40.9111688562,3.88802682067,0.0,62.886420148,41.4019203762,16.7801849164,3.96151946545,10.5075,2.31116545099
 06/30  12:00:00,315.036956863,40.9111688562,6.63530407371,0.0,62.886420148,41.4019203762,11.6730873675,0.0,10.5075,1.16558736753
 06/30  13:00:00,318.274910668,40.9111688562,8.23932222261,0.0,62.886420148,41.4019203762,12.8188447904,0.0,10.5075,2.31134479035
 06/30  14:00:00,309.385935932,40.9111688562,8.86215033597,0.0,62.886420148,41.4019203762,11.6729029767,0.0,10.5075,1.16540297674
 06/30  15:00:00,304.148871759,40.9111688562,10.1785490869,0.0,62.886420148,41.4019203762,12.8179950625,0.0,10.5075,2.31049506246
 06/30  16:00:00,296.562824774,40.9111688562,8.03109655469,0.0,62.886420148,41.4019203762,14.4066004344,2.73361424026,10.5075,1.16548619414
 06/30  17:00:00,288.381476763,40.9111688562,4.94450036699,0.0,62.886420148,41.4019203762,15.4720650355,3.79908733612,10.5075,1.16547769942
 06/30  18:00:00,283.784854904,40.9111688562,3.54094087685,0.0,41.9242800987,36.8599292233,15.3260554683,4.82077583351,9.34,1.16527963475
 06/30  19:00:00,269.955328805,40.9111688562,3.40262481085,0.0,41.9242800987,36.8599292233,18.0763811271,7.57143617656,9.34,1.16494495052
 06/30  20:00:00,246.458604728,40.9111688562,2.93765294716,0.0,34.9369000822,32.3179380704,18.2146856267,8.87727367017,8.1725,1.16491195653
 06/30  21:00:00,177.531084934,40.9111688562,1.32786257483,0.0,13.9747600329,18.6919646116,5.83477769347,0.0,4.67,1.16477769347
 06/30  22:00:00,108.533470853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944832379,0.0,2.335,1.16444832379
 06/30  23:00:00,136.730871481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,118.269963719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,107.656191254,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568568983,0.0,1.75125,1.16443568983
 07/01  02:00:00,104.330431249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,94.2206692021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,90.9052807009,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556589858,0.0,1.75125,1.16431589858
 07/01  05:00:00,88.1900512396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,139.773256029,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,141.665796539,136.998943955,3.5025,1.16435258346
 07/01  07:00:00,156.285042637,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,133.107556422,129.585056422,3.5025,0.02
 07/01  08:00:00,219.746944013,40.9111688562,0.0392441910542,0.0,20.9621400493,23.2339557645,119.642676998,112.640378853,5.8375,1.16479814507
 07/01  09:00:00,242.686966382,40.9111688562,0.674103985984,0.0,41.9242800987,36.8599292233,106.002711893,95.4978353906,9.34,1.16487650263
 07/01  10:00:00,267.805877875,40.9111688562,1.11237766415,0.0,62.886420148,41.4019203762,95.3384513211,83.6656487557,10.5075,1.16530256533
 07/01  11:00:00,299.67450156,40.9111688562,1.75755803795,0.0,62.886420148,41.4019203762,74.3396316004,62.6665402012,10.5075,1.16559139917
 07/01  12:00:00,285.875457133,40.9111688562,2.09299926113,0.0,62.886420148,41.4019203762,65.1887432374,52.3698301196,10.5075,2.31141311787
 07/01  13:00:00,283.940992163,40.9111688562,2.11412813109,0.0,62.886420148,41.4019203762,65.8919621152,53.0730701233,10.5075,2.31139199193
 07/01  14:00:00,279.986829129,40.9111688562,2.14667321163,0.0,62.886420148,41.4019203762,63.5368393154,51.8639926361,10.5075,1.16534667925
 07/01  15:00:00,278.406970468,40.9111688562,2.32537616272,0.0,62.886420148,41.4019203762,56.9900659736,45.3172533676,10.5075,1.16531260598
 07/01  16:00:00,281.612839586,40.9111688562,2.69614389747,0.0,62.886420148,41.4019203762,45.8447834985,33.0267794669,10.5075,2.31050403163
 07/01  17:00:00,278.586589056,40.9111688562,2.33186743629,0.0,62.886420148,41.4019203762,60.4869233645,48.813964629,10.5075,1.1654587356
 07/01  18:00:00,257.140486669,40.9111688562,0.951699666017,0.0,34.9369000822,32.3179380704,84.2634031369,74.9255696259,8.1725,1.16533351102
 07/01  19:00:00,215.377757277,40.9111688562,0.409197087801,0.0,20.9621400493,23.2339557645,91.7775514153,84.7750638091,5.8375,1.16498760619
 07/01  20:00:00,201.402523986,40.9111688562,0.306382693793,0.0,20.9621400493,23.2339557645,96.6979952786,89.6955009158,5.8375,1.1649943628
 07/01  21:00:00,153.204657468,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,61.6773507611,57.0100699629,3.5025,1.16478079825
 07/01  22:00:00,96.0552712347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,127.975827185,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580243738,0.0,1.75125,1.16455243738
 07/01  24:00:00,109.539358523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,102.768565778,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915563855,0.0,1.75125,1.164313855
 07/02  02:00:00,100.703622411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,92.3890870103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,91.6849490492,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555935201,0.0,1.75125,1.16430935201
 07/02  05:00:00,90.9456628811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,143.879698872,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,163.790924813,160.268424813,3.5025,0.02
 07/02  07:00:00,160.845927894,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,154.095726276,149.428791411,3.5025,1.16443486505
 07/02  08:00:00,196.260678755,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,127.788541856,124.266041856,3.5025,0.02
 07/02  09:00:00,173.38004794,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,122.097471597,117.430473408,3.5025,1.16449818837
 07/02  10:00:00,206.402155077,40.9111688562,0.113366192125,0.0,27.9495200658,27.7759469175,105.445738265,97.2758359653,7.005,1.16490229936
 07/02  11:00:00,235.051102266,40.9111688562,0.313661739703,0.0,27.9495200658,27.7759469175,94.0851268848,85.9152592431,7.005,1.16486764166
 07/02  12:00:00,247.503317386,40.9111688562,0.953019773864,0.0,41.9242800987,36.8599292233,83.5713337791,73.0663433271,9.34,1.16499045204
 07/02  13:00:00,245.432965574,40.9111688562,0.958024175817,0.0,41.9242800987,36.8599292233,84.0381827905,73.5331574963,9.34,1.16502529416
 07/02  14:00:00,240.654411372,40.9111688562,1.06484512186,0.0,41.9242800987,36.8599292233,79.9494232573,69.4444401258,9.34,1.16498313158
 07/02  15:00:00,239.67838615,40.9111688562,1.5629109661,0.0,41.9242800987,36.8599292233,62.736455389,52.2314407329,9.34,1.16501465608
 07/02  16:00:00,241.001629068,40.9111688562,1.95340614642,0.0,41.9242800987,36.8599292233,52.8634855917,42.3583799884,9.34,1.16510560329
 07/02  17:00:00,209.19020039,40.9111688562,0.833346027715,0.0,27.9495200658,27.7759469175,70.1953621065,62.0253163382,7.005,1.16504576834
 07/02  18:00:00,210.648941498,40.9111688562,0.200194278103,0.0,13.9747600329,18.6919646116,85.6255452292,79.7906703634,4.67,1.16487486577
 07/02  19:00:00,192.545155687,40.9111688562,0.0806037328104,0.0,13.9747600329,18.6919646116,92.7863024017,86.9515353881,4.67,1.16476701354
 07/02  20:00:00,182.170953172,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,93.3497389741,88.6597389741,4.67,0.02
 07/02  21:00:00,163.840625473,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,57.8249647447,51.9904559834,4.67,1.16450876131
 07/02  22:00:00,92.4702721066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,124.497540302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554321225,0.0,1.75125,1.16429321225
 07/02  24:00:00,106.815290969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/03  01:00:00,102.353544251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,100.493613468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932972649,0.0,2.335,1.16432972649
 07/03  03:00:00,92.2422089507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  04:00:00,90.9651094216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,90.283487381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926216722,0.0,2.335,1.16426216722
 07/03  06:00:00,154.628420578,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,156.409776476,151.719776476,4.67,0.02
 07/03  07:00:00,170.417372818,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,142.169560074,137.479560074,4.67,0.02
 07/03  08:00:00,248.452598824,40.9111688562,0.307221297229,0.0,34.9369000822,32.3179380704,114.87546648,105.538136051,8.1725,1.16483042947
 07/03  09:00:00,277.912352487,40.9111688562,1.17558341123,0.0,62.886420148,41.4019203762,89.8619747555,78.1894115375,10.5075,1.16506321794
 07/03  10:00:00,270.174292567,40.9111688562,1.65390341819,0.0,62.886420148,41.4019203762,78.1253620169,66.452549697,10.5075,1.1653123199
 07/03  11:00:00,297.105860554,40.9111688562,2.17001177982,0.0,62.886420148,41.4019203762,62.8232785407,50.0043935054,10.5075,2.31138503534
 07/03  12:00:00,281.97991406,40.9111688562,2.62001366725,0.0,62.886420148,41.4019203762,48.2436771835,36.5704861053,10.5075,1.16569107817
 07/03  13:00:00,279.792838536,40.9111688562,3.01823540077,0.0,62.886420148,41.4019203762,39.5610616677,26.7420201699,10.5075,2.31154149777
 07/03  14:00:00,274.817603332,40.9111688562,3.25752211252,0.0,62.886420148,41.4019203762,34.6862722239,23.013275008,10.5075,1.16549721587
 07/03  15:00:00,276.145227163,40.9111688562,3.58978844848,0.0,62.886420148,41.4019203762,24.7715023793,11.9533284474,10.5075,2.31067393194
 07/03  16:00:00,289.182842756,40.9111688562,3.8369518602,0.0,62.886420148,41.4019203762,12.1898816599,0.517104926323,10.5075,1.16527673354
 07/03  17:00:00,281.89724726,40.9111688562,3.95025850114,0.0,62.886420148,41.4019203762,19.6546406003,7.98188071279,10.5075,1.16525988749
 07/03  18:00:00,273.691491464,40.9111688562,3.28664103298,0.0,41.9242800987,36.8599292233,29.1953874048,18.6900300282,9.34,1.16535737662
 07/03  19:00:00,260.285851678,40.9111688562,2.79835662483,0.0,41.9242800987,36.8599292233,42.2268071145,31.7217865054,9.34,1.16502060904
 07/03  20:00:00,229.749646147,40.9111688562,1.91263834226,0.0,34.9369000822,32.3179380704,55.5280934965,46.1906089224,8.1725,1.16498457405
 07/03  21:00:00,165.202488505,40.9111688562,0.572984660003,0.0,13.9747600329,18.6919646116,30.8359853393,25.0013098353,4.67,1.164675504
 07/03  22:00:00,92.3462030254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951726029,0.0,2.335,1.16451726029
 07/03  23:00:00,123.112466179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,108.134254846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,95.8232502964,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563701614,0.0,1.75125,1.16438701614
 07/04  02:00:00,93.8418204794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,85.3310692724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,84.4568820233,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554821619,0.0,1.75125,1.16429821619
 07/04  05:00:00,83.921112949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,137.628702029,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,177.195902757,172.529069569,3.5025,1.16433318761
 07/04  07:00:00,152.609434021,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,181.644213326,178.121713326,3.5025,0.02
 07/04  08:00:00,187.000519833,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,163.070831913,159.548331913,3.5025,0.02
 07/04  09:00:00,162.902582575,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,163.137295679,158.470228422,3.5025,1.164567257
 07/04  10:00:00,196.690080013,40.9111688562,0.0320853518893,0.0,27.9495200658,27.7759469175,146.647060517,138.477090991,7.005,1.16496952565
 07/04  11:00:00,226.723649369,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,134.291064555,126.12113281,7.005,1.16493174516
 07/04  12:00:00,237.596566145,40.9111688562,0.43386517595,0.0,41.9242800987,36.8599292233,121.968451297,111.46339921,9.34,1.16505208717
 07/04  13:00:00,235.534905681,40.9111688562,0.557944749956,0.0,41.9242800987,36.8599292233,117.229407959,106.724323316,9.34,1.16508464275
 07/04  14:00:00,228.874985952,40.9111688562,0.654118544391,0.0,41.9242800987,36.8599292233,115.282136474,104.777096092,9.34,1.16504038117
 07/04  15:00:00,225.088737087,40.9111688562,0.783230899232,0.0,41.9242800987,36.8599292233,108.983829889,98.4787602702,9.34,1.1650696193
 07/04  16:00:00,225.088011881,40.9111688562,0.875542511537,0.0,41.9242800987,36.8599292233,105.109947665,94.6047895559,9.34,1.16515810946
 07/04  17:00:00,194.470925301,40.9111688562,0.182981906951,0.0,27.9495200658,27.7759469175,123.398161328,115.228065095,7.005,1.16509623293
 07/04  18:00:00,199.123158401,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,132.058928375,126.224187218,4.67,1.16474115628
 07/04  19:00:00,181.930974248,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,135.775351187,129.940536893,4.67,1.16481429395
 07/04  20:00:00,171.724854892,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,141.170316184,136.480316184,4.67,0.02
 07/04  21:00:00,155.644634593,40.9111688562,0.0107024433331,0.0,13.9747600329,18.6919646116,101.789940529,95.9553856464,4.67,1.16455488232
 07/04  22:00:00,84.1359682506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,117.209988661,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558837271,0.0,1.75125,1.16433837271
 07/04  24:00:00,102.171463612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/05  01:00:00,95.9825207726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,94.654262362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929604105,0.0,2.335,1.16429604105
 07/05  03:00:00,86.7154961339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  04:00:00,85.7018763204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,84.8374077996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923296198,0.0,2.335,1.16423296198
 07/05  06:00:00,149.523970513,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,204.944747318,200.254747318,4.67,0.02
 07/05  07:00:00,162.52157294,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,194.802760127,188.968243381,4.67,1.16451674553
 07/05  08:00:00,238.738472489,40.9111688562,0.0290448180151,0.0,34.9369000822,32.3179380704,170.111790312,161.919290312,8.1725,0.02
 07/05  09:00:00,266.353334163,40.9111688562,0.386234468237,0.0,62.886420148,41.4019203762,138.905933998,127.233403275,10.5075,1.16503072294
 07/05  10:00:00,257.782519925,40.9111688562,0.597205128433,0.0,62.886420148,41.4019203762,129.737824115,118.065241965,10.5075,1.16508214987
 07/05  11:00:00,286.814495229,40.9111688562,0.750806227431,0.0,62.886420148,41.4019203762,120.090855666,107.271907762,10.5075,2.31144790422
 07/05  12:00:00,269.823745427,40.9111688562,0.849601550763,0.0,62.886420148,41.4019203762,114.285498672,102.612279935,10.5075,1.16571873686
 07/05  13:00:00,268.102536304,40.9111688562,0.947053445856,0.0,62.886420148,41.4019203762,109.541795806,96.7227062207,10.5075,2.31158958556
 07/05  14:00:00,263.495984435,40.9111688562,1.06714699744,0.0,62.886420148,41.4019203762,104.558571993,92.8855534113,10.5075,1.16551858164
 07/05  15:00:00,259.863213418,40.9111688562,1.22334389971,0.0,62.886420148,41.4019203762,101.67777815,88.859567501,10.5075,2.31071064929
 07/05  16:00:00,259.832221122,40.9111688562,1.28087514213,0.0,62.886420148,41.4019203762,100.783240026,89.1104481747,10.5075,1.16529185148
 07/05  17:00:00,259.667976881,40.9111688562,1.28323847627,0.0,62.886420148,41.4019203762,103.378127998,91.7053552105,10.5075,1.16527278734
 07/05  18:00:00,256.942624107,40.9111688562,0.86684982468,0.0,41.9242800987,36.8599292233,107.467319099,96.9622223675,9.34,1.16509673153
 07/05  19:00:00,243.383639561,40.9111688562,0.803107411991,0.0,41.9242800987,36.8599292233,113.07865755,102.573627502,9.34,1.16503004791
 07/05  20:00:00,217.010275846,40.9111688562,0.568134334402,0.0,34.9369000822,32.3179380704,115.628645987,106.291153984,8.1725,1.16499200383
 07/05  21:00:00,156.709007594,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,79.9335309674,74.0987623764,4.67,1.16476859103
 07/05  22:00:00,87.2992651116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952225968,0.0,2.335,1.16452225968
 07/05  23:00:00,119.969116583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,105.161816246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,96.8352450843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931461193,0.0,2.335,1.16431461193
 07/06  02:00:00,95.7178354066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  03:00:00,87.5781633028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,86.2063626375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926665232,0.0,2.335,1.16426665232
 07/06  05:00:00,85.0926465453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,150.654502247,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,183.011953692,178.321953692,4.67,0.02
 07/06  07:00:00,166.577731285,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,151.547949727,145.713442231,4.67,1.16450749621
 07/06  08:00:00,244.478839014,40.9111688562,0.198904255495,0.0,34.9369000822,32.3179380704,122.363283046,113.026073007,8.1725,1.16471003983
 07/06  09:00:00,274.224043758,40.9111688562,1.20411169015,0.0,62.886420148,41.4019203762,93.2793594737,82.7518594737,10.5075,0.02
 07/06  10:00:00,266.714853577,40.9111688562,1.71776684018,0.0,62.886420148,41.4019203762,80.4692807238,67.6512507044,10.5075,2.31053001935
 07/06  11:00:00,297.304447631,40.9111688562,2.30616421921,0.0,62.886420148,41.4019203762,59.2117163739,47.5385360509,10.5075,1.16568032305
 07/06  12:00:00,284.617039618,40.9111688562,2.80751751421,0.0,62.886420148,41.4019203762,43.2040518918,30.3851778555,10.5075,2.31137403632
 07/06  13:00:00,285.392662704,40.9111688562,3.30368177345,0.0,62.886420148,41.4019203762,26.7175099568,15.0444363907,10.5075,1.16557356609
 07/06  14:00:00,283.464815971,40.9111688562,3.83794003445,0.0,62.886420148,41.4019203762,16.2345536255,3.41614873293,10.5075,2.31090489259
 07/06  15:00:00,281.783281485,40.9111688562,4.56442281318,0.0,62.886420148,41.4019203762,11.6727748956,0.0,10.5075,1.16527489564
 07/06  16:00:00,284.986022228,40.9111688562,5.30711898164,0.0,62.886420148,41.4019203762,11.6727391271,0.0,10.5075,1.16523912712
 07/06  17:00:00,287.973083979,40.9111688562,6.49875140385,0.0,62.886420148,41.4019203762,11.672713768,0.0,10.5075,1.165213768
 07/06  18:00:00,286.305805669,40.9111688562,6.55746055725,0.0,41.9242800987,36.8599292233,11.6505517864,0.0,9.34,2.31055178641
 07/06  19:00:00,277.526602273,40.9111688562,6.54929906084,0.0,41.9242800987,36.8599292233,10.5050254581,0.0,9.34,1.16502545808
 07/06  20:00:00,246.009794931,40.9111688562,5.69018694124,0.0,34.9369000822,32.3179380704,9.33747073508,0.0,8.1725,1.16497073508
 07/06  21:00:00,176.657188097,40.9111688562,2.77885681183,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,101.35493025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951654859,0.0,2.335,1.16451654859
 07/06  23:00:00,130.47016178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,117.526079281,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929060448,0.0,2.335,1.16429060448
 07/07  01:00:00,106.523150598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  02:00:00,104.346104845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,98.7667839111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928058799,0.0,2.335,1.16428058799
 07/07  04:00:00,110.743028082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,111.087633624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,178.787132339,40.9111688562,0.0815420481055,0.0,13.9747600329,18.6919646116,83.041948767,78.351948767,4.67,0.02
 07/07  07:00:00,188.388913012,40.9111688562,0.304875643413,0.0,13.9747600329,18.6919646116,84.7754878411,78.9408801142,4.67,1.16460772696
 07/07  08:00:00,256.233139699,40.9111688562,1.27412136014,0.0,34.9369000822,32.3179380704,65.2052077622,55.8679402173,8.1725,1.16476754491
 07/07  09:00:00,290.13120731,40.9111688562,2.95943865556,0.0,62.886420148,41.4019203762,40.2875413775,28.6151701784,10.5075,1.16487119913
 07/07  10:00:00,284.452497044,40.9111688562,3.77166271898,0.0,62.886420148,41.4019203762,25.4030424165,13.7303809197,10.5075,1.16516149685
 07/07  11:00:00,311.440362668,40.9111688562,4.34173088339,0.0,62.886420148,41.4019203762,12.4968363045,0.823778688983,10.5075,1.16555761547
 07/07  12:00:00,298.149027003,40.9111688562,4.44124239398,0.0,62.886420148,41.4019203762,12.8189477952,0.0,10.5075,2.31144779522
 07/07  13:00:00,297.79278445,40.9111688562,4.81197697814,0.0,62.886420148,41.4019203762,12.8189017605,0.0,10.5075,2.31140176048
 07/07  14:00:00,296.477470806,40.9111688562,5.65478428,0.0,62.886420148,41.4019203762,11.6728650309,0.0,10.5075,1.16536503088
 07/07  15:00:00,295.619698861,40.9111688562,7.50843894888,0.0,62.886420148,41.4019203762,11.6727080082,0.0,10.5075,1.1652080082
 07/07  16:00:00,292.391083711,40.9111688562,6.37643664286,0.0,62.886420148,41.4019203762,11.6729573346,0.0,10.5075,1.16545733458
 07/07  17:00:00,293.473332328,40.9111688562,5.48114357223,0.0,62.886420148,41.4019203762,12.8183224839,0.0,10.5075,2.31082248389
 07/07  18:00:00,292.073233257,40.9111688562,6.17770486035,0.0,41.9242800987,36.8599292233,10.5051620977,0.0,9.34,1.16516209775
 07/07  19:00:00,272.554461373,40.9111688562,5.50848650322,0.0,41.9242800987,36.8599292233,10.5050101434,0.0,9.34,1.16501014339
 07/07  20:00:00,242.226753242,40.9111688562,4.05540077653,0.0,34.9369000822,32.3179380704,9.33745968387,0.0,8.1725,1.16495968387
 07/07  21:00:00,173.923517905,40.9111688562,2.4322445084,0.0,13.9747600329,18.6919646116,5.8347158226,0.0,4.67,1.1647158226
 07/07  22:00:00,104.932624458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,134.516827111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,120.69864213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928411144,0.0,2.335,1.16428411144
 07/08  01:00:00,106.951080776,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,105.574963009,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561471002,0.0,1.75125,1.16436471002
 07/08  03:00:00,100.974481881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,97.1396692088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  05:00:00,96.49457399,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556900264,0.0,1.75125,1.16431900264
 07/08  06:00:00,150.277324479,40.9111688562,0.0159908653368,0.0,6.98738001645,14.1499734587,95.4813910455,91.9588910455,3.5025,0.02
 07/08  07:00:00,168.313905567,40.9111688562,0.00603278195492,0.0,6.98738001645,14.1499734587,108.233966515,103.566768055,3.5025,1.16469846039
 07/08  08:00:00,231.344623988,40.9111688562,0.198958094179,0.0,20.9621400493,23.2339557645,92.3400816828,85.3378572259,5.8375,1.16472445693
 07/08  09:00:00,256.032351082,40.9111688562,1.19734265001,0.0,41.9242800987,36.8599292233,69.6962653923,60.3362653923,9.34,0.02
 07/08  10:00:00,275.858970228,40.9111688562,2.34059214843,0.0,62.886420148,41.4019203762,56.0322213139,43.2143529047,10.5075,2.31036840923
 07/08  11:00:00,301.630694556,40.9111688562,2.9455334449,0.0,62.886420148,41.4019203762,42.1837311493,30.5107656353,10.5075,1.16546551397
 07/08  12:00:00,285.453425517,40.9111688562,3.23773047152,0.0,62.886420148,41.4019203762,40.5204236695,27.7017358255,10.5075,2.31118784399
 07/08  13:00:00,283.622325283,40.9111688562,3.61269890395,0.0,62.886420148,41.4019203762,32.0575745423,20.3844018028,10.5075,1.16567273946
 07/08  14:00:00,282.011211376,40.9111688562,4.15316193358,0.0,62.886420148,41.4019203762,18.9321081665,7.25913525928,10.5075,1.16547290726
 07/08  15:00:00,281.955725785,40.9111688562,4.16773798609,0.0,62.886420148,41.4019203762,14.8356202025,2.01727173007,10.5075,2.31084847242
 07/08  16:00:00,279.872697438,40.9111688562,3.49481307567,0.0,62.886420148,41.4019203762,28.5493086564,16.8764589825,10.5075,1.16534967387
 07/08  17:00:00,284.642061417,40.9111688562,3.37554864936,0.0,62.886420148,41.4019203762,28.8954969337,17.2227200052,10.5075,1.16527692847
 07/08  18:00:00,271.299698885,40.9111688562,2.51685575317,0.0,34.9369000822,32.3179380704,28.3213390943,18.9836730031,8.1725,1.16516609128
 07/08  19:00:00,231.458306432,40.9111688562,1.48744734809,0.0,20.9621400493,23.2339557645,29.9129750323,22.9103369573,5.8375,1.16513807506
 07/08  20:00:00,214.68090813,40.9111688562,1.21940117736,0.0,20.9621400493,23.2339557645,35.9936191792,28.9911473811,5.8375,1.16497179802
 07/08  21:00:00,162.551785772,40.9111688562,0.504988365332,0.0,6.98738001645,14.1499734587,12.6443375029,7.97709347004,3.5025,1.16474403284
 07/08  22:00:00,102.090786392,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9158862974,0.0,1.75125,1.1646362974
 07/08  23:00:00,131.964126292,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  24:00:00,118.599229181,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565199809,0.0,1.75125,1.16440199809
 07/09  01:00:00,106.728940727,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,103.53382689,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,97.7481068094,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559474688,0.0,1.75125,1.16434474688
 07/09  04:00:00,92.6704960056,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,92.3656700458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  06:00:00,145.484006854,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,137.223457039,132.556595576,3.5025,1.16436146228
 07/09  07:00:00,163.897268062,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,125.926277392,122.403777392,3.5025,0.02
 07/09  08:00:00,199.486088109,40.9111688562,0.0313104604681,0.0,6.98738001645,14.1499734587,103.949108149,99.2821503815,3.5025,1.16445776755
 07/09  09:00:00,176.48807075,40.9111688562,0.0124587933471,0.0,6.98738001645,14.1499734587,90.3110613954,86.7885613954,3.5025,0.02
 07/09  10:00:00,210.268566973,40.9111688562,0.613308941155,0.0,27.9495200658,27.7759469175,74.6320595799,66.4620782451,7.005,1.1649813348
 07/09  11:00:00,239.209390955,40.9111688562,0.846915619806,0.0,27.9495200658,27.7759469175,64.6752186346,56.5052231777,7.005,1.16499545693
 07/09  12:00:00,252.596038963,40.9111688562,1.91617320368,0.0,41.9242800987,36.8599292233,47.1888189437,36.6837351035,9.34,1.16508384019
 07/09  13:00:00,249.558195691,40.9111688562,2.44989597504,0.0,41.9242800987,36.8599292233,38.0399883683,27.5348774279,9.34,1.16511094042
 07/09  14:00:00,242.904474271,40.9111688562,2.74435370249,0.0,41.9242800987,36.8599292233,36.8190069261,26.3139347864,9.34,1.16507213968
 07/09  15:00:00,238.847388385,40.9111688562,2.95756876152,0.0,41.9242800987,36.8599292233,35.4585267609,24.9534359996,9.34,1.16509076132
 07/09  16:00:00,238.841906288,40.9111688562,3.01225586334,0.0,41.9242800987,36.8599292233,36.4825196135,25.9773565775,9.34,1.16516303599
 07/09  17:00:00,208.791665114,40.9111688562,1.69350554975,0.0,27.9495200658,27.7759469175,43.4072059288,35.2370939607,7.005,1.1651119681
 07/09  18:00:00,213.658078456,40.9111688562,0.855116736756,0.0,13.9747600329,18.6919646116,50.1743831762,44.3395821665,4.67,1.16480100962
 07/09  19:00:00,198.231323231,40.9111688562,0.790121486785,0.0,13.9747600329,18.6919646116,52.2609031855,46.4260447559,4.67,1.16485842957
 07/09  20:00:00,186.461122093,40.9111688562,0.706339776867,0.0,13.9747600329,18.6919646116,56.2777559543,50.4431247431,4.67,1.16463121124
 07/09  21:00:00,166.47220134,40.9111688562,0.567090543728,0.0,13.9747600329,18.6919646116,23.8821673093,19.1921673093,4.67,0.02
 07/09  22:00:00,92.1259457347,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566115961,0.0,1.75125,1.16441115961
 07/09  23:00:00,121.854492996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,106.827060261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/10  01:00:00,99.629090186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929190654,0.0,2.335,1.16429190654
 07/10  02:00:00,97.949018253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,92.4799715892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,87.4642000102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924260493,0.0,2.335,1.16424260493
 07/10  05:00:00,86.2446234524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,151.832841937,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,152.562597992,147.872597992,4.67,0.02
 07/10  07:00:00,169.177738822,40.9111688562,0.00476734191342,0.0,13.9747600329,18.6919646116,131.170290127,125.335809955,4.67,1.16448017179
 07/10  08:00:00,249.167575813,40.9111688562,0.549013798449,0.0,34.9369000822,32.3179380704,103.556595951,94.2194178878,8.1725,1.16467806306
