Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/10  09:00:00,282.669997049,40.9111688562,1.77556666765,0.0,62.886420148,41.4019203762,69.1268296993,58.5993296993,10.5075,0.02
 07/10  10:00:00,278.340413084,40.9111688562,2.56513952756,0.0,62.886420148,41.4019203762,50.628635463,37.8106876216,10.5075,2.31044784142
 07/10  11:00:00,307.882783682,40.9111688562,3.33430515406,0.0,62.886420148,41.4019203762,27.8188713404,16.1457411718,10.5075,1.1656301686
 07/10  12:00:00,295.006733539,40.9111688562,3.90649029736,0.0,62.886420148,41.4019203762,17.3937384207,4.57460539462,10.5075,2.3116330261
 07/10  13:00:00,292.107306283,40.9111688562,4.51107332258,0.0,62.886420148,41.4019203762,11.6733783003,0.0,10.5075,1.1658783003
 07/10  14:00:00,285.578619728,40.9111688562,5.2737214765,0.0,62.886420148,41.4019203762,12.8182653584,0.0,10.5075,2.31076535838
 07/10  15:00:00,281.358652215,40.9111688562,6.1177498198,0.0,62.886420148,41.4019203762,11.6726997795,0.0,10.5075,1.16519977947
 07/10  16:00:00,282.28838659,40.9111688562,7.12799171659,0.0,62.886420148,41.4019203762,11.6729500722,0.0,10.5075,1.16545007222
 07/10  17:00:00,282.478925411,40.9111688562,7.70806945766,0.0,62.886420148,41.4019203762,11.6729253913,0.0,10.5075,1.16542539126
 07/10  18:00:00,279.358634462,40.9111688562,6.93960304616,0.0,41.9242800987,36.8599292233,11.6503708003,0.0,9.34,2.31037080027
 07/10  19:00:00,266.415072622,40.9111688562,4.73135283646,0.0,41.9242800987,36.8599292233,13.3577863822,2.85285620512,9.34,1.16493017711
 07/10  20:00:00,238.425459184,40.9111688562,3.43267229291,0.0,34.9369000822,32.3179380704,18.0872260517,9.89472605167,8.1725,0.02
 07/10  21:00:00,172.940625848,40.9111688562,1.5915621798,0.0,13.9747600329,18.6919646116,5.83481840051,0.0,4.67,1.16481840051
 07/10  22:00:00,99.8445370871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953594783,0.0,2.335,1.16453594783
 07/10  23:00:00,130.732652743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,118.290797017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  01:00:00,108.03241083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992905158,0.0,2.335,1.1642905158
 07/11  02:00:00,105.945620027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,99.8010833277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,110.648997191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925106537,0.0,2.335,1.16425106537
 07/11  05:00:00,112.579236165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,179.996218061,40.9111688562,0.0217456151497,0.0,13.9747600329,18.6919646116,87.7048356724,83.0148356724,4.67,0.02
 07/11  07:00:00,189.609749157,40.9111688562,0.215687131356,0.0,13.9747600329,18.6919646116,90.044579475,84.2100765896,4.67,1.16450288534
 07/11  08:00:00,258.701555896,40.9111688562,1.20798112808,0.0,34.9369000822,32.3179380704,66.499953503,57.1626242436,8.1725,1.16482925937
 07/11  09:00:00,292.067554033,40.9111688562,2.9747712167,0.0,62.886420148,41.4019203762,38.7954770941,27.1230024486,10.5075,1.16497464546
 07/11  10:00:00,285.694192579,40.9111688562,3.72693080725,0.0,62.886420148,41.4019203762,25.6470846942,13.9742790529,10.5075,1.16530564135
 07/11  11:00:00,313.812754996,40.9111688562,4.55306080542,0.0,62.886420148,41.4019203762,12.3259669194,0.653036033849,10.5075,1.16543088553
 07/11  12:00:00,304.959326295,40.9111688562,6.25033179083,0.0,62.886420148,41.4019203762,12.819051762,0.0,10.5075,2.311551762
 07/11  13:00:00,306.056250351,40.9111688562,7.73607388892,0.0,62.886420148,41.4019203762,11.673154194,0.0,10.5075,1.16565419404
 07/11  14:00:00,299.435902835,40.9111688562,8.2688084506,0.0,62.886420148,41.4019203762,12.8185522268,0.0,10.5075,2.31105222678
 07/11  15:00:00,295.042489944,40.9111688562,8.62062104524,0.0,62.886420148,41.4019203762,11.6728412819,0.0,10.5075,1.16534128185
 07/11  16:00:00,296.951403773,40.9111688562,9.34533835117,0.0,62.886420148,41.4019203762,11.6728002842,0.0,10.5075,1.16530028424
 07/11  17:00:00,296.741831959,40.9111688562,9.78890948569,0.0,62.886420148,41.4019203762,12.8179964567,0.0,10.5075,2.31049645671
 07/11  18:00:00,290.948574939,40.9111688562,9.09738362433,0.0,41.9242800987,36.8599292233,10.5052632961,0.0,9.34,1.16526329609
 07/11  19:00:00,270.92631114,40.9111688562,8.66154249418,0.0,41.9242800987,36.8599292233,10.5050668735,0.0,9.34,1.1650668735
 07/11  20:00:00,236.296441536,40.9111688562,7.06728839349,0.0,34.9369000822,32.3179380704,9.33750739988,0.0,8.1725,1.16500739988
 07/11  21:00:00,166.32206848,40.9111688562,3.51573826823,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,95.4463414443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955193987,0.0,2.335,1.16455193987
 07/11  23:00:00,127.164721425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,111.612204169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925222004,0.0,2.335,1.16425222004
 07/12  01:00:00,102.134245909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,100.261998994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,95.2155737509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924025367,0.0,2.335,1.16424025367
 07/12  04:00:00,91.1441019635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,89.9234323921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,155.362139231,40.9111688562,0.082002312862,0.0,13.9747600329,18.6919646116,89.3961793832,83.5619197223,4.67,1.16425966085
 07/12  07:00:00,170.352216829,40.9111688562,0.265991294178,0.0,13.9747600329,18.6919646116,93.9689781917,89.2789781917,4.67,0.02
 07/12  08:00:00,249.615949646,40.9111688562,1.30612093394,0.0,34.9369000822,32.3179380704,73.100707601,63.7634166635,8.1725,1.16479093753
 07/12  09:00:00,281.272641378,40.9111688562,3.13501800027,0.0,62.886420148,41.4019203762,48.9862467979,37.3138579537,10.5075,1.16488884424
 07/12  10:00:00,272.381471785,40.9111688562,3.98697690686,0.0,62.886420148,41.4019203762,35.1030802447,23.4304081841,10.5075,1.16517206059
 07/12  11:00:00,302.873369608,40.9111688562,4.7258498138,0.0,62.886420148,41.4019203762,19.7671482771,8.0940883108,10.5075,1.16555996634
 07/12  12:00:00,289.991336695,40.9111688562,5.32509863343,0.0,62.886420148,41.4019203762,12.8189334436,0.0,10.5075,2.31143344356
 07/12  13:00:00,289.145082813,40.9111688562,7.00088595822,0.0,62.886420148,41.4019203762,12.8188653133,0.0,10.5075,2.31136531332
 07/12  14:00:00,285.621623279,40.9111688562,7.85205719632,0.0,62.886420148,41.4019203762,11.6728408659,0.0,10.5075,1.16534086588
 07/12  15:00:00,282.893239627,40.9111688562,8.63517171589,0.0,62.886420148,41.4019203762,11.6726795482,0.0,10.5075,1.16517954817
 07/12  16:00:00,284.575214933,40.9111688562,9.25831423683,0.0,62.886420148,41.4019203762,11.6729220115,0.0,10.5075,1.16542201147
 07/12  17:00:00,284.626103756,40.9111688562,9.49167718545,0.0,62.886420148,41.4019203762,12.8182364945,0.0,10.5075,2.31073649446
 07/12  18:00:00,280.757926611,40.9111688562,8.38069958669,0.0,41.9242800987,36.8599292233,10.5051128216,0.0,9.34,1.16511282164
 07/12  19:00:00,267.437629727,40.9111688562,6.51224408535,0.0,41.9242800987,36.8599292233,11.3342390374,0.82928218701,9.34,1.16495685034
 07/12  20:00:00,232.618912391,40.9111688562,4.06671455338,0.0,34.9369000822,32.3179380704,17.8121417753,8.47474002565,8.1725,1.16490174969
 07/12  21:00:00,164.068485759,40.9111688562,1.82832575111,0.0,13.9747600329,18.6919646116,5.70656492539,1.01656492539,4.67,0.02
 07/12  22:00:00,89.5983114766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954980921,0.0,2.335,1.16454980921
 07/12  23:00:00,125.078811876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,107.468005772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929610069,0.0,2.335,1.16429610069
 07/13  01:00:00,96.9327904129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,95.3075270065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,93.6173905353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928397655,0.0,2.335,1.16428397655
 07/13  04:00:00,85.1658765892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,84.0357774396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,148.662572855,40.9111688562,0.00708571272187,0.0,13.9747600329,18.6919646116,136.25066291,130.416359902,4.67,1.16430300806
 07/13  07:00:00,161.671358548,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,144.797357293,140.107357293,4.67,0.02
 07/13  08:00:00,239.747319189,40.9111688562,0.419585385014,0.0,34.9369000822,32.3179380704,124.855900823,115.518664767,8.1725,1.16473605548
 07/13  09:00:00,272.209089712,40.9111688562,1.53151931365,0.0,62.886420148,41.4019203762,92.0953283158,80.4228247667,10.5075,1.16500354911
 07/13  10:00:00,267.069948971,40.9111688562,2.38958673201,0.0,62.886420148,41.4019203762,68.153100561,56.4803152076,10.5075,1.16528535345
 07/13  11:00:00,299.567591679,40.9111688562,3.26629948762,0.0,62.886420148,41.4019203762,42.0824220565,29.2638152785,10.5075,2.31110677801
 07/13  12:00:00,289.050397674,40.9111688562,4.02549114755,0.0,62.886420148,41.4019203762,23.917177087,12.2439434,10.5075,1.16573368695
 07/13  13:00:00,289.041398757,40.9111688562,4.67312401385,0.0,62.886420148,41.4019203762,13.8323689824,1.01365475155,10.5075,2.31121423086
 07/13  14:00:00,284.212099935,40.9111688562,5.15897602363,0.0,62.886420148,41.4019203762,11.6729475757,0.0,10.5075,1.1654475757
 07/13  15:00:00,281.300137429,40.9111688562,6.80056133072,0.0,62.886420148,41.4019203762,11.6727852652,0.0,10.5075,1.16528526521
 07/13  16:00:00,282.491476042,40.9111688562,7.86622275996,0.0,62.886420148,41.4019203762,12.8179140171,0.0,10.5075,2.31041401714
 07/13  17:00:00,282.245956543,40.9111688562,8.02302684798,0.0,62.886420148,41.4019203762,11.6729488456,0.0,10.5075,1.1654488456
 07/13  18:00:00,277.664849845,40.9111688562,7.28484507996,0.0,41.9242800987,36.8599292233,10.5052144275,0.0,9.34,1.16521442747
 07/13  19:00:00,266.576015553,40.9111688562,6.97779116248,0.0,41.9242800987,36.8599292233,10.5050577433,0.0,9.34,1.16505774335
 07/13  20:00:00,233.677128628,40.9111688562,4.27560011045,0.0,34.9369000822,32.3179380704,16.2569872688,6.91948565464,8.1725,1.16500161416
 07/13  21:00:00,171.153436563,40.9111688562,1.6677881486,0.0,13.9747600329,18.6919646116,5.83475411226,0.0,4.67,1.16475411226
 07/13  22:00:00,98.3524187802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  23:00:00,132.612825618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933928434,0.0,2.335,1.16433928434
 07/13  24:00:00,116.432052909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,105.720463051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,103.584529597,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925948392,0.0,2.335,1.16425948392
 07/14  03:00:00,100.269796315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,107.790302201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,107.972992618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,174.299827271,40.9111688562,0.0124471539905,0.0,13.9747600329,18.6919646116,120.259312913,114.425013636,4.67,1.1642992765
 07/14  07:00:00,183.625702393,40.9111688562,0.0116115119923,0.0,13.9747600329,18.6919646116,119.275759481,114.585759481,4.67,0.02
 07/14  08:00:00,254.789027955,40.9111688562,0.816099309671,0.0,34.9369000822,32.3179380704,88.9551178994,79.6178403722,8.1725,1.16477752726
 07/14  09:00:00,289.358289966,40.9111688562,2.29065090482,0.0,62.886420148,41.4019203762,53.4716737144,41.7992910232,10.5075,1.16488269116
 07/14  10:00:00,283.476208079,40.9111688562,2.88108568691,0.0,62.886420148,41.4019203762,39.6975353864,28.0249184734,10.5075,1.16511691307
 07/14  11:00:00,311.045909671,40.9111688562,3.56323476432,0.0,62.886420148,41.4019203762,24.0310774182,11.2127256871,10.5075,2.3108517311
 07/14  12:00:00,299.174566377,40.9111688562,3.95886942561,0.0,62.886420148,41.4019203762,14.2765064226,2.60318116901,10.5075,1.16582525362
 07/14  13:00:00,298.076146646,40.9111688562,4.25532045694,0.0,62.886420148,41.4019203762,12.8188933999,0.0,10.5075,2.31139339994
 07/14  14:00:00,292.38684076,40.9111688562,4.41930159234,0.0,62.886420148,41.4019203762,11.6730356261,0.0,10.5075,1.16553562612
 07/14  15:00:00,287.574316,40.9111688562,4.70254534798,0.0,62.886420148,41.4019203762,11.6728722924,0.0,10.5075,1.16537229239
 07/14  16:00:00,288.171796861,40.9111688562,5.00336580094,0.0,62.886420148,41.4019203762,12.8180849503,0.0,10.5075,2.31058495026
 07/14  17:00:00,288.272918376,40.9111688562,5.07413100066,0.0,62.886420148,41.4019203762,11.6727384696,0.0,10.5075,1.16523846957
 07/14  18:00:00,283.425175068,40.9111688562,4.32328450784,0.0,41.9242800987,36.8599292233,10.5052974582,0.0,9.34,1.16529745816
 07/14  19:00:00,263.191811818,40.9111688562,3.91747445636,0.0,41.9242800987,36.8599292233,17.50910357,7.00419080707,9.34,1.16491276288
 07/14  20:00:00,231.440347677,40.9111688562,2.74355423157,0.0,34.9369000822,32.3179380704,32.3940565572,23.0564736152,8.1725,1.16508294199
 07/14  21:00:00,168.259946283,40.9111688562,0.894379387446,0.0,13.9747600329,18.6919646116,12.4829012864,6.6482369875,4.67,1.16466429894
 07/14  22:00:00,102.558219799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,137.016113735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993265744,0.0,2.335,1.1643265744
 07/14  24:00:00,120.907569665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,107.920795152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,105.83399835,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563518052,0.0,1.75125,1.16438518052
 07/15  03:00:00,104.243183022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,96.0671852947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,94.1882348807,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155965886,0.0,1.75125,1.1643465886
 07/15  06:00:00,145.924938432,40.9111688562,0.00962006592195,0.0,6.98738001645,14.1499734587,125.541551604,122.019051604,3.5025,0.02
 07/15  07:00:00,162.114142494,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,130.625931716,125.958785798,3.5025,1.16464591741
 07/15  08:00:00,227.517242429,40.9111688562,0.105095316686,0.0,20.9621400493,23.2339557645,103.573576335,96.5712561352,5.8375,1.1648201995
 07/15  09:00:00,255.077375176,40.9111688562,1.10151403996,0.0,41.9242800987,36.8599292233,72.8761119692,63.5161119692,9.34,0.02
 07/15  10:00:00,282.242915989,40.9111688562,2.1686647938,0.0,62.886420148,41.4019203762,52.4823363091,39.6643061459,10.5075,2.31053016316
 07/15  11:00:00,311.837712793,40.9111688562,2.8526225901,0.0,62.886420148,41.4019203762,29.1876217701,17.5145890553,10.5075,1.16553271483
 07/15  12:00:00,301.715328132,40.9111688562,3.49640181625,0.0,62.886420148,41.4019203762,15.8596068567,3.04081050668,10.5075,2.31129635002
 07/15  13:00:00,297.195809726,40.9111688562,3.54139192986,0.0,62.886420148,41.4019203762,16.7771358558,5.10392083018,10.5075,1.16571502563
 07/15  14:00:00,287.09382299,40.9111688562,3.30603023463,0.0,62.886420148,41.4019203762,27.4550942239,15.7820848075,10.5075,1.16550941639
 07/15  15:00:00,281.901452617,40.9111688562,3.24434243824,0.0,62.886420148,41.4019203762,31.3829750169,18.5645752019,10.5075,2.31089981503
 07/15  16:00:00,283.257782071,40.9111688562,3.40145294253,0.0,62.886420148,41.4019203762,26.7608988507,15.0880339717,10.5075,1.16536487901
 07/15  17:00:00,286.032349413,40.9111688562,3.65174093657,0.0,62.886420148,41.4019203762,22.8786963501,11.205910945,10.5075,1.16528540515
 07/15  18:00:00,268.253502874,40.9111688562,2.45142153476,0.0,34.9369000822,32.3179380704,32.5536310051,23.2159627891,8.1725,1.165168216
 07/15  19:00:00,226.650646986,40.9111688562,1.12912057742,0.0,20.9621400493,23.2339557645,44.739571136,37.7369376377,5.8375,1.16513349823
 07/15  20:00:00,211.607579993,40.9111688562,0.807978802662,0.0,20.9621400493,23.2339557645,61.0059717585,54.0035098875,5.8375,1.16496187097
 07/15  21:00:00,161.329095721,40.9111688562,0.145800912528,0.0,6.98738001645,14.1499734587,34.4912246634,29.8239950198,3.5025,1.16472964356
 07/15  22:00:00,102.077394089,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91586727557,0.0,1.75125,1.16461727557
 07/15  23:00:00,135.894601484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,120.405575653,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573828974,0.0,1.75125,1.16448828974
 07/16  01:00:00,109.806502755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,106.411267897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,105.018779022,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556977193,0.0,1.75125,1.16431977193
 07/16  04:00:00,97.0712738723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,96.1785429752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,149.576285696,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,127.871876669,123.205014444,3.5025,1.1643622257
 07/16  07:00:00,166.791939996,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,130.86503419,127.34253419,3.5025,0.02
 07/16  08:00:00,203.511414867,40.9111688562,0.0486742281178,0.0,6.98738001645,14.1499734587,105.168723334,100.501799398,3.5025,1.16442393623
 07/16  09:00:00,184.743612166,40.9111688562,0.0183673039988,0.0,6.98738001645,14.1499734587,82.2392439408,78.7167439408,3.5025,0.02
 07/16  10:00:00,218.603445589,40.9111688562,0.639128191637,0.0,27.9495200658,27.7759469175,67.6098229834,59.4398852184,7.005,1.1649377649
 07/16  11:00:00,244.742721029,40.9111688562,0.73211918578,0.0,27.9495200658,27.7759469175,65.8116063411,57.6416614125,7.005,1.16494492862
 07/16  12:00:00,259.76302045,40.9111688562,1.32888072601,0.0,41.9242800987,36.8599292233,59.5245312576,49.019505589,9.34,1.16502566866
 07/16  13:00:00,262.195156618,40.9111688562,1.82897833559,0.0,41.9242800987,36.8599292233,43.9396975318,33.4346518605,9.34,1.16504567129
 07/16  14:00:00,257.912263731,40.9111688562,2.37006877671,0.0,41.9242800987,36.8599292233,30.0923550863,19.5873546463,9.34,1.16500044003
 07/16  15:00:00,248.487950143,40.9111688562,2.2831085512,0.0,41.9242800987,36.8599292233,39.6213321821,29.1163200855,9.34,1.16501209661
 07/16  16:00:00,241.492172716,40.9111688562,1.73364817298,0.0,41.9242800987,36.8599292233,63.0783211686,52.5732442823,9.34,1.16507688622
 07/16  17:00:00,210.314287181,40.9111688562,0.719071204937,0.0,27.9495200658,27.7759469175,79.3733551662,71.2033356398,7.005,1.16501952639
 07/16  18:00:00,215.816198151,40.9111688562,0.307515941029,0.0,13.9747600329,18.6919646116,78.1664808331,72.3317761646,4.67,1.16470466846
 07/16  19:00:00,201.970721553,40.9111688562,0.309614957075,0.0,13.9747600329,18.6919646116,75.1742263643,69.3394711352,4.67,1.1647552291
 07/16  20:00:00,191.564899323,40.9111688562,0.263387865084,0.0,13.9747600329,18.6919646116,75.632743359,70.942743359,4.67,0.02
 07/16  21:00:00,173.448390509,40.9111688562,0.192456996477,0.0,13.9747600329,18.6919646116,37.2963198558,31.4617734556,4.67,1.16454640025
 07/16  22:00:00,100.173395469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,137.140888369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554454647,0.0,1.75125,1.16429454647
 07/16  24:00:00,115.987600802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,106.166971144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992575042,0.0,2.335,1.1642575042
 07/17  02:00:00,102.895207289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  03:00:00,100.496698569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,91.3667511165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,89.3221704502,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927307794,0.0,2.335,1.16427307794
 07/17  06:00:00,152.129949367,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,181.98239152,177.29239152,4.67,0.02
 07/17  07:00:00,164.574216706,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,174.431438902,168.596949675,4.67,1.16448922694
 07/17  08:00:00,243.081221055,40.9111688562,0.0851374910607,0.0,34.9369000822,32.3179380704,139.996886333,131.804386333,8.1725,0.02
 07/17  09:00:00,278.069684983,40.9111688562,0.974709302998,0.0,62.886420148,41.4019203762,99.5389053379,87.866364059,10.5075,1.16504127882
 07/17  10:00:00,275.31245946,40.9111688562,1.47344280785,0.0,62.886420148,41.4019203762,78.7190189288,67.0463674301,10.5075,1.16515149867
 07/17  11:00:00,306.514071212,40.9111688562,2.15992319136,0.0,62.886420148,41.4019203762,53.5329322234,40.7142482996,10.5075,2.31118392385
 07/17  12:00:00,294.928811415,40.9111688562,2.50841734215,0.0,62.886420148,41.4019203762,41.9172104412,29.09841917,10.5075,2.31129127122
 07/17  13:00:00,290.731568569,40.9111688562,2.34136381233,0.0,62.886420148,41.4019203762,50.0052038117,38.3320086167,10.5075,1.16569519499
 07/17  14:00:00,281.684674406,40.9111688562,2.30150712068,0.0,62.886420148,41.4019203762,54.5596097882,42.8866061118,10.5075,1.16550367645
 07/17  15:00:00,279.189645793,40.9111688562,2.69477077957,0.0,62.886420148,41.4019203762,43.8349764877,31.0168285041,10.5075,2.31064798364
 07/17  16:00:00,281.218342151,40.9111688562,2.77005518281,0.0,62.886420148,41.4019203762,42.4196550697,30.7469125476,10.5075,1.16524252216
 07/17  17:00:00,283.846370349,40.9111688562,2.69428765733,0.0,62.886420148,41.4019203762,48.1669201112,36.494209043,10.5075,1.16521106818
 07/17  18:00:00,281.497199452,40.9111688562,2.23298457276,0.0,41.9242800987,36.8599292233,48.1906797096,37.6853871511,9.34,1.16529255846
 07/17  19:00:00,269.758216966,40.9111688562,2.08014563991,0.0,41.9242800987,36.8599292233,54.2502233295,43.7452758304,9.34,1.16494749908
 07/17  20:00:00,243.586302558,40.9111688562,1.37935390183,0.0,34.9369000822,32.3179380704,64.0510575043,54.713659311,8.1725,1.16489819329
 07/17  21:00:00,174.958750587,40.9111688562,0.358291087317,0.0,13.9747600329,18.6919646116,35.3042464347,29.4694952789,4.67,1.16475115577
 07/17  22:00:00,103.39227139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  23:00:00,140.581669457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939629898,0.0,2.335,1.16439629898
 07/17  24:00:00,121.013303684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,111.139787633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928313102,0.0,2.335,1.16428313102
 07/18  02:00:00,108.175652552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,105.314422872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,114.984562448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,109.603977198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929822889,0.0,2.335,1.16429822889
 07/18  06:00:00,173.722289698,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,152.57216509,147.88216509,4.67,0.02
 07/18  07:00:00,182.228921731,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,145.941625087,140.107111453,4.67,1.16451363373
 07/18  08:00:00,251.394951968,40.9111688562,0.29038725066,0.0,34.9369000822,32.3179380704,115.786830058,107.594330058,8.1725,0.02
 07/18  09:00:00,281.304664319,40.9111688562,1.25765955997,0.0,62.886420148,41.4019203762,85.3333554817,73.6607914178,10.5075,1.16506406392
 07/18  10:00:00,274.388430374,40.9111688562,1.83777532605,0.0,62.886420148,41.4019203762,70.7003786857,59.0277054176,10.5075,1.16517326808
 07/18  11:00:00,304.571546426,40.9111688562,2.55107680221,0.0,62.886420148,41.4019203762,46.2121084472,33.3933852128,10.5075,2.31122323445
 07/18  12:00:00,291.001820153,40.9111688562,2.83431010386,0.0,62.886420148,41.4019203762,35.751225919,22.9323995947,10.5075,2.31132632436
 07/18  13:00:00,291.241135054,40.9111688562,3.31895610545,0.0,62.886420148,41.4019203762,22.1812248476,10.5080136697,10.5075,1.16571117791
 07/18  14:00:00,287.760588558,40.9111688562,3.86719378308,0.0,62.886420148,41.4019203762,13.8472605865,2.17424176055,10.5075,1.16551882596
 07/18  15:00:00,283.474556201,40.9111688562,4.17250250024,0.0,62.886420148,41.4019203762,12.8181756378,0.0,10.5075,2.31067563779
 07/18  16:00:00,284.243793057,40.9111688562,4.04031366595,0.0,62.886420148,41.4019203762,12.3362354647,0.663480514837,10.5075,1.16525494985
 07/18  17:00:00,285.358200561,40.9111688562,3.68346239283,0.0,62.886420148,41.4019203762,20.1150612457,8.44233870426,10.5075,1.16522254147
 07/18  18:00:00,279.960906283,40.9111688562,2.64635139963,0.0,41.9242800987,36.8599292233,33.9943191871,23.4890161908,9.34,1.16530299635
 07/18  19:00:00,261.152949353,40.9111688562,2.37336032923,0.0,41.9242800987,36.8599292233,43.427840055,32.9228827007,9.34,1.16495735437
 07/18  20:00:00,236.250537831,40.9111688562,1.92593920196,0.0,34.9369000822,32.3179380704,44.8446720249,35.507264837,8.1725,1.1649071879
 07/18  21:00:00,172.742458521,40.9111688562,0.677230684222,0.0,13.9747600329,18.6919646116,16.5643063736,10.7295469072,4.67,1.1647594664
 07/18  22:00:00,106.07665757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  23:00:00,141.421883274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940431928,0.0,2.335,1.16440431928
 07/18  24:00:00,120.454527353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,108.711727807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929082926,0.0,2.335,1.16429082926
 07/19  02:00:00,105.187528057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,102.377518947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,96.4737502846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923337166,0.0,2.335,1.16423337166
 07/19  05:00:00,91.0610442121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,154.676644906,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,156.78706096,152.09706096,4.67,0.02
 07/19  07:00:00,169.236115449,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,151.03737068,145.202850418,4.67,1.16452026275
 07/19  08:00:00,248.788027037,40.9111688562,0.471276935549,0.0,34.9369000822,32.3179380704,106.49923356,98.30673356,8.1725,0.02
 07/19  09:00:00,278.912761935,40.9111688562,1.76235602359,0.0,62.886420148,41.4019203762,73.4653409766,61.7928439691,10.5075,1.16499700747
 07/19  10:00:00,277.010056329,40.9111688562,2.27071977276,0.0,62.886420148,41.4019203762,56.6867979621,45.014120582,10.5075,1.16517738006
 07/19  11:00:00,309.147291381,40.9111688562,2.89515114739,0.0,62.886420148,41.4019203762,34.657866077,21.8391386941,10.5075,2.31122738293
 07/19  12:00:00,302.309999843,40.9111688562,3.60208203102,0.0,62.886420148,41.4019203762,15.8337276263,3.01490135038,10.5075,2.31132627592
 07/19  13:00:00,305.28181278,40.9111688562,4.34999779835,0.0,62.886420148,41.4019203762,11.6732095789,0.0,10.5075,1.16570957892
 07/19  14:00:00,294.179304828,40.9111688562,4.65264250616,0.0,62.886420148,41.4019203762,11.6730164794,0.0,10.5075,1.16551647937
 07/19  15:00:00,286.984271031,40.9111688562,4.96271927359,0.0,62.886420148,41.4019203762,12.8181684607,0.0,10.5075,2.31066846074
 07/19  16:00:00,288.639243911,40.9111688562,6.03351132856,0.0,62.886420148,41.4019203762,11.6727499969,0.0,10.5075,1.16524999695
 07/19  17:00:00,287.789466001,40.9111688562,6.34360736497,0.0,62.886420148,41.4019203762,11.6727166484,0.0,10.5075,1.16521664837
 07/19  18:00:00,283.059782808,40.9111688562,5.93322409501,0.0,41.9242800987,36.8599292233,10.5052960711,0.0,9.34,1.16529607106
 07/19  19:00:00,274.342338542,40.9111688562,6.07544261772,0.0,41.9242800987,36.8599292233,10.5049499022,0.0,9.34,1.16494990215
 07/19  20:00:00,245.193958181,40.9111688562,4.71468043884,0.0,34.9369000822,32.3179380704,9.337398879,0.0,8.1725,1.164898879
 07/19  21:00:00,177.574882984,40.9111688562,2.36167022762,0.0,13.9747600329,18.6919646116,5.83475049451,0.0,4.67,1.16475049451
 07/19  22:00:00,104.249127326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,139.997369595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939509805,0.0,2.335,1.16439509805
 07/19  24:00:00,119.694829401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,108.824050592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928132086,0.0,2.335,1.16428132086
 07/20  02:00:00,106.688438792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,104.990454427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,100.158373052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,95.6136806115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929575587,0.0,2.335,1.16429575587
 07/20  06:00:00,160.100111965,40.9111688562,0.013062350785,0.0,13.9747600329,18.6919646116,106.53538392,101.84538392,4.67,0.02
 07/20  07:00:00,175.28095684,40.9111688562,0.0117864143799,0.0,13.9747600329,18.6919646116,113.553608878,107.719099295,4.67,1.16450958221
 07/20  08:00:00,255.121149582,40.9111688562,0.883500487928,0.0,34.9369000822,32.3179380704,82.1328915453,73.9403915453,8.1725,0.02
 07/20  09:00:00,290.984107791,40.9111688562,2.73765794979,0.0,62.886420148,41.4019203762,42.130546635,30.4580631217,10.5075,1.16498351329
 07/20  10:00:00,285.478276195,40.9111688562,3.67159950937,0.0,62.886420148,41.4019203762,24.7410008094,13.0683366137,10.5075,1.16516419576
 07/20  11:00:00,312.861976974,40.9111688562,4.42914896855,0.0,62.886420148,41.4019203762,13.4445138109,0.625816732981,10.5075,2.31119707793
 07/20  12:00:00,303.539904,40.9111688562,6.32730833614,0.0,62.886420148,41.4019203762,12.8187918326,0.0,10.5075,2.31129183261
 07/20  13:00:00,301.142805678,40.9111688562,7.61906740717,0.0,62.886420148,41.4019203762,11.6731907517,0.0,10.5075,1.16569075168
 07/20  14:00:00,294.098984154,40.9111688562,8.59172240098,0.0,62.886420148,41.4019203762,11.6729969878,0.0,10.5075,1.16549698782
 07/20  15:00:00,289.09110608,40.9111688562,9.3795496028,0.0,62.886420148,41.4019203762,12.8181271507,0.0,10.5075,2.31062715068
 07/20  16:00:00,288.22094408,40.9111688562,10.1175972848,0.0,62.886420148,41.4019203762,11.6727280118,0.0,10.5075,1.16522801177
 07/20  17:00:00,286.686343808,40.9111688562,10.5585155505,0.0,62.886420148,41.4019203762,11.6726937369,0.0,10.5075,1.16519373692
 07/20  18:00:00,282.524028997,40.9111688562,9.46868625288,0.0,41.9242800987,36.8599292233,10.5052721301,0.0,9.34,1.16527213005
 07/20  19:00:00,270.768763807,40.9111688562,8.44200821751,0.0,41.9242800987,36.8599292233,10.5049254881,0.0,9.34,1.1649254881
 07/20  20:00:00,238.505884532,40.9111688562,6.17518264647,0.0,34.9369000822,32.3179380704,9.68543064805,0.347836451045,8.1725,1.165094197
 07/20  21:00:00,174.542917138,40.9111688562,2.32845143512,0.0,13.9747600329,18.6919646116,5.8347243765,0.0,4.67,1.1647243765
 07/20  22:00:00,102.017144388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  23:00:00,138.308557162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936878577,0.0,2.335,1.16436878577
 07/20  24:00:00,117.088590525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,103.638856257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925475391,0.0,2.335,1.16425475391
 07/21  02:00:00,98.8827521521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,95.7796497182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,106.134808831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,102.013129662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926896661,0.0,2.335,1.16426896661
 07/21  06:00:00,169.562157158,40.9111688562,0.0111715588607,0.0,13.9747600329,18.6919646116,122.772041726,118.082041726,4.67,0.02
 07/21  07:00:00,179.047757103,40.9111688562,0.0497884104661,0.0,13.9747600329,18.6919646116,108.362096228,102.527614299,4.67,1.16448192925
 07/21  08:00:00,249.152971679,40.9111688562,1.11079859727,0.0,34.9369000822,32.3179380704,79.4207689983,71.2282689983,8.1725,0.02
 07/21  09:00:00,282.282427465,40.9111688562,2.79249248386,0.0,62.886420148,41.4019203762,51.8737553557,40.2013008223,10.5075,1.16495453338
 07/21  10:00:00,274.671220971,40.9111688562,3.49764151119,0.0,62.886420148,41.4019203762,37.9205840447,26.2479498866,10.5075,1.16513415811
 07/21  11:00:00,305.66156036,40.9111688562,4.45391770692,0.0,62.886420148,41.4019203762,19.9377926111,7.11915927426,10.5075,2.31113333684
 07/21  12:00:00,294.228326527,40.9111688562,5.571706867,0.0,62.886420148,41.4019203762,11.6732075071,0.0,10.5075,1.16570750709
 07/21  13:00:00,293.481194186,40.9111688562,7.11906183272,0.0,62.886420148,41.4019203762,12.8190125119,0.0,10.5075,2.3115125119
 07/21  14:00:00,290.804970009,40.9111688562,8.61926175553,0.0,62.886420148,41.4019203762,11.6729605292,0.0,10.5075,1.16546052916
 07/21  15:00:00,290.724552449,40.9111688562,10.9189993881,0.0,62.886420148,41.4019203762,12.8180520569,0.0,10.5075,2.31055205693
 07/21  16:00:00,295.209050825,40.9111688562,13.2055414758,0.0,62.886420148,41.4019203762,11.6726891684,0.0,10.5075,1.16518916839
 07/21  17:00:00,292.607720017,40.9111688562,12.5181418566,0.0,62.886420148,41.4019203762,11.6729457418,0.0,10.5075,1.16544574176
 07/21  18:00:00,285.743733368,40.9111688562,9.81188033703,0.0,41.9242800987,36.8599292233,11.0696328172,0.564401632982,9.34,1.16523118424
 07/21  19:00:00,269.016030232,40.9111688562,8.69874300883,0.0,41.9242800987,36.8599292233,10.5051094774,0.0,9.34,1.1651094774
 07/21  20:00:00,241.999857747,40.9111688562,7.34626228127,0.0,34.9369000822,32.3179380704,9.33755150003,0.0,8.1725,1.16505150003
 07/21  21:00:00,173.983984821,40.9111688562,4.38345039278,0.0,13.9747600329,18.6919646116,5.83468124068,0.0,4.67,1.16468124068
 07/21  22:00:00,102.899114341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  23:00:00,139.957881641,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932545412,0.0,2.335,1.16432545412
 07/21  24:00:00,122.057430486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,106.760292953,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567461694,0.0,1.75125,1.16442461694
 07/22  02:00:00,104.995107093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,103.841078266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,98.5099541105,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552650748,0.0,1.75125,1.16427650748
 07/22  05:00:00,94.1373538649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,148.269481622,40.9111688562,0.0174117176637,0.0,6.98738001645,14.1499734587,80.6498022961,77.1273022961,3.5025,0.02
 07/22  07:00:00,166.541175017,40.9111688562,0.0157610663436,0.0,6.98738001645,14.1499734587,87.9864358961,83.3192738499,3.5025,1.16466204618
 07/22  08:00:00,232.416878957,40.9111688562,0.658620515091,0.0,20.9621400493,23.2339557645,68.522660176,61.5203511705,5.8375,1.1648090056
 07/22  09:00:00,261.572638682,40.9111688562,2.15708370382,0.0,41.9242800987,36.8599292233,39.8649329074,29.3600515326,9.34,1.1648813748
 07/22  10:00:00,288.379773305,40.9111688562,3.71465066233,0.0,62.886420148,41.4019203762,20.8747874127,9.20220246932,10.5075,1.1650849434
 07/22  11:00:00,320.351646883,40.9111688562,5.57990880286,0.0,62.886420148,41.4019203762,11.6728437113,0.0,10.5075,1.16534371132
 07/22  12:00:00,314.322151409,40.9111688562,8.41521415191,0.0,62.886420148,41.4019203762,12.8186968725,0.0,10.5075,2.31119687253
 07/22  13:00:00,314.430821332,40.9111688562,9.88311675096,0.0,62.886420148,41.4019203762,11.6729053869,0.0,10.5075,1.16540538693
 07/22  14:00:00,303.647165553,40.9111688562,9.19855308404,0.0,62.886420148,41.4019203762,12.8181139691,0.0,10.5075,2.31061396909
 07/22  15:00:00,295.49445792,40.9111688562,8.50957757423,0.0,62.886420148,41.4019203762,11.6727357133,0.0,10.5075,1.16523571329
 07/22  16:00:00,297.158581279,40.9111688562,9.37087103129,0.0,62.886420148,41.4019203762,11.6729569436,0.0,10.5075,1.16545694365
 07/22  17:00:00,295.592700841,40.9111688562,8.92890943955,0.0,62.886420148,41.4019203762,11.6728711339,0.0,10.5075,1.16537113391
 07/22  18:00:00,273.432010961,40.9111688562,5.19388913608,0.0,34.9369000822,32.3179380704,11.901886567,1.41884931361,8.1725,2.31053725339
 07/22  19:00:00,232.007675929,40.9111688562,2.83571847107,0.0,20.9621400493,23.2339557645,8.43119568087,1.42870961172,5.8375,1.16498606915
 07/22  20:00:00,216.878101082,40.9111688562,2.36464398669,0.0,20.9621400493,23.2339557645,11.7104632643,5.85296326426,5.8375,0.02
 07/22  21:00:00,163.58077744,40.9111688562,1.18599045233,0.0,6.98738001645,14.1499734587,4.66729424824,0.0,3.5025,1.16479424824
 07/22  22:00:00,104.676737398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579423968,0.0,1.75125,1.16454423968
 07/22  23:00:00,144.83694452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,122.188345363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156873813,0.0,1.75125,1.1644373813
 07/23  01:00:00,110.385975734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,106.803594286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,104.272401336,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554219161,0.0,1.75125,1.16429219161
 07/23  04:00:00,103.137252543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,95.8817226825,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552481834,0.0,1.75125,1.16427481834
 07/23  06:00:00,150.109524312,40.9111688562,0.00885719000732,0.0,6.98738001645,14.1499734587,105.646541825,102.124041825,3.5025,0.02
 07/23  07:00:00,169.76896861,40.9111688562,0.00620805372056,0.0,6.98738001645,14.1499734587,101.705917312,98.1834173116,3.5025,0.02
 07/23  08:00:00,206.174334036,40.9111688562,0.0211793397474,0.0,6.98738001645,14.1499734587,82.0160949362,77.3491241045,3.5025,1.16447083175
 07/23  09:00:00,181.882724116,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,75.9576935775,72.4351935775,3.5025,0.02
 07/23  10:00:00,217.227111514,40.9111688562,1.08862200195,0.0,27.9495200658,27.7759469175,53.8655304229,45.6955552273,7.005,1.16497519562
 07/23  11:00:00,247.37356067,40.9111688562,1.54906923776,0.0,27.9495200658,27.7759469175,31.8814515511,23.7114752572,7.005,1.16497629391
 07/23  12:00:00,265.122661329,40.9111688562,3.38822383889,0.0,41.9242800987,36.8599292233,13.4332777521,2.92822779155,9.34,1.16504996052
 07/23  13:00:00,266.063060166,40.9111688562,4.71978439128,0.0,41.9242800987,36.8599292233,10.5050634941,0.0,9.34,1.16506349409
 07/23  14:00:00,259.139841938,40.9111688562,5.66121301887,0.0,41.9242800987,36.8599292233,10.5050123223,0.0,9.34,1.16501232227
 07/23  15:00:00,254.626082242,40.9111688562,6.46629976431,0.0,41.9242800987,36.8599292233,10.5050175468,0.0,9.34,1.16501754678
 07/23  16:00:00,254.735328548,40.9111688562,7.09854709865,0.0,41.9242800987,36.8599292233,10.5050754417,0.0,9.34,1.16507544171
 07/23  17:00:00,223.076321564,40.9111688562,6.1590865872,0.0,27.9495200658,27.7759469175,8.17001225821,0.0,7.005,1.16501225821
 07/23  18:00:00,223.570046757,40.9111688562,2.96788357915,0.0,13.9747600329,18.6919646116,11.7374568242,5.90258374023,4.67,1.16487308395
 07/23  19:00:00,209.818972609,40.9111688562,1.22587738299,0.0,13.9747600329,18.6919646116,26.3413090725,20.5063817083,4.67,1.16492736418
 07/23  20:00:00,198.19750416,40.9111688562,0.849609304977,0.0,13.9747600329,18.6919646116,37.2667508889,32.5767508889,4.67,0.02
 07/23  21:00:00,177.53956497,40.9111688562,0.711434594219,0.0,13.9747600329,18.6919646116,8.80004335063,2.96545088181,4.67,1.16459246882
 07/23  22:00:00,104.233245289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,144.415321951,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560359513,0.0,1.75125,1.16435359513
 07/23  24:00:00,122.039367793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,112.245655578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,109.937976153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930863159,0.0,2.335,1.16430863159
 07/24  03:00:00,108.334252503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,106.643051289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,98.2919596396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924465996,0.0,2.335,1.16424465996
 07/24  06:00:00,163.735266977,40.9111688562,0.0154339633526,0.0,13.9747600329,18.6919646116,103.357138614,98.6671386139,4.67,0.02
 07/24  07:00:00,182.035407803,40.9111688562,0.0157465931722,0.0,13.9747600329,18.6919646116,103.358709698,97.5241261094,4.67,1.16458358855
 07/24  08:00:00,260.510144897,40.9111688562,0.89318772767,0.0,34.9369000822,32.3179380704,78.547262533,70.354762533,8.1725,0.02
 07/24  09:00:00,292.189196139,40.9111688562,2.19922645714,0.0,62.886420148,41.4019203762,53.7579778623,42.085553931,10.5075,1.16492393131
 07/24  10:00:00,286.351394845,40.9111688562,2.6976121335,0.0,62.886420148,41.4019203762,41.2054617606,29.532861401,10.5075,1.16510035957
 07/24  11:00:00,312.797637738,40.9111688562,3.24543454964,0.0,62.886420148,41.4019203762,26.7255487191,13.9069940407,10.5075,2.31105467847
 07/24  12:00:00,300.747843872,40.9111688562,3.56323233616,0.0,62.886420148,41.4019203762,18.9661649721,7.29300173816,10.5075,1.16566323398
 07/24  13:00:00,300.119158561,40.9111688562,3.85758746772,0.0,62.886420148,41.4019203762,13.4355064127,0.616590905258,10.5075,2.31141550749
 07/24  14:00:00,295.992288901,40.9111688562,4.22233503101,0.0,62.886420148,41.4019203762,11.6729088118,0.0,10.5075,1.16540881175
 07/24  15:00:00,293.417789828,40.9111688562,4.52401313908,0.0,62.886420148,41.4019203762,12.8179418563,0.0,10.5075,2.31044185626
 07/24  16:00:00,293.986509069,40.9111688562,4.74118971152,0.0,62.886420148,41.4019203762,11.6729160289,0.0,10.5075,1.1654160289
 07/24  17:00:00,293.046635649,40.9111688562,4.81090120394,0.0,62.886420148,41.4019203762,11.67288303,0.0,10.5075,1.16538303002
 07/24  18:00:00,288.605679998,40.9111688562,4.17489910451,0.0,41.9242800987,36.8599292233,10.5051666314,0.0,9.34,1.16516663136
 07/24  19:00:00,278.180768082,40.9111688562,3.82500786235,0.0,41.9242800987,36.8599292233,11.1983325601,0.693289826691,9.34,1.16504273338
 07/24  20:00:00,248.768356074,40.9111688562,2.97939023721,0.0,34.9369000822,32.3179380704,19.6346780492,10.2971955843,8.1725,1.16498246488
 07/24  21:00:00,180.513131511,40.9111688562,1.39866624092,0.0,13.9747600329,18.6919646116,5.83477986915,0.0,4.67,1.16477986915
 07/24  22:00:00,108.130811217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,148.262438846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934693937,0.0,2.335,1.16434693937
 07/24  24:00:00,126.217368966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,114.513459177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,112.10341218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929398476,0.0,2.335,1.16429398476
 07/25  03:00:00,110.699691644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,127.439860072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,119.876317378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929676947,0.0,2.335,1.16429676947
 07/25  06:00:00,185.373679129,40.9111688562,0.0163970528405,0.0,13.9747600329,18.6919646116,86.8656901506,82.1756901506,4.67,0.02
 07/25  07:00:00,194.456236456,40.9111688562,0.00747311786295,0.0,13.9747600329,18.6919646116,103.224717299,97.3902269,4.67,1.16449039853
 07/25  08:00:00,258.768282102,40.9111688562,0.636065881889,0.0,34.9369000822,32.3179380704,95.2291946444,87.0366946444,8.1725,0.02
 07/25  09:00:00,286.543604627,40.9111688562,1.39331664166,0.0,62.886420148,41.4019203762,82.964573507,71.2920295965,10.5075,1.16504391051
 07/25  10:00:00,280.14731519,40.9111688562,1.69238880015,0.0,62.886420148,41.4019203762,78.0174882672,66.3447233754,10.5075,1.16526489175
 07/25  11:00:00,305.019852308,40.9111688562,2.00711145972,0.0,62.886420148,41.4019203762,67.7605322093,54.9418312608,10.5075,2.31120094855
 07/25  12:00:00,291.147546102,40.9111688562,2.18022371603,0.0,62.886420148,41.4019203762,61.6938105018,50.0207460105,10.5075,1.1655644913
 07/25  13:00:00,290.168048403,40.9111688562,2.27435720971,0.0,62.886420148,41.4019203762,60.6942142221,47.8754996842,10.5075,2.3112145379
 07/25  14:00:00,286.388192525,40.9111688562,2.50262033524,0.0,62.886420148,41.4019203762,51.5233469654,39.850539741,10.5075,1.16530722439
 07/25  15:00:00,283.786986931,40.9111688562,2.74693248335,0.0,62.886420148,41.4019203762,43.2230124166,31.5503509448,10.5075,1.16516147176
 07/25  16:00:00,285.418883855,40.9111688562,2.96507817592,0.0,62.886420148,41.4019203762,38.6195227204,25.8013277817,10.5075,2.31069493874
 07/25  17:00:00,286.450601757,40.9111688562,3.03687579507,0.0,62.886420148,41.4019203762,37.7505903543,26.0778120707,10.5075,1.1652782837
 07/25  18:00:00,281.689650238,40.9111688562,2.43324846341,0.0,41.9242800987,36.8599292233,42.9421531012,32.4368265843,9.34,1.16532651694
 07/25  19:00:00,262.763195728,40.9111688562,2.2468553123,0.0,41.9242800987,36.8599292233,49.1161606342,38.6112242328,9.34,1.16493640139
 07/25  20:00:00,237.402353285,40.9111688562,1.68343633054,0.0,34.9369000822,32.3179380704,52.1174044475,42.7800289554,8.1725,1.16487549213
 07/25  21:00:00,171.717318115,40.9111688562,0.576632102911,0.0,13.9747600329,18.6919646116,21.5073857007,15.6727132197,4.67,1.16467248099
 07/25  22:00:00,104.944143012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,145.681554327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933230098,0.0,2.335,1.16433230098
 07/25  24:00:00,123.770899074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,113.973541242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,111.476210775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926414918,0.0,2.335,1.16426414918
 07/26  03:00:00,108.790585778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,107.089225894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,98.3673103831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926178322,0.0,2.335,1.16426178322
 07/26  06:00:00,161.61297129,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,127.557148569,122.867148569,4.67,0.02
 07/26  07:00:00,176.141093882,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,134.491106337,129.801106337,4.67,0.02
 07/26  08:00:00,251.226886215,40.9111688562,0.208753904895,0.0,34.9369000822,32.3179380704,121.617812021,112.280527206,8.1725,1.16478481565
 07/26  09:00:00,281.290519301,40.9111688562,0.985911194026,0.0,62.886420148,41.4019203762,97.7482343255,86.0758000619,10.5075,1.16493426352
 07/26  10:00:00,278.873711573,40.9111688562,1.5267998607,0.0,62.886420148,41.4019203762,76.9425143221,65.2698600324,10.5075,1.16515428965
 07/26  11:00:00,310.396098134,40.9111688562,2.38190315549,0.0,62.886420148,41.4019203762,46.4187103975,33.6002337961,10.5075,2.31097660139
 07/26  12:00:00,298.718965739,40.9111688562,2.76407468044,0.0,62.886420148,41.4019203762,33.0327998029,21.3594821695,10.5075,1.16581763333
