Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  13:00:00,298.01956135,40.9111688562,2.96261313336,0.0,62.886420148,41.4019203762,28.7547583276,15.9359125485,10.5075,2.31134577918
 07/26  14:00:00,293.339153316,40.9111688562,3.24628059257,0.0,62.886420148,41.4019203762,21.917543733,10.244546747,10.5075,1.16549698605
 07/26  15:00:00,289.621808292,40.9111688562,3.38862313305,0.0,62.886420148,41.4019203762,22.1557388721,10.4829142063,10.5075,1.16532466575
 07/26  16:00:00,290.960620882,40.9111688562,3.45164807391,0.0,62.886420148,41.4019203762,22.7080056485,9.89004780437,10.5075,2.31045784417
 07/26  17:00:00,290.040511284,40.9111688562,3.49700854376,0.0,62.886420148,41.4019203762,21.4740592786,9.80111040553,10.5075,1.16544887311
 07/26  18:00:00,284.240801084,40.9111688562,2.94986471218,0.0,41.9242800987,36.8599292233,25.4982881652,14.9930825038,9.34,1.16520566145
 07/26  19:00:00,268.515249857,40.9111688562,2.26842688813,0.0,41.9242800987,36.8599292233,46.3990354088,35.893995554,9.34,1.16503985479
 07/26  20:00:00,242.020483759,40.9111688562,1.49285982935,0.0,34.9369000822,32.3179380704,57.9115660944,48.5740931012,8.1725,1.16497299318
 07/26  21:00:00,174.737827107,40.9111688562,0.437275829371,0.0,13.9747600329,18.6919646116,28.8616870377,23.0269683291,4.67,1.16471870862
 07/26  22:00:00,103.55581179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,148.477441415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,122.800096905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928621835,0.0,2.335,1.16428621835
 07/27  01:00:00,113.15893942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,111.810305864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,110.164628163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926922738,0.0,2.335,1.16426922738
 07/27  04:00:00,108.633545487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,98.489272588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,159.721262944,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,141.377946093,135.543662397,4.67,1.16428369609
 07/27  07:00:00,172.466727134,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,146.912727612,142.222727612,4.67,0.02
 07/27  08:00:00,249.905694944,40.9111688562,0.231423595267,0.0,34.9369000822,32.3179380704,121.638782668,112.301509773,8.1725,1.16477289496
 07/27  09:00:00,284.643137748,40.9111688562,1.30774136491,0.0,62.886420148,41.4019203762,81.6798408741,70.0073174592,10.5075,1.16502341481
 07/27  10:00:00,281.975479646,40.9111688562,2.2939488567,0.0,62.886420148,41.4019203762,51.8772430174,40.2044551677,10.5075,1.16528784965
 07/27  11:00:00,310.267844106,40.9111688562,2.98265050597,0.0,62.886420148,41.4019203762,29.4613526589,16.6427911223,10.5075,2.31106153665
 07/27  12:00:00,296.360406821,40.9111688562,3.33746098713,0.0,62.886420148,41.4019203762,19.7297814704,8.05659407895,10.5075,1.16568739149
 07/27  13:00:00,292.115836295,40.9111688562,3.64533306422,0.0,62.886420148,41.4019203762,16.3474381322,3.52849304106,10.5075,2.31144509109
 07/27  14:00:00,286.357384481,40.9111688562,4.10723974214,0.0,62.886420148,41.4019203762,11.6728650277,0.0,10.5075,1.16536502766
 07/27  15:00:00,282.790700119,40.9111688562,4.68538557193,0.0,62.886420148,41.4019203762,11.6726922732,0.0,10.5075,1.16519227324
 07/27  16:00:00,282.103945856,40.9111688562,4.9351545382,0.0,62.886420148,41.4019203762,11.6729166709,0.0,10.5075,1.16541667093
 07/27  17:00:00,280.834382388,40.9111688562,4.96724672745,0.0,62.886420148,41.4019203762,12.8181845032,0.0,10.5075,2.31068450319
 07/27  18:00:00,278.002183463,40.9111688562,4.32566000218,0.0,41.9242800987,36.8599292233,10.5050700923,0.0,9.34,1.16507009229
 07/27  19:00:00,267.1693989,40.9111688562,4.04365325462,0.0,41.9242800987,36.8599292233,16.850112187,6.34520862926,9.34,1.16490355769
 07/27  20:00:00,237.359775424,40.9111688562,3.40234447149,0.0,34.9369000822,32.3179380704,20.3038382441,10.9662829561,8.1725,1.16505528799
 07/27  21:00:00,172.340638984,40.9111688562,1.40376647159,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  22:00:00,98.9160729539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953789471,0.0,2.335,1.16453789471
 07/27  23:00:00,142.712366568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,115.496626102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929362157,0.0,2.335,1.16429362157
 07/28  01:00:00,104.70174939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,102.446415221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,100.179775476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927600582,0.0,2.335,1.16427600582
 07/28  04:00:00,117.622921692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,107.009530809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,175.89994851,40.9111688562,0.0193983357063,0.0,13.9747600329,18.6919646116,116.716516612,110.88222654,4.67,1.16429007202
 07/28  07:00:00,187.288962581,40.9111688562,0.0457430193139,0.0,13.9747600329,18.6919646116,101.157045728,96.4670457278,4.67,0.02
 07/28  08:00:00,256.541803247,40.9111688562,0.989413942218,0.0,34.9369000822,32.3179380704,77.744522221,68.4072220661,8.1725,1.1648001549
 07/28  09:00:00,287.345216714,40.9111688562,2.23853407577,0.0,62.886420148,41.4019203762,56.5265399485,44.8541579613,10.5075,1.16488198721
 07/28  10:00:00,278.885628663,40.9111688562,2.64433320299,0.0,62.886420148,41.4019203762,48.6849188421,37.0122734458,10.5075,1.16514539626
 07/28  11:00:00,305.982824815,40.9111688562,3.28444972152,0.0,62.886420148,41.4019203762,31.6938048254,20.0207944169,10.5075,1.1655104085
 07/28  12:00:00,294.257835225,40.9111688562,3.89033960569,0.0,62.886420148,41.4019203762,20.3444021286,7.52562062186,10.5075,2.31128150672
 07/28  13:00:00,289.991901573,40.9111688562,4.26162937705,0.0,62.886420148,41.4019203762,13.6727628108,1.9995837832,10.5075,1.16567902757
 07/28  14:00:00,284.350906598,40.9111688562,4.70575811373,0.0,62.886420148,41.4019203762,12.8185582719,0.0,10.5075,2.31105827193
 07/28  15:00:00,282.124864266,40.9111688562,6.15629567832,0.0,62.886420148,41.4019203762,11.6728236957,0.0,10.5075,1.16532369569
 07/28  16:00:00,283.535101189,40.9111688562,7.1569323782,0.0,62.886420148,41.4019203762,11.6727673472,0.0,10.5075,1.16526734722
 07/28  17:00:00,283.41964073,40.9111688562,7.25398988919,0.0,62.886420148,41.4019203762,11.6727211285,0.0,10.5075,1.16522112854
 07/28  18:00:00,279.207420391,40.9111688562,5.82679971918,0.0,41.9242800987,36.8599292233,11.6505006978,0.0,9.34,2.31050069779
 07/28  19:00:00,258.100207046,40.9111688562,4.392675098,0.0,41.9242800987,36.8599292233,13.7863131408,3.28133718608,9.34,1.16497595475
 07/28  20:00:00,229.175653152,40.9111688562,3.33249593019,0.0,34.9369000822,32.3179380704,21.8803723737,12.5429697421,8.1725,1.16490263154
 07/28  21:00:00,167.973124004,40.9111688562,1.51806118253,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,99.7878601527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950282502,0.0,2.335,1.16450282502
 07/28  23:00:00,143.978947586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,116.912563004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,104.20126852,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569759548,0.0,1.75125,1.16444759548
 07/29  02:00:00,101.752954029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,99.9314961398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552548892,0.0,1.75125,1.16427548892
 07/29  04:00:00,102.416902101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,91.2903310272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,145.41663087,40.9111688562,0.0161347120011,0.0,6.98738001645,14.1499734587,108.389872888,103.723002857,3.5025,1.16437003094
 07/29  07:00:00,163.204819264,40.9111688562,0.0162088316291,0.0,6.98738001645,14.1499734587,101.593151236,98.0706512356,3.5025,0.02
 07/29  08:00:00,227.965396313,40.9111688562,0.353767167095,0.0,20.9621400493,23.2339557645,83.6304993839,76.6282187716,5.8375,1.16478061234
 07/29  09:00:00,254.691885885,40.9111688562,1.57980986054,0.0,41.9242800987,36.8599292233,57.9795513586,47.4747354075,9.34,1.16481595114
 07/29  10:00:00,283.057808006,40.9111688562,3.0589771354,0.0,62.886420148,41.4019203762,32.4567741814,20.7841493326,10.5075,1.16512484879
 07/29  11:00:00,312.648509493,40.9111688562,4.02722036957,0.0,62.886420148,41.4019203762,15.0331816354,2.21468054482,10.5075,2.3110010906
 07/29  12:00:00,301.638668134,40.9111688562,5.04365825794,0.0,62.886420148,41.4019203762,11.6730938408,0.0,10.5075,1.16559384082
 07/29  13:00:00,304.538230321,40.9111688562,7.25454320926,0.0,62.886420148,41.4019203762,12.8187801196,0.0,10.5075,2.31128011959
 07/29  14:00:00,305.182107934,40.9111688562,9.30071911055,0.0,62.886420148,41.4019203762,11.6727605941,0.0,10.5075,1.16526059408
 07/29  15:00:00,306.288331063,40.9111688562,11.4950913448,0.0,62.886420148,41.4019203762,11.6726998284,0.0,10.5075,1.16519982844
 07/29  16:00:00,310.264071147,40.9111688562,13.2795984656,0.0,62.886420148,41.4019203762,11.6729185062,0.0,10.5075,1.1654185062
 07/29  17:00:00,311.932156197,40.9111688562,13.7808594608,0.0,62.886420148,41.4019203762,12.8180907437,0.0,10.5075,2.31059074368
 07/29  18:00:00,287.746930127,40.9111688562,9.21631840783,0.0,34.9369000822,32.3179380704,10.6140359993,1.27636439997,8.1725,1.16517159928
 07/29  19:00:00,248.414085688,40.9111688562,6.33389646173,0.0,20.9621400493,23.2339557645,8.5476539809,1.54517153828,5.8375,1.16498244262
 07/29  20:00:00,232.523511213,40.9111688562,5.86636027092,0.0,20.9621400493,23.2339557645,7.00242945279,0.0,5.8375,1.16492945279
 07/29  21:00:00,173.811153134,40.9111688562,4.08192590251,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,107.920344638,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91585870943,0.0,1.75125,1.16460870943
 07/29  23:00:00,150.611507935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,125.744059424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569222423,0.0,1.75125,1.16444222423
 07/30  01:00:00,112.466603074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,110.371154204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561211054,0.0,1.75125,1.16436211054
 07/30  03:00:00,108.823986483,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,111.755450551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  05:00:00,99.928589826,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557496826,0.0,1.75125,1.16432496826
 07/30  06:00:00,151.111003407,40.9111688562,0.00923272506623,0.0,6.98738001645,14.1499734587,80.7812308484,77.2587308484,3.5025,0.02
 07/30  07:00:00,165.546936389,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,108.740758648,104.07384679,3.5025,1.16441185729
 07/30  08:00:00,199.019816942,40.9111688562,0.00810489829283,0.0,6.98738001645,14.1499734587,99.6367009391,96.1142009391,3.5025,0.02
 07/30  09:00:00,174.905062381,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,99.5166677818,94.8496526349,3.5025,1.16451514691
 07/30  10:00:00,206.777808867,40.9111688562,0.42664232246,0.0,27.9495200658,27.7759469175,92.0144939833,84.9894939833,7.005,0.02
 07/30  11:00:00,235.317685024,40.9111688562,0.581068215472,0.0,27.9495200658,27.7759469175,83.6138475115,75.4438829385,7.005,1.16496457305
 07/30  12:00:00,248.738082275,40.9111688562,1.482400604,0.0,41.9242800987,36.8599292233,62.3350455008,51.8299202884,9.34,1.16512521242
 07/30  13:00:00,247.111470482,40.9111688562,1.87084521081,0.0,41.9242800987,36.8599292233,53.4077996321,42.9027851725,9.34,1.1650144596
 07/30  14:00:00,240.501469088,40.9111688562,2.03113238086,0.0,41.9242800987,36.8599292233,52.5407397908,42.035771555,9.34,1.16496823576
 07/30  15:00:00,234.880652381,40.9111688562,2.17361078751,0.0,41.9242800987,36.8599292233,51.2450752902,40.7401125526,9.34,1.16496273761
 07/30  16:00:00,234.050774538,40.9111688562,2.19415000427,0.0,41.9242800987,36.8599292233,53.8358084706,43.3308040341,9.34,1.16500443649
 07/30  17:00:00,204.932382486,40.9111688562,1.11196582819,0.0,27.9495200658,27.7759469175,61.6609712862,53.4910199555,7.005,1.16495133067
 07/30  18:00:00,210.393447142,40.9111688562,0.613934524452,0.0,13.9747600329,18.6919646116,65.1087247883,59.2738711747,4.67,1.1648536136
 07/30  19:00:00,193.217738015,40.9111688562,0.452843418193,0.0,13.9747600329,18.6919646116,73.2551571136,67.4202649608,4.67,1.16489215277
 07/30  20:00:00,181.429492308,40.9111688562,0.367631230956,0.0,13.9747600329,18.6919646116,78.1643920996,72.3297385895,4.67,1.16465351007
 07/30  21:00:00,162.245501095,40.9111688562,0.26479200127,0.0,13.9747600329,18.6919646116,40.6719456048,35.9819456048,4.67,0.02
 07/30  22:00:00,87.1472117035,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567574577,0.0,1.75125,1.16442574577
 07/30  23:00:00,131.58079907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,103.303030301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,96.0488277142,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993003596,0.0,2.335,1.1643003596
 07/31  02:00:00,94.2156780251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,92.8895677063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,94.831483645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924460632,0.0,2.335,1.16424460632
 07/31  05:00:00,83.2218730283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,148.256671974,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,186.554462588,181.864462588,4.67,0.02
 07/31  07:00:00,163.296663844,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,157.424671269,151.590076602,4.67,1.16459466713
 07/31  08:00:00,243.072469679,40.9111688562,0.26132205561,0.0,34.9369000822,32.3179380704,123.32750824,115.13500824,8.1725,0.02
 07/31  09:00:00,276.336217894,40.9111688562,1.40087504106,0.0,62.886420148,41.4019203762,87.135050951,75.4624942955,10.5075,1.16505665553
 07/31  10:00:00,269.437149813,40.9111688562,2.16169278892,0.0,62.886420148,41.4019203762,67.4340054145,54.6162078735,10.5075,2.31029754103
 07/31  11:00:00,298.093448989,40.9111688562,2.84466414163,0.0,62.886420148,41.4019203762,45.7102115255,34.0371967152,10.5075,1.16551481032
 07/31  12:00:00,284.886486479,40.9111688562,3.48739646897,0.0,62.886420148,41.4019203762,30.9821554083,18.1633226567,10.5075,2.3113327516
 07/31  13:00:00,284.671489333,40.9111688562,4.02117542693,0.0,62.886420148,41.4019203762,17.7286335083,6.05543766249,10.5075,1.16569584581
 07/31  14:00:00,281.767581016,40.9111688562,4.59995803237,0.0,62.886420148,41.4019203762,11.6729946778,0.0,10.5075,1.16549467783
 07/31  15:00:00,280.509740361,40.9111688562,5.9681759253,0.0,62.886420148,41.4019203762,12.8180980598,0.0,10.5075,2.31059805984
 07/31  16:00:00,281.558710072,40.9111688562,7.05645927482,0.0,62.886420148,41.4019203762,11.6727000841,0.0,10.5075,1.16520008412
 07/31  17:00:00,281.936083617,40.9111688562,7.56953839702,0.0,62.886420148,41.4019203762,11.6729455791,0.0,10.5075,1.16544557911
 07/31  18:00:00,280.671792524,40.9111688562,7.21526147559,0.0,41.9242800987,36.8599292233,10.5052246692,0.0,9.34,1.16522466923
 07/31  19:00:00,272.427368545,40.9111688562,7.14860324491,0.0,41.9242800987,36.8599292233,10.5050961954,0.0,9.34,1.16509619537
 07/31  20:00:00,241.296233879,40.9111688562,5.92697160916,0.0,34.9369000822,32.3179380704,9.3375307559,0.0,8.1725,1.1650307559
 07/31  21:00:00,172.975534614,40.9111688562,2.56059258238,0.0,13.9747600329,18.6919646116,5.83465654463,0.0,4.67,1.16465654463
 07/31  22:00:00,102.182799636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  23:00:00,143.234292273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939066127,0.0,2.335,1.16439066127
 07/31  24:00:00,116.05619273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,103.994326204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  02:00:00,103.032299266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925864583,0.0,2.335,1.16425864583
 08/01  03:00:00,102.059027645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,123.18497513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,107.558768716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926460496,0.0,2.335,1.16426460496
 08/01  06:00:00,171.227043212,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,144.84664371,140.15664371,4.67,0.02
 08/01  07:00:00,177.813889552,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,149.007287119,143.172761732,4.67,1.16452538642
 08/01  08:00:00,245.456233025,40.9111688562,0.239645401426,0.0,34.9369000822,32.3179380704,127.068107594,118.875607594,8.1725,0.02
 08/01  09:00:00,275.762037919,40.9111688562,1.0610656064,0.0,62.886420148,41.4019203762,101.496804662,89.8243036337,10.5075,1.16500102862
 08/01  10:00:00,270.0540039,40.9111688562,1.48225928405,0.0,62.886420148,41.4019203762,87.0032434841,75.3304594171,10.5075,1.16528406706
 08/01  11:00:00,300.971726112,40.9111688562,2.16329034531,0.0,62.886420148,41.4019203762,61.6182491793,48.7995326217,10.5075,2.31121655761
 08/01  12:00:00,289.957304232,40.9111688562,2.73625574399,0.0,62.886420148,41.4019203762,39.564796201,27.8917328336,10.5075,1.16556336741
 08/01  13:00:00,291.374857701,40.9111688562,3.09285566504,0.0,62.886420148,41.4019203762,28.2522740585,15.4335802467,10.5075,2.31119381181
 08/01  14:00:00,287.673901141,40.9111688562,3.39729630102,0.0,62.886420148,41.4019203762,19.7366439829,8.06385383215,10.5075,1.16529015078
 08/01  15:00:00,283.955436525,40.9111688562,3.78216139519,0.0,62.886420148,41.4019203762,14.7253564548,3.0527167964,10.5075,1.16513965844
 08/01  16:00:00,284.546874639,40.9111688562,4.06498635204,0.0,62.886420148,41.4019203762,14.2158038763,1.39767215537,10.5075,2.31063172096
 08/01  17:00:00,284.193365372,40.9111688562,4.27656637422,0.0,62.886420148,41.4019203762,13.6541470996,1.98140860085,10.5075,1.1652384988
 08/01  18:00:00,278.979592332,40.9111688562,3.67833925207,0.0,41.9242800987,36.8599292233,19.8127591101,9.30747824096,9.34,1.16528086917
 08/01  19:00:00,260.691469062,40.9111688562,3.56192398028,0.0,41.9242800987,36.8599292233,24.3316536466,13.8269006053,9.34,1.1647530413
 08/01  20:00:00,230.58805253,40.9111688562,2.84595979109,0.0,34.9369000822,32.3179380704,29.8996426468,20.5621023715,8.1725,1.1650402753
 08/01  21:00:00,165.620306484,40.9111688562,1.00040002812,0.0,13.9747600329,18.6919646116,10.5144734475,4.67969021088,4.67,1.16478323666
 08/01  22:00:00,102.091328678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  23:00:00,142.984400745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993660931,0.0,2.335,1.1643660931
 08/01  24:00:00,115.267255736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,105.010838962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,103.246075422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928120875,0.0,2.335,1.16428120875
 08/02  03:00:00,100.771047238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,105.130929566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,90.5946744698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  06:00:00,155.099566874,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,149.232976043,143.398910894,4.67,1.16406514943
 08/02  07:00:00,170.025306106,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,143.135080547,138.445080547,4.67,0.02
 08/02  08:00:00,247.807950413,40.9111688562,0.335444689245,0.0,34.9369000822,32.3179380704,119.869639966,110.532368279,8.1725,1.16477168654
 08/02  09:00:00,280.649168768,40.9111688562,1.35076673235,0.0,62.886420148,41.4019203762,85.4505194452,73.7781604353,10.5075,1.16485900988
 08/02  10:00:00,276.829539,40.9111688562,2.06450401483,0.0,62.886420148,41.4019203762,64.1420312241,52.4694591345,10.5075,1.16507208966
 08/02  11:00:00,305.47377748,40.9111688562,2.5775689648,0.0,62.886420148,41.4019203762,46.4271576239,33.6085286834,10.5075,2.31112894046
 08/02  12:00:00,295.094044253,40.9111688562,3.16126709311,0.0,62.886420148,41.4019203762,26.7489161332,15.0757033121,10.5075,1.16571282109
 08/02  13:00:00,296.585555298,40.9111688562,3.9453192381,0.0,62.886420148,41.4019203762,13.8260104451,1.00738903126,10.5075,2.31112141382
 08/02  14:00:00,291.929953583,40.9111688562,4.5455617734,0.0,62.886420148,41.4019203762,11.6728776546,0.0,10.5075,1.16537765457
 08/02  15:00:00,286.975723967,40.9111688562,4.77958264333,0.0,62.886420148,41.4019203762,11.6727011021,0.0,10.5075,1.16520110209
 08/02  16:00:00,286.706878987,40.9111688562,5.19940855098,0.0,62.886420148,41.4019203762,11.6729195139,0.0,10.5075,1.16541951386
 08/02  17:00:00,286.551067503,40.9111688562,5.74863169097,0.0,62.886420148,41.4019203762,12.8181764502,0.0,10.5075,2.31067645023
 08/02  18:00:00,280.963257226,40.9111688562,4.6432150537,0.0,41.9242800987,36.8599292233,10.5053238175,0.0,9.34,1.16532381753
 08/02  19:00:00,270.00125934,40.9111688562,4.16955214047,0.0,41.9242800987,36.8599292233,13.8498063283,3.34491610683,9.34,1.16489022142
 08/02  20:00:00,239.148264299,40.9111688562,3.27969940252,0.0,34.9369000822,32.3179380704,22.0034434724,12.6659067027,8.1725,1.16503676966
 08/02  21:00:00,175.273266739,40.9111688562,1.60275777201,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,106.34029067,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951863068,0.0,2.335,1.16451863068
 08/02  23:00:00,147.035772661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,121.120632891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927322495,0.0,2.335,1.16427322495
 08/03  01:00:00,110.070304455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,108.192121224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,106.775140953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925380754,0.0,2.335,1.16425380754
 08/03  04:00:00,113.000819114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,98.5597429023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,163.319220585,40.9111688562,0.0176260533585,0.0,13.9747600329,18.6919646116,97.3112167332,91.4769504635,4.67,1.16426626975
 08/03  07:00:00,179.394650347,40.9111688562,0.00669340218555,0.0,13.9747600329,18.6919646116,109.992262029,105.302262029,4.67,0.02
 08/03  08:00:00,256.015572547,40.9111688562,0.6406528968,0.0,34.9369000822,32.3179380704,97.3213770779,87.9841076472,8.1725,1.16476943075
 08/03  09:00:00,286.159429562,40.9111688562,1.44982153028,0.0,62.886420148,41.4019203762,79.3517463426,67.6794000218,10.5075,1.16484632076
 08/03  10:00:00,280.672223683,40.9111688562,1.89917517468,0.0,62.886420148,41.4019203762,68.7443382021,57.071734582,10.5075,1.16510362008
 08/03  11:00:00,307.725178644,40.9111688562,2.3818604468,0.0,62.886420148,41.4019203762,51.0208479999,39.3478863641,10.5075,1.16546163578
 08/03  12:00:00,296.217389237,40.9111688562,2.75358869451,0.0,62.886420148,41.4019203762,39.7985091732,26.9794776019,10.5075,2.31153157131
 08/03  13:00:00,297.854342283,40.9111688562,3.15906908293,0.0,62.886420148,41.4019203762,28.3368226106,16.6637083152,10.5075,1.16561429544
 08/03  14:00:00,293.365821425,40.9111688562,3.40024311235,0.0,62.886420148,41.4019203762,24.8339299496,12.0155134503,10.5075,2.31091649932
 08/03  15:00:00,290.326772883,40.9111688562,3.66921050974,0.0,62.886420148,41.4019203762,17.7485273793,6.07578018863,10.5075,1.16524719066
 08/03  16:00:00,291.04900666,40.9111688562,3.85501050133,0.0,62.886420148,41.4019203762,14.1944410167,2.52175455782,10.5075,1.16518645889
 08/03  17:00:00,287.817707665,40.9111688562,3.80767167828,0.0,62.886420148,41.4019203762,19.6510014024,7.97807741935,10.5075,1.16542398303
 08/03  18:00:00,282.21046912,40.9111688562,3.17778862299,0.0,41.9242800987,36.8599292233,26.7055217654,15.0552061577,9.34,2.31031560773
 08/03  19:00:00,270.463399972,40.9111688562,2.90947045793,0.0,41.9242800987,36.8599292233,31.6625845096,22.3025845096,9.34,0.02
 08/03  20:00:00,241.508827966,40.9111688562,2.21582963173,0.0,34.9369000822,32.3179380704,38.2077452344,28.8701708126,8.1725,1.16507442179
 08/03  21:00:00,175.931266459,40.9111688562,0.825783797171,0.0,13.9747600329,18.6919646116,10.0386739202,4.20392334009,4.67,1.16475058014
 08/03  22:00:00,107.741309726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951746415,0.0,2.335,1.16451746415
 08/03  23:00:00,149.261401412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,123.561692121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,113.070933152,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928589318,0.0,2.335,1.16428589318
 08/04  02:00:00,110.767900599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,108.389369084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,130.024681036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992340687,0.0,2.335,1.1642340687
 08/04  05:00:00,114.624910563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,179.5172441,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,124.576427359,119.886427359,4.67,0.02
 08/04  07:00:00,187.785415686,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,132.418805284,126.584279253,4.67,1.164526031
 08/04  08:00:00,253.20513551,40.9111688562,0.24446080048,0.0,34.9369000822,32.3179380704,119.404801606,110.067601573,8.1725,1.16470003319
 08/04  09:00:00,282.275268589,40.9111688562,0.978926717742,0.0,62.886420148,41.4019203762,96.4902635045,85.9627635045,10.5075,0.02
 08/04  10:00:00,279.106819624,40.9111688562,1.46972407795,0.0,62.886420148,41.4019203762,80.1098058699,67.2919083037,10.5075,2.31039756622
 08/04  11:00:00,309.970671383,40.9111688562,2.38064753351,0.0,62.886420148,41.4019203762,43.8556425389,32.1825835994,10.5075,1.16555893951
 08/04  12:00:00,300.443062097,40.9111688562,3.19191861115,0.0,62.886420148,41.4019203762,19.6452822392,6.82637220064,10.5075,2.31141003855
 08/04  13:00:00,298.283052538,40.9111688562,3.93467701432,0.0,62.886420148,41.4019203762,11.6732298021,0.0,10.5075,1.16572980207
 08/04  14:00:00,290.246746152,40.9111688562,4.30601439084,0.0,62.886420148,41.4019203762,11.6730262092,0.0,10.5075,1.16552620919
 08/04  15:00:00,285.375754915,40.9111688562,4.74235025727,0.0,62.886420148,41.4019203762,12.81815331,0.0,10.5075,2.31065330999
 08/04  16:00:00,284.640211979,40.9111688562,4.82997502745,0.0,62.886420148,41.4019203762,11.6727235289,0.0,10.5075,1.16522352886
 08/04  17:00:00,284.15297443,40.9111688562,4.60823818688,0.0,62.886420148,41.4019203762,11.6726771825,0.0,10.5075,1.16517718246
 08/04  18:00:00,283.544670941,40.9111688562,4.12257217886,0.0,41.9242800987,36.8599292233,10.5052423588,0.0,9.34,1.16524235883
 08/04  19:00:00,266.249937981,40.9111688562,3.95608559757,0.0,41.9242800987,36.8599292233,11.9857648332,1.48087605215,9.34,1.16488878106
 08/04  20:00:00,237.210324733,40.9111688562,3.18346340532,0.0,34.9369000822,32.3179380704,17.5410973585,8.20355364797,8.1725,1.16504371055
 08/04  21:00:00,173.93317939,40.9111688562,1.93250925228,0.0,13.9747600329,18.6919646116,5.83466816116,0.0,4.67,1.16466816116
 08/04  22:00:00,108.581568682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,147.730747591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940124116,0.0,2.335,1.16440124116
 08/04  24:00:00,120.500893914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,106.06638861,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565151596,0.0,1.75125,1.16440151596
 08/05  02:00:00,102.246835436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,99.8995213073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,106.146360203,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558158164,0.0,1.75125,1.16433158164
 08/05  05:00:00,91.0638752539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,144.849108214,40.9111688562,0.0144586441842,0.0,6.98738001645,14.1499734587,109.390013914,105.867513914,3.5025,0.02
 08/05  07:00:00,160.541863888,40.9111688562,0.00628941093511,0.0,6.98738001645,14.1499734587,120.605557965,115.938433747,3.5025,1.16462421773
 08/05  08:00:00,225.000346451,40.9111688562,0.0960219687846,0.0,20.9621400493,23.2339557645,103.843954321,96.8416944724,5.8375,1.16475984869
 08/05  09:00:00,251.534927428,40.9111688562,1.08072157909,0.0,41.9242800987,36.8599292233,77.7830834101,67.2782622033,9.34,1.16482120688
 08/05  10:00:00,279.444090335,40.9111688562,2.30889179283,0.0,62.886420148,41.4019203762,49.9387387652,38.2659658333,10.5075,1.16527293192
 08/05  11:00:00,307.399827097,40.9111688562,2.95338011894,0.0,62.886420148,41.4019203762,32.1417094609,20.4686330674,10.5075,1.16557639345
 08/05  12:00:00,292.351697829,40.9111688562,3.41879071847,0.0,62.886420148,41.4019203762,28.2042494767,15.3854278972,10.5075,2.31132157945
 08/05  13:00:00,287.255300642,40.9111688562,3.70099176581,0.0,62.886420148,41.4019203762,26.7177412441,15.0445431112,10.5075,1.1656981329
 08/05  14:00:00,280.383174192,40.9111688562,3.94630228414,0.0,62.886420148,41.4019203762,25.1281683504,13.4551893758,10.5075,1.16547897466
 08/05  15:00:00,276.673965114,40.9111688562,4.15756346175,0.0,62.886420148,41.4019203762,23.4985225267,10.6802355312,10.5075,2.31078699545
 08/05  16:00:00,277.713961742,40.9111688562,4.37887740673,0.0,62.886420148,41.4019203762,19.0752431459,7.4024599563,10.5075,1.16528318963
 08/05  17:00:00,275.166819915,40.9111688562,4.23936673965,0.0,62.886420148,41.4019203762,25.83915089,14.1664634808,10.5075,1.16518740918
 08/05  18:00:00,256.557099211,40.9111688562,2.83705973889,0.0,34.9369000822,32.3179380704,38.3712359647,29.0334084834,8.1725,1.16532748132
 08/05  19:00:00,213.782631981,40.9111688562,1.49444096893,0.0,20.9621400493,23.2339557645,44.1728503521,37.1703468378,5.8375,1.16500351429
 08/05  20:00:00,199.870503478,40.9111688562,1.22770027967,0.0,20.9621400493,23.2339557645,49.1907695908,42.1884506824,5.8375,1.16481890839
 08/05  21:00:00,150.587332806,40.9111688562,0.408162075743,0.0,6.98738001645,14.1499734587,29.2635708657,24.5964146501,3.5025,1.16465621565
 08/05  22:00:00,100.892182909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  23:00:00,140.620727873,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575382689,0.0,1.75125,1.16450382689
 08/05  24:00:00,115.097374231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,105.148816695,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556400441,0.0,1.75125,1.16431400441
 08/06  02:00:00,103.590714828,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,102.079170654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155547649,0.0,1.75125,1.1643047649
 08/06  04:00:00,107.649249556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  05:00:00,96.0683456288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,144.830216307,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,145.630648533,140.963829118,3.5025,1.16431941434
 08/06  07:00:00,159.325359947,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,139.828061895,136.305561895,3.5025,0.02
 08/06  08:00:00,194.604505255,40.9111688562,0.00816561871803,0.0,6.98738001645,14.1499734587,126.046204919,121.37925732,3.5025,1.16444759971
 08/06  09:00:00,172.650504613,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,119.5923243,116.0698243,3.5025,0.02
 08/06  10:00:00,208.246657644,40.9111688562,0.195692911409,0.0,27.9495200658,27.7759469175,99.7301525851,91.56037543,7.005,1.16477715511
 08/06  11:00:00,236.740862697,40.9111688562,0.468289393246,0.0,27.9495200658,27.7759469175,87.4030909097,79.2331798497,7.005,1.16491106008
 08/06  12:00:00,249.752680637,40.9111688562,1.14810548605,0.0,41.9242800987,36.8599292233,72.5659663464,62.0609681236,9.34,1.16499822289
 08/06  13:00:00,246.692597846,40.9111688562,1.52876560164,0.0,41.9242800987,36.8599292233,64.4673796488,53.9623786222,9.34,1.16500102652
 08/06  14:00:00,239.761052225,40.9111688562,1.53292341571,0.0,41.9242800987,36.8599292233,67.8262888699,57.3213587691,9.34,1.16493010081
 08/06  15:00:00,238.271503086,40.9111688562,1.57026325187,0.0,41.9242800987,36.8599292233,65.7188739212,55.2139441343,9.34,1.16492978694
 08/06  16:00:00,240.490720445,40.9111688562,1.80457874691,0.0,41.9242800987,36.8599292233,60.451038638,49.9460522663,9.34,1.16498637166
 08/06  17:00:00,209.375765151,40.9111688562,0.706076343267,0.0,27.9495200658,27.7759469175,80.9776960703,72.8077974325,7.005,1.16489863787
 08/06  18:00:00,213.955640959,40.9111688562,0.269111654229,0.0,13.9747600329,18.6919646116,81.7257318136,75.8910249509,4.67,1.16470686268
 08/06  19:00:00,196.345780247,40.9111688562,0.229870240711,0.0,13.9747600329,18.6919646116,82.6299518837,77.9399518837,4.67,0.02
 08/06  20:00:00,180.560960838,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,111.482356745,105.647600024,4.67,1.16475672057
 08/06  21:00:00,162.058764252,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,81.3100417221,75.4754775826,4.67,1.16456413951
 08/06  22:00:00,97.6852342022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,136.720795433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,109.204330142,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560215604,0.0,1.75125,1.16435215604
 08/07  01:00:00,102.352156274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,100.905715826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,100.141222174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929569156,0.0,2.335,1.16429569156
 08/07  04:00:00,106.151551635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,94.6042597244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,155.193341122,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,173.152443717,167.318208341,4.67,1.16423537583
 08/07  07:00:00,169.889271607,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,162.266753811,157.576753811,4.67,0.02
 08/07  08:00:00,245.959867786,40.9111688562,0.0561273898067,0.0,34.9369000822,32.3179380704,141.47682334,132.139526692,8.1725,1.16479664772
 08/07  09:00:00,274.84425692,40.9111688562,0.698345507477,0.0,62.886420148,41.4019203762,118.960968213,107.288514602,10.5075,1.16495361092
 08/07  10:00:00,268.405375685,40.9111688562,0.83229505919,0.0,62.886420148,41.4019203762,110.304394858,98.6316875265,10.5075,1.16520733166
 08/07  11:00:00,295.753708454,40.9111688562,1.00750420361,0.0,62.886420148,41.4019203762,98.0552306648,86.3821695585,10.5075,1.16556110635
 08/07  12:00:00,280.351737719,40.9111688562,1.17225649333,0.0,62.886420148,41.4019203762,94.8737690886,82.0549123676,10.5075,2.31135672099
 08/07  13:00:00,279.004320116,40.9111688562,1.35243784092,0.0,62.886420148,41.4019203762,89.2532893387,76.4345923802,10.5075,2.31119695851
 08/07  14:00:00,277.751552518,40.9111688562,1.79273970476,0.0,62.886420148,41.4019203762,69.286638338,57.6137963658,10.5075,1.16534197223
 08/07  15:00:00,278.40058197,40.9111688562,2.33536506204,0.0,62.886420148,41.4019203762,49.4520006352,37.77917072,10.5075,1.16532991518
 08/07  16:00:00,280.167048967,40.9111688562,2.69630342961,0.0,62.886420148,41.4019203762,41.6558174651,29.9830509036,10.5075,1.16526656153
 08/07  17:00:00,276.793202273,40.9111688562,2.65546639415,0.0,62.886420148,41.4019203762,49.1766854201,37.5039721726,10.5075,1.1652132475
 08/07  18:00:00,270.817419165,40.9111688562,2.03399773736,0.0,41.9242800987,36.8599292233,59.3992824885,47.7488199228,9.34,2.31046256567
 08/07  19:00:00,258.240407122,40.9111688562,1.65389552012,0.0,41.9242800987,36.8599292233,71.563689104,61.0587403498,9.34,1.16494875426
 08/07  20:00:00,232.188553914,40.9111688562,1.16950972639,0.0,34.9369000822,32.3179380704,71.9609670275,62.6235979303,8.1725,1.16486909716
 08/07  21:00:00,167.536959301,40.9111688562,0.39580804249,0.0,13.9747600329,18.6919646116,34.8496182834,30.1596182834,4.67,0.02
 08/07  22:00:00,103.532173977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952569452,0.0,2.335,1.16452569452
 08/07  23:00:00,142.065418195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,113.850524473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,104.480665205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927517848,0.0,2.335,1.16427517848
 08/08  02:00:00,102.688970274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,101.511196603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,124.418931175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929920466,0.0,2.335,1.16429920466
 08/08  05:00:00,113.880682499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,175.684394616,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,148.756452092,144.066452092,4.67,0.02
 08/08  07:00:00,183.836003282,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,145.895243948,140.060655097,4.67,1.16458885059
 08/08  08:00:00,251.344197004,40.9111688562,0.208648974152,0.0,34.9369000822,32.3179380704,121.219436899,111.882176816,8.1725,1.16476008367
 08/08  09:00:00,280.359548364,40.9111688562,0.96914133085,0.0,62.886420148,41.4019203762,97.5540807942,85.8817026274,10.5075,1.16487816682
 08/08  10:00:00,273.482688513,40.9111688562,1.32784266843,0.0,62.886420148,41.4019203762,84.0720339733,72.399358105,10.5075,1.16517586828
 08/08  11:00:00,302.429764889,40.9111688562,1.96427308124,0.0,62.886420148,41.4019203762,61.1146688207,49.4415602036,10.5075,1.16560861712
 08/08  12:00:00,289.225157677,40.9111688562,2.25407884096,0.0,62.886420148,41.4019203762,52.8792871093,40.0602877455,10.5075,2.31149936384
 08/08  13:00:00,287.524390376,40.9111688562,2.47110889142,0.0,62.886420148,41.4019203762,47.3836487701,35.7103785,10.5075,1.16577027009
 08/08  14:00:00,282.514727355,40.9111688562,2.73179743425,0.0,62.886420148,41.4019203762,42.1820210928,29.3640176255,10.5075,2.31050346735
 08/08  15:00:00,278.625107513,40.9111688562,2.94195587613,0.0,62.886420148,41.4019203762,35.0243880546,23.3515741687,10.5075,1.16531388588
 08/08  16:00:00,278.019003212,40.9111688562,3.02034942721,0.0,62.886420148,41.4019203762,36.5248494144,24.8520944949,10.5075,1.16525491953
 08/08  17:00:00,275.522520306,40.9111688562,3.05182590189,0.0,62.886420148,41.4019203762,41.719349914,30.046643926,10.5075,1.16520598806
 08/08  18:00:00,271.08491411,40.9111688562,2.50333273414,0.0,41.9242800987,36.8599292233,47.3851916174,36.8799232462,9.34,1.16526837118
 08/08  19:00:00,251.88005569,40.9111688562,2.27096510693,0.0,41.9242800987,36.8599292233,55.4973196456,44.9924064139,9.34,1.16491323175
 08/08  20:00:00,223.67399913,40.9111688562,1.60321314882,0.0,34.9369000822,32.3179380704,62.2292416299,52.8916764357,8.1725,1.16506519416
 08/08  21:00:00,161.911057965,40.9111688562,0.523941550826,0.0,13.9747600329,18.6919646116,30.841823024,25.0071346075,4.67,1.1646884165
 08/08  22:00:00,103.484464678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  23:00:00,141.209645125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932869596,0.0,2.335,1.16432869596
 08/08  24:00:00,113.747401855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,103.468219516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,100.267950893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928690848,0.0,2.335,1.16428690848
 08/09  03:00:00,97.8870415135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,102.939904709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,91.1509290104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929088837,0.0,2.335,1.16429088837
 08/09  06:00:00,151.482702297,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,184.715502647,180.025502647,4.67,0.02
 08/09  07:00:00,164.112341072,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,176.003870294,170.169323415,4.67,1.16454687864
 08/09  08:00:00,241.486759196,40.9111688562,0.0600528835658,0.0,34.9369000822,32.3179380704,146.548890708,138.356390708,8.1725,0.02
 08/09  09:00:00,272.274469811,40.9111688562,0.819868298465,0.0,62.886420148,41.4019203762,116.313759665,104.641281092,10.5075,1.16497857242
 08/09  10:00:00,268.397614759,40.9111688562,1.26404734772,0.0,62.886420148,41.4019203762,91.313801812,79.6410115817,10.5075,1.1652902303
 08/09  11:00:00,300.350447456,40.9111688562,1.98692558589,0.0,62.886420148,41.4019203762,63.8890412767,51.0703341861,10.5075,2.31120709056
 08/09  12:00:00,288.657294943,40.9111688562,2.57511516097,0.0,62.886420148,41.4019203762,42.1619181897,30.4888680441,10.5075,1.16555014562
 08/09  13:00:00,288.213738452,40.9111688562,2.91545653964,0.0,62.886420148,41.4019203762,31.8229909829,19.0039844172,10.5075,2.3115065657
 08/09  14:00:00,284.837592385,40.9111688562,3.48055819223,0.0,62.886420148,41.4019203762,18.2695788302,6.59681757603,10.5075,1.16526125421
 08/09  15:00:00,281.263040264,40.9111688562,4.36839131358,0.0,62.886420148,41.4019203762,11.6728832289,0.0,10.5075,1.16538322892
 08/09  16:00:00,279.367263123,40.9111688562,4.55910274246,0.0,62.886420148,41.4019203762,12.8180456377,0.0,10.5075,2.31054563775
 08/09  17:00:00,277.909280791,40.9111688562,4.54402874173,0.0,62.886420148,41.4019203762,14.9051241309,3.23243652066,10.5075,1.16518761022
 08/09  18:00:00,274.866516716,40.9111688562,3.96949831424,0.0,41.9242800987,36.8599292233,19.2037051482,8.69848080306,9.34,1.16522434512
 08/09  19:00:00,262.382305446,40.9111688562,3.73307459837,0.0,41.9242800987,36.8599292233,27.2125101293,16.7074592476,9.34,1.16505088172
 08/09  20:00:00,230.107523758,40.9111688562,2.90131053785,0.0,34.9369000822,32.3179380704,35.7340902763,26.3966152172,8.1725,1.1649750591
 08/09  21:00:00,164.316891067,40.9111688562,0.960451813675,0.0,13.9747600329,18.6919646116,17.8450164572,12.0103013701,4.67,1.16471508713
 08/09  22:00:00,103.236363352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  23:00:00,137.89201539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,109.564351249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992822049,0.0,2.335,1.1642822049
 08/10  01:00:00,98.4895822968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,96.4356890086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,95.0842047847,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926136991,0.0,2.335,1.16426136991
 08/10  04:00:00,99.5004018782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,87.0367701228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,148.258619198,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,169.073023466,163.238751155,4.67,1.16427231154
 08/10  07:00:00,160.974216937,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,157.522551945,152.832551945,4.67,0.02
 08/10  08:00:00,239.102257962,40.9111688562,0.267932376598,0.0,34.9369000822,32.3179380704,133.1077416,123.770494359,8.1725,1.16474724112
 08/10  09:00:00,269.595351644,40.9111688562,1.15491961047,0.0,62.886420148,41.4019203762,105.151224077,93.4787378512,10.5075,1.16498622566
 08/10  10:00:00,263.944146203,40.9111688562,1.97505164124,0.0,62.886420148,41.4019203762,78.4404545079,66.767717035,10.5075,1.16523747289
 08/10  11:00:00,296.469117991,40.9111688562,2.88698516846,0.0,62.886420148,41.4019203762,48.9173932552,37.2443048599,10.5075,1.16558839524
 08/10  12:00:00,283.8772992,40.9111688562,3.56788161266,0.0,62.886420148,41.4019203762,31.5325182435,18.7136136208,10.5075,2.31140462271
 08/10  13:00:00,282.196840842,40.9111688562,4.11924079108,0.0,62.886420148,41.4019203762,20.1278264786,7.30908923578,10.5075,2.31123724285
 08/10  14:00:00,277.288770085,40.9111688562,4.5793968714,0.0,62.886420148,41.4019203762,12.3815870091,0.708836892056,10.5075,1.16525011705
 08/10  15:00:00,272.586569652,40.9111688562,4.9946014958,0.0,62.886420148,41.4019203762,11.6728461925,0.0,10.5075,1.16534619253
 08/10  16:00:00,272.913183194,40.9111688562,5.32671112959,0.0,62.886420148,41.4019203762,11.6727809862,0.0,10.5075,1.16528098621
 08/10  17:00:00,273.224597952,40.9111688562,5.68711502809,0.0,62.886420148,41.4019203762,11.6727258727,0.0,10.5075,1.16522587274
 08/10  18:00:00,270.358141847,40.9111688562,4.91381706252,0.0,41.9242800987,36.8599292233,16.6553000604,5.00481789669,9.34,2.31048216376
 08/10  19:00:00,257.012171416,40.9111688562,4.42054123209,0.0,41.9242800987,36.8599292233,25.6676140676,15.1626575925,9.34,1.16495647509
 08/10  20:00:00,225.535749075,40.9111688562,3.30190402631,0.0,34.9369000822,32.3179380704,36.5592792438,27.2219040267,8.1725,1.16487521707
 08/10  21:00:00,160.113015977,40.9111688562,1.19084238133,0.0,13.9747600329,18.6919646116,17.4291714242,12.7391714242,4.67,0.02
 08/10  22:00:00,96.0989189809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995314806,0.0,2.335,1.1645314806
 08/10  23:00:00,130.720003843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,101.836744547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,92.4258860291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928034947,0.0,2.335,1.16428034947
 08/11  02:00:00,90.7567439859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,88.8886031319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,110.733931743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923199773,0.0,2.335,1.16423199773
 08/11  05:00:00,103.481050492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,161.610221403,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,163.956784924,159.266784924,4.67,0.02
 08/11  07:00:00,167.552642851,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,152.926540239,147.091948294,4.67,1.16459194494
 08/11  08:00:00,238.74170256,40.9111688562,0.505275185417,0.0,34.9369000822,32.3179380704,121.731335002,112.394073725,8.1725,1.16476127772
 08/11  09:00:00,271.294214922,40.9111688562,1.68202988977,0.0,62.886420148,41.4019203762,87.9273365589,76.2549592188,10.5075,1.16487734004
 08/11  10:00:00,264.0588799,40.9111688562,2.43135635357,0.0,62.886420148,41.4019203762,68.6593774151,56.9867048426,10.5075,1.16517257249
 08/11  11:00:00,297.136161316,40.9111688562,3.29792746673,0.0,62.886420148,41.4019203762,43.2131129862,31.5400105952,10.5075,1.16560239099
 08/11  12:00:00,285.295186405,40.9111688562,3.9439453673,0.0,62.886420148,41.4019203762,27.4616698094,14.6426893008,10.5075,2.31148050858
 08/11  13:00:00,284.822442879,40.9111688562,4.52584945759,0.0,62.886420148,41.4019203762,14.162975825,2.48971792895,10.5075,1.16575789609
 08/11  14:00:00,282.487165485,40.9111688562,5.38566711141,0.0,62.886420148,41.4019203762,11.6727490794,0.0,10.5075,1.16524907944
 08/11  15:00:00,281.421006253,40.9111688562,6.84437085555,0.0,62.886420148,41.4019203762,12.8181914148,0.0,10.5075,2.31069141483
