Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/11  16:00:00,284.797491859,40.9111688562,7.81148811655,0.0,62.886420148,41.4019203762,11.6727362366,0.0,10.5075,1.16523623665
 08/11  17:00:00,286.504722653,40.9111688562,8.27169974465,0.0,62.886420148,41.4019203762,11.6726855655,0.0,10.5075,1.16518556549
 08/11  18:00:00,283.499801979,40.9111688562,7.47489789819,0.0,41.9242800987,36.8599292233,10.5052460206,0.0,9.34,1.1652460206
 08/11  19:00:00,265.425679087,40.9111688562,6.93006943238,0.0,41.9242800987,36.8599292233,10.5048899218,0.0,9.34,1.16488992176
 08/11  20:00:00,234.204061978,40.9111688562,5.74591278834,0.0,34.9369000822,32.3179380704,9.33753990067,0.0,8.1725,1.16503990067
 08/11  21:00:00,167.502945222,40.9111688562,3.00166684717,0.0,13.9747600329,18.6919646116,5.83466228984,0.0,4.67,1.16466228984
 08/11  22:00:00,107.652258431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,142.391885793,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939390681,0.0,2.335,1.16439390681
 08/11  24:00:00,115.378262869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,101.709059394,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564179258,0.0,1.75125,1.16439179258
 08/12  02:00:00,99.3376692628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,97.5966016928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,103.171486528,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557025343,0.0,1.75125,1.16432025343
 08/12  05:00:00,94.4391081078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,141.925639888,40.9111688562,0.0154729873294,0.0,6.98738001645,14.1499734587,105.263490486,101.740990486,3.5025,0.02
 08/12  07:00:00,156.582970877,40.9111688562,0.00766432142742,0.0,6.98738001645,14.1499734587,115.210675816,110.543566953,3.5025,1.16460886309
 08/12  08:00:00,217.994194005,40.9111688562,0.128944229608,0.0,20.9621400493,23.2339557645,108.935113963,101.932873823,5.8375,1.16474013981
 08/12  09:00:00,241.339451108,40.9111688562,1.03863539789,0.0,41.9242800987,36.8599292233,90.8673428517,80.3625455864,9.34,1.16479726535
 08/12  10:00:00,269.133848691,40.9111688562,1.98757471161,0.0,62.886420148,41.4019203762,69.8394904342,58.1667483071,10.5075,1.16524212715
 08/12  11:00:00,302.464286088,40.9111688562,2.62357543227,0.0,62.886420148,41.4019203762,48.6677654893,36.9947261563,10.5075,1.16553933292
 08/12  12:00:00,292.650692004,40.9111688562,3.0336240749,0.0,62.886420148,41.4019203762,36.446068355,23.627335356,10.5075,2.31123299901
 08/12  13:00:00,292.542995708,40.9111688562,3.27987953501,0.0,62.886420148,41.4019203762,26.842437802,15.1692912216,10.5075,1.16564658039
 08/12  14:00:00,289.293919019,40.9111688562,3.62022878982,0.0,62.886420148,41.4019203762,18.1590284579,6.48610412333,10.5075,1.16542433457
 08/12  15:00:00,287.024143349,40.9111688562,3.85215717808,0.0,62.886420148,41.4019203762,13.3075426963,0.489377168657,10.5075,2.31066552767
 08/12  16:00:00,285.913802773,40.9111688562,3.74283368714,0.0,62.886420148,41.4019203762,19.0687742315,7.3960577894,10.5075,1.16521644207
 08/12  17:00:00,284.420719723,40.9111688562,3.61471938844,0.0,62.886420148,41.4019203762,24.8129236755,13.1400255428,10.5075,1.16539813274
 08/12  18:00:00,265.216356039,40.9111688562,2.23184223229,0.0,34.9369000822,32.3179380704,38.6871262493,29.3493746995,8.1725,1.1652515498
 08/12  19:00:00,222.849514631,40.9111688562,0.915910699583,0.0,20.9621400493,23.2339557645,55.4381183857,48.4356932958,5.8375,1.1649250898
 08/12  20:00:00,211.308723539,40.9111688562,0.765883847476,0.0,20.9621400493,23.2339557645,61.1972954736,54.1948615081,5.8375,1.1649339655
 08/12  21:00:00,163.180986113,40.9111688562,0.263173235138,0.0,6.98738001645,14.1499734587,24.8610917847,20.1938584536,3.5025,1.16473333111
 08/12  22:00:00,114.663614018,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,148.532212588,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578351193,0.0,1.75125,1.16453351193
 08/12  24:00:00,123.255164477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,113.204423289,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556182018,0.0,1.75125,1.16431182018
 08/13  02:00:00,111.816071342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,110.359959316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,116.097418232,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554559884,0.0,1.75125,1.16429559884
 08/13  05:00:00,107.473374784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,152.347851024,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,121.419555567,116.75274243,3.5025,1.16431313715
 08/13  07:00:00,169.19082184,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,124.909357509,121.386857509,3.5025,0.02
 08/13  08:00:00,203.334924336,40.9111688562,0.00956068147662,0.0,6.98738001645,14.1499734587,113.263730611,109.741230611,3.5025,0.02
 08/13  09:00:00,180.815845119,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,112.873644649,108.206628539,3.5025,1.16451611047
 08/13  10:00:00,214.682492393,40.9111688562,0.199718181639,0.0,27.9495200658,27.7759469175,97.3638381664,89.193966566,7.005,1.16487160047
 08/13  11:00:00,242.338036767,40.9111688562,0.39595718372,0.0,27.9495200658,27.7759469175,85.9577712212,77.7877604155,7.005,1.16501080567
 08/13  12:00:00,256.003619968,40.9111688562,1.07747092407,0.0,41.9242800987,36.8599292233,70.6899543392,60.184836208,9.34,1.16511813125
 08/13  13:00:00,255.422963264,40.9111688562,1.36548515618,0.0,41.9242800987,36.8599292233,61.8187242982,51.3136075336,9.34,1.16511676455
 08/13  14:00:00,251.199620184,40.9111688562,1.69784357342,0.0,41.9242800987,36.8599292233,53.4398793603,42.9348472299,9.34,1.16503213047
 08/13  15:00:00,246.810021331,40.9111688562,1.82447766751,0.0,41.9242800987,36.8599292233,52.4271140245,41.9220813617,9.34,1.16503266278
 08/13  16:00:00,246.162981361,40.9111688562,1.97104653248,0.0,41.9242800987,36.8599292233,50.4425861088,39.9374913774,9.34,1.1650947314
 08/13  17:00:00,215.475927586,40.9111688562,0.946237353098,0.0,27.9495200658,27.7759469175,60.7552988446,52.5853104241,7.005,1.16498842057
 08/13  18:00:00,218.390495141,40.9111688562,0.319178105066,0.0,13.9747600329,18.6919646116,73.4810502332,68.7910502332,4.67,0.02
 08/13  19:00:00,202.397247751,40.9111688562,0.173092890604,0.0,13.9747600329,18.6919646116,82.5062568918,76.6714543058,4.67,1.16480258598
 08/13  20:00:00,190.243160835,40.9111688562,0.0409812781054,0.0,13.9747600329,18.6919646116,90.5760976279,84.7414791693,4.67,1.16461845856
 08/13  21:00:00,169.895278349,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,53.8368488486,49.1468488486,4.67,0.02
 08/13  22:00:00,111.417833923,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570632981,0.0,1.75125,1.16445632981
 08/13  23:00:00,142.944726153,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,115.191949156,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554794637,0.0,1.75125,1.16429794637
 08/14  01:00:00,107.001306155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,104.338515722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,102.460188586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929717674,0.0,2.335,1.16429717674
 08/14  04:00:00,107.5728716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,98.6666421971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,155.38478209,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,163.857889411,158.023653863,4.67,1.16423554785
 08/14  07:00:00,169.237961034,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,158.405161321,153.715161321,4.67,0.02
 08/14  08:00:00,244.76127715,40.9111688562,0.0633075017436,0.0,34.9369000822,32.3179380704,139.910009954,130.572781336,8.1725,1.16472861789
 08/14  09:00:00,273.992621084,40.9111688562,0.811606019281,0.0,62.886420148,41.4019203762,113.154220288,101.481710637,10.5075,1.16500965039
 08/14  10:00:00,265.414077741,40.9111688562,0.908872083778,0.0,62.886420148,41.4019203762,107.838498487,96.1659519668,10.5075,1.1650465207
 08/14  11:00:00,292.832603207,40.9111688562,1.1327366184,0.0,62.886420148,41.4019203762,97.1230635731,85.4501693837,10.5075,1.16539418945
 08/14  12:00:00,277.210433947,40.9111688562,1.45161909769,0.0,62.886420148,41.4019203762,89.1569315437,76.338061898,10.5075,2.31136964578
 08/14  13:00:00,275.809890942,40.9111688562,1.62040832862,0.0,62.886420148,41.4019203762,83.9887380862,72.3157136498,10.5075,1.16552443636
 08/14  14:00:00,273.621543638,40.9111688562,1.95404847317,0.0,62.886420148,41.4019203762,73.7473567732,60.9291390815,10.5075,2.31071769162
 08/14  15:00:00,270.095249295,40.9111688562,2.1551699322,0.0,62.886420148,41.4019203762,65.5776753557,53.9050358665,10.5075,1.16513948917
 08/14  16:00:00,269.105565901,40.9111688562,2.05821049589,0.0,62.886420148,41.4019203762,71.0895178636,59.4166645983,10.5075,1.16535326532
 08/14  17:00:00,271.896494007,40.9111688562,2.05571630653,0.0,62.886420148,41.4019203762,71.7448076797,60.0720067992,10.5075,1.16530088049
 08/14  18:00:00,270.47729302,40.9111688562,1.65027386719,0.0,41.9242800987,36.8599292233,70.8369548598,60.3318563028,9.34,1.165098557
 08/14  19:00:00,256.700711696,40.9111688562,1.40245493734,0.0,41.9242800987,36.8599292233,81.3222746181,70.8172717844,9.34,1.16500283369
 08/14  20:00:00,226.867899589,40.9111688562,0.874384258156,0.0,34.9369000822,32.3179380704,91.1226492797,81.785214683,8.1725,1.1649345967
 08/14  21:00:00,163.831397741,40.9111688562,0.144075415288,0.0,13.9747600329,18.6919646116,56.3417271854,50.5069544304,4.67,1.16477275498
 08/14  22:00:00,107.170376172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994286883,0.0,2.335,1.1644286883
 08/14  23:00:00,138.483066637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,110.207803352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,101.414100887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929196892,0.0,2.335,1.16429196892
 08/15  02:00:00,100.131403545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,98.5942452245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,119.83451069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922806712,0.0,2.335,1.16422806712
 08/15  05:00:00,112.14521846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,169.541334207,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,175.312008421,170.622008421,4.67,0.02
 08/15  07:00:00,175.764366206,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,166.579625668,160.74512761,4.67,1.16449805844
 08/15  08:00:00,241.690722428,40.9111688562,0.0481905311722,0.0,34.9369000822,32.3179380704,147.290390562,139.097890562,8.1725,0.02
 08/15  09:00:00,270.308702535,40.9111688562,0.723636131687,0.0,62.886420148,41.4019203762,121.683364035,110.010847081,10.5075,1.16501695347
 08/15  10:00:00,262.590708194,40.9111688562,0.912892257531,0.0,62.886420148,41.4019203762,109.708799021,98.0361962425,10.5075,1.16510277844
 08/15  11:00:00,290.932697017,40.9111688562,1.15186304845,0.0,62.886420148,41.4019203762,98.8358647566,86.0170330673,10.5075,2.31133168931
 08/15  12:00:00,276.910421427,40.9111688562,1.56795953965,0.0,62.886420148,41.4019203762,82.4677700408,70.7946633432,10.5075,1.1656066976
 08/15  13:00:00,276.039924311,40.9111688562,1.83882811125,0.0,62.886420148,41.4019203762,72.9228246874,60.104072289,10.5075,2.31125239841
 08/15  14:00:00,271.436160956,40.9111688562,2.03863598564,0.0,62.886420148,41.4019203762,67.3204661118,55.6476569308,10.5075,1.16530918102
 08/15  15:00:00,266.041909205,40.9111688562,1.89536050267,0.0,62.886420148,41.4019203762,75.6126778159,63.940026491,10.5075,1.16515132487
 08/15  16:00:00,269.918115689,40.9111688562,2.13334629515,0.0,62.886420148,41.4019203762,68.4224573277,55.6043326114,10.5075,2.31062471632
 08/15  17:00:00,270.160687175,40.9111688562,2.05250451658,0.0,62.886420148,41.4019203762,72.1299703256,60.4572480229,10.5075,1.16522230275
 08/15  18:00:00,269.360371654,40.9111688562,1.72647531585,0.0,41.9242800987,36.8599292233,68.838813079,58.3335574139,9.34,1.16525566504
 08/15  19:00:00,249.107346613,40.9111688562,1.67857184897,0.0,41.9242800987,36.8599292233,73.0498100317,62.5447303912,9.34,1.16507964056
 08/15  20:00:00,219.343836241,40.9111688562,1.01283585246,0.0,34.9369000822,32.3179380704,82.7845783186,73.4470774051,8.1725,1.16500091351
 08/15  21:00:00,158.688389517,40.9111688562,0.190903713667,0.0,13.9747600329,18.6919646116,52.6423233612,46.8075842654,4.67,1.16473909587
 08/15  22:00:00,107.34922171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,139.559595105,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932099701,0.0,2.335,1.16432099701
 08/15  24:00:00,111.738572581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,101.705003582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,100.058911915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,99.6900085341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928386051,0.0,2.335,1.16428386051
 08/16  04:00:00,105.835412646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  05:00:00,101.324165007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,155.269146272,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,167.322404345,161.488110693,4.67,1.16429365211
 08/16  07:00:00,170.219057865,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,156.544855225,151.854855225,4.67,0.02
 08/16  08:00:00,245.400119763,40.9111688562,0.060219435448,0.0,34.9369000822,32.3179380704,139.27058161,129.933316287,8.1725,1.16476532314
 08/16  09:00:00,274.016395901,40.9111688562,0.744435011375,0.0,62.886420148,41.4019203762,116.228986935,104.556487284,10.5075,1.16499965079
 08/16  10:00:00,267.797610915,40.9111688562,1.06488801827,0.0,62.886420148,41.4019203762,98.4366387259,86.7638920107,10.5075,1.16524671517
 08/16  11:00:00,295.701865723,40.9111688562,1.62551128264,0.0,62.886420148,41.4019203762,78.2204547246,66.5473619342,10.5075,1.16559279044
 08/16  12:00:00,279.447019802,40.9111688562,2.06853341994,0.0,62.886420148,41.4019203762,68.0555673858,55.2366651862,10.5075,2.31140219958
 08/16  13:00:00,277.482380829,40.9111688562,2.49097793421,0.0,62.886420148,41.4019203762,56.7007604146,43.8820385788,10.5075,2.31122183583
 08/16  14:00:00,272.919174554,40.9111688562,2.72896920853,0.0,62.886420148,41.4019203762,46.0794693241,34.4067304077,10.5075,1.16523891636
 08/16  15:00:00,268.963595271,40.9111688562,2.89243627637,0.0,62.886420148,41.4019203762,43.6670983028,31.9942668575,10.5075,1.1653314453
 08/16  16:00:00,269.668234776,40.9111688562,2.95729897527,0.0,62.886420148,41.4019203762,44.3874452207,32.7146819768,10.5075,1.16526324395
 08/16  17:00:00,269.351102378,40.9111688562,2.97064824679,0.0,62.886420148,41.4019203762,48.2041147029,36.5314096374,10.5075,1.16520506549
 08/16  18:00:00,266.520988323,40.9111688562,2.41241657749,0.0,41.9242800987,36.8599292233,54.1902979313,42.5398670387,9.34,2.31043089261
 08/16  19:00:00,252.449534477,40.9111688562,2.00432575369,0.0,41.9242800987,36.8599292233,67.5850591502,57.0801317966,9.34,1.16492735363
 08/16  20:00:00,223.7801615,40.9111688562,1.25386338939,0.0,34.9369000822,32.3179380704,76.063624578,67.871124578,8.1725,0.02
 08/16  21:00:00,161.003957468,40.9111688562,0.392997352135,0.0,13.9747600329,18.6919646116,42.8437556009,37.0089616395,4.67,1.16479396136
 08/16  22:00:00,103.482358787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949889314,0.0,2.335,1.16449889314
 08/16  23:00:00,136.182115271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,109.067482793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,100.485161792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932382347,0.0,2.335,1.16432382347
 08/17  02:00:00,99.2870878091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,98.0904698643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,103.944632848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926945586,0.0,2.335,1.16426945586
 08/17  05:00:00,99.1484173769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,152.360820628,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,178.11589836,173.42589836,4.67,0.02
 08/17  07:00:00,165.020005354,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,171.343755126,165.509199839,4.67,1.16455528713
 08/17  08:00:00,241.320785268,40.9111688562,0.0563093483012,0.0,34.9369000822,32.3179380704,146.581990808,137.244769472,8.1725,1.16472133543
 08/17  09:00:00,271.16688402,40.9111688562,0.754836569388,0.0,62.886420148,41.4019203762,117.774587286,107.247087286,10.5075,0.02
 08/17  10:00:00,266.011242171,40.9111688562,1.04900799785,0.0,62.886420148,41.4019203762,102.066223296,89.2483146099,10.5075,2.3104086864
 08/17  11:00:00,296.201499779,40.9111688562,1.53420437061,0.0,62.886420148,41.4019203762,80.5889173736,68.9158682027,10.5075,1.16554917083
 08/17  12:00:00,281.796130099,40.9111688562,1.87356070411,0.0,62.886420148,41.4019203762,72.6349876666,59.8161241077,10.5075,2.31136355888
 08/17  13:00:00,278.676718379,40.9111688562,2.14875223483,0.0,62.886420148,41.4019203762,65.8434601696,54.1702659024,10.5075,1.16569426725
 08/17  14:00:00,272.590475391,40.9111688562,2.62084646634,0.0,62.886420148,41.4019203762,54.4391885469,42.7662035782,10.5075,1.16548496873
 08/17  15:00:00,268.500710369,40.9111688562,3.06830507812,0.0,62.886420148,41.4019203762,44.41844847,31.6003967869,10.5075,2.31055168307
 08/17  16:00:00,266.800386529,40.9111688562,3.14239328084,0.0,62.886420148,41.4019203762,46.0453184006,34.3726562765,10.5075,1.16516212413
 08/17  17:00:00,265.228056385,40.9111688562,3.12787414171,0.0,62.886420148,41.4019203762,51.3197526754,39.6468587204,10.5075,1.16539395504
 08/17  18:00:00,262.279000179,40.9111688562,2.55907233911,0.0,41.9242800987,36.8599292233,56.5504992203,46.0453337239,9.34,1.16516549646
 08/17  19:00:00,250.231597304,40.9111688562,2.49365694132,0.0,41.9242800987,36.8599292233,59.7672797014,49.2622510014,9.34,1.1650287
 08/17  20:00:00,220.990724612,40.9111688562,1.72859751024,0.0,34.9369000822,32.3179380704,68.755242628,59.4177884529,8.1725,1.16495417511
 08/17  21:00:00,157.649453905,40.9111688562,0.476413487894,0.0,13.9747600329,18.6919646116,42.7794155101,36.9446740009,4.67,1.16474150916
 08/17  22:00:00,99.3898208516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  23:00:00,132.412772259,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939741224,0.0,2.335,1.16439741224
 08/17  24:00:00,104.486661985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,95.8523895615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,94.6210518662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932424106,0.0,2.335,1.16432424106
 08/18  03:00:00,93.6672215813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,115.87739393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,112.372217655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924517775,0.0,2.335,1.16424517775
 08/18  06:00:00,167.504083506,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,175.676820963,170.986820963,4.67,0.02
 08/18  07:00:00,174.249900742,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,167.489776382,162.799776382,4.67,0.02
 08/18  08:00:00,240.735108731,40.9111688562,0.0459975677099,0.0,34.9369000822,32.3179380704,150.149214891,140.811949471,8.1725,1.16476542002
 08/18  09:00:00,269.399536653,40.9111688562,0.713232128939,0.0,62.886420148,41.4019203762,124.040425338,112.367971694,10.5075,1.16495364371
 08/18  10:00:00,262.222122931,40.9111688562,0.896409468542,0.0,62.886420148,41.4019203762,112.825357707,101.152702802,10.5075,1.16515490422
 08/18  11:00:00,292.306354048,40.9111688562,1.18372625199,0.0,62.886420148,41.4019203762,98.9835021042,86.1650837765,10.5075,2.31091832769
 08/18  12:00:00,281.389835734,40.9111688562,1.73510067884,0.0,62.886420148,41.4019203762,78.1538926987,66.4806340915,10.5075,1.16575860723
 08/18  13:00:00,279.94124005,40.9111688562,1.80176598548,0.0,62.886420148,41.4019203762,77.8965902827,65.0779046916,10.5075,2.3111855911
 08/18  14:00:00,273.221321175,40.9111688562,1.52128290411,0.0,62.886420148,41.4019203762,88.163348532,76.4904511601,10.5075,1.16539737191
 08/18  15:00:00,270.134587018,40.9111688562,1.64909407464,0.0,62.886420148,41.4019203762,84.3932451403,72.7205318818,10.5075,1.16521325852
 08/18  16:00:00,271.420023846,40.9111688562,1.69651115478,0.0,62.886420148,41.4019203762,83.5991327268,71.9264933979,10.5075,1.16513932891
 08/18  17:00:00,270.71083204,40.9111688562,1.63571893574,0.0,62.886420148,41.4019203762,89.5869372593,76.7687869515,10.5075,2.31065030778
 08/18  18:00:00,265.515042051,40.9111688562,1.02237798865,0.0,41.9242800987,36.8599292233,96.8829762731,86.3776793139,9.34,1.16529695926
 08/18  19:00:00,245.039759054,40.9111688562,0.890251345681,0.0,41.9242800987,36.8599292233,105.078411532,94.5733314171,9.34,1.16508011454
 08/18  20:00:00,218.617763102,40.9111688562,0.615611871511,0.0,34.9369000822,32.3179380704,110.693741842,101.356246591,8.1725,1.16499525084
 08/18  21:00:00,161.20514451,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,77.8400342589,73.1500342589,4.67,0.02
 08/18  22:00:00,107.241279082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953359491,0.0,2.335,1.16453359491
 08/18  23:00:00,140.256748494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,112.151624576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49908299427,0.0,2.335,1.16408299427
 08/19  01:00:00,100.462360263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,98.0026037032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,96.0677981432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552264668,0.0,1.75125,1.16427264668
 08/19  04:00:00,101.316525539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,96.201746223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,136.734262558,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,203.758947898,199.092070737,3.5025,1.16437716045
 08/19  07:00:00,147.654873992,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,198.444066818,193.776989133,3.5025,1.16457768539
 08/19  08:00:00,208.930884084,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,181.370081818,175.512581818,5.8375,0.02
 08/19  09:00:00,228.805698678,40.9111688562,0.0564407110316,0.0,41.9242800987,36.8599292233,158.465936557,147.961075964,9.34,1.16486059382
 08/19  10:00:00,253.879430342,40.9111688562,0.474365741156,0.0,62.886420148,41.4019203762,137.313857824,125.641207049,10.5075,1.16515077472
 08/19  11:00:00,283.269699786,40.9111688562,0.660251827676,0.0,62.886420148,41.4019203762,126.905177753,114.086996787,10.5075,2.31068096576
 08/19  12:00:00,265.294834609,40.9111688562,0.771771497541,0.0,62.886420148,41.4019203762,120.366447687,108.693375738,10.5075,1.16557194911
 08/19  13:00:00,264.306973158,40.9111688562,0.942434099934,0.0,62.886420148,41.4019203762,111.715272281,98.8965784411,10.5075,2.31119383946
 08/19  14:00:00,262.02421422,40.9111688562,1.25047452288,0.0,62.886420148,41.4019203762,98.9418872615,87.2691836192,10.5075,1.16520364233
 08/19  15:00:00,259.042343872,40.9111688562,1.46096396097,0.0,62.886420148,41.4019203762,94.2371259168,82.5642050535,10.5075,1.16542086329
 08/19  16:00:00,258.756062032,40.9111688562,1.5668722913,0.0,62.886420148,41.4019203762,92.4560835357,80.7832506735,10.5075,1.16533286224
 08/19  17:00:00,259.61707446,40.9111688562,1.63869861289,0.0,62.886420148,41.4019203762,93.9624722651,81.1445881937,10.5075,2.31038407136
 08/19  18:00:00,243.59852458,40.9111688562,0.75623596278,0.0,34.9369000822,32.3179380704,105.907392891,96.569632604,8.1725,1.16526028746
 08/19  19:00:00,200.23881762,40.9111688562,0.228522565851,0.0,20.9621400493,23.2339557645,111.860081988,104.857498814,5.8375,1.16508317379
 08/19  20:00:00,187.094177764,40.9111688562,0.0505949126084,0.0,20.9621400493,23.2339557645,121.600622063,114.598333384,5.8375,1.16478867916
 08/19  21:00:00,144.292410589,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,91.7847969072,88.2622969072,3.5025,0.02
 08/19  22:00:00,97.3835067433,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91582665881,0.0,1.75125,1.16457665881
 08/19  23:00:00,130.148256385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,101.465745712,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564631011,0.0,1.75125,1.16439631011
 08/20  01:00:00,92.8034003802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,91.0300465822,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,89.4478608003,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560107441,0.0,1.75125,1.16435107441
 08/20  04:00:00,94.3931052069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  05:00:00,92.28449291,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557547132,0.0,1.75125,1.16432547132
 08/20  06:00:00,131.523738838,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,293.205986005,289.683486005,3.5025,0.02
 08/20  07:00:00,144.009756581,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,263.670812731,260.148312731,3.5025,0.02
 08/20  08:00:00,178.596412413,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,230.193880823,225.526874049,3.5025,1.16450677362
 08/20  09:00:00,153.495453513,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,219.786434289,216.263934289,3.5025,0.02
 08/20  10:00:00,187.843440934,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,194.7095132,186.539560473,7.005,1.16495272713
 08/20  11:00:00,218.640281179,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,178.310226273,170.140256561,7.005,1.16496971226
 08/20  12:00:00,229.720958837,40.9111688562,0.126718617194,0.0,41.9242800987,36.8599292233,138.281210557,127.776069716,9.34,1.16514084103
 08/20  13:00:00,233.675210437,40.9111688562,0.521974386801,0.0,41.9242800987,36.8599292233,109.362590985,98.857571476,9.34,1.16501950947
 08/20  14:00:00,233.674180263,40.9111688562,0.840469928653,0.0,41.9242800987,36.8599292233,91.2794474352,80.7744953929,9.34,1.16495204236
 08/20  15:00:00,233.082768,40.9111688562,1.09076238317,0.0,41.9242800987,36.8599292233,77.8810950185,67.3761554367,9.34,1.16493958187
 08/20  16:00:00,233.237188016,40.9111688562,1.14569367709,0.0,41.9242800987,36.8599292233,76.4199477323,65.914969241,9.34,1.16497849133
 08/20  17:00:00,203.378706486,40.9111688562,0.653975096226,0.0,27.9495200658,27.7759469175,82.6454457625,74.4755464645,7.005,1.16489929805
 08/20  18:00:00,207.372488141,40.9111688562,0.252811641618,0.0,13.9747600329,18.6919646116,83.8484149896,78.0136677156,4.67,1.16474727404
 08/20  19:00:00,188.160001706,40.9111688562,0.115224762392,0.0,13.9747600329,18.6919646116,92.060009175,86.2252251618,4.67,1.16478401318
 08/20  20:00:00,176.221084456,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,100.960006035,96.2700060345,4.67,0.02
 08/20  21:00:00,160.663056267,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,75.6883409452,69.8538339056,4.67,1.16450703962
 08/20  22:00:00,98.0282064379,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,130.105731718,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552876426,0.0,1.75125,1.16427876426
 08/20  24:00:00,101.13784017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,94.4124075705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,92.4212152848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929790443,0.0,2.335,1.16429790443
 08/21  03:00:00,90.670580868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,95.7095772403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,93.6106309046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929003034,0.0,2.335,1.16429003034
 08/21  06:00:00,143.706023339,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,280.676872163,275.986872163,4.67,0.02
 08/21  07:00:00,154.1115028,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,247.730697571,243.040697571,4.67,0.02
 08/21  08:00:00,231.657845232,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,207.296757344,197.959520599,8.1725,1.16473674555
 08/21  09:00:00,260.152862891,40.9111688562,0.147653999783,0.0,62.886420148,41.4019203762,166.567392597,154.894862137,10.5075,1.1650304606
 08/21  10:00:00,251.858717545,40.9111688562,0.463373053167,0.0,62.886420148,41.4019203762,144.346950092,132.674326514,10.5075,1.16512357777
 08/21  11:00:00,282.608267217,40.9111688562,0.716836037,0.0,62.886420148,41.4019203762,125.482780016,112.664428926,10.5075,2.31085109032
 08/21  12:00:00,267.669536926,40.9111688562,0.937145186694,0.0,62.886420148,41.4019203762,108.652135846,96.9789133189,10.5075,1.16572252666
 08/21  13:00:00,269.930643134,40.9111688562,1.43276348951,0.0,62.886420148,41.4019203762,89.375440738,76.5568303014,10.5075,2.31111043662
 08/21  14:00:00,270.102307881,40.9111688562,2.02640503905,0.0,62.886420148,41.4019203762,68.1680320162,56.4951737514,10.5075,1.16535826479
 08/21  15:00:00,269.089652651,40.9111688562,2.55098202436,0.0,62.886420148,41.4019203762,51.0390479636,39.3663747049,10.5075,1.16517325866
 08/21  16:00:00,269.373312029,40.9111688562,2.86749653,0.0,62.886420148,41.4019203762,45.5806923318,33.9078141012,10.5075,1.16537823057
 08/21  17:00:00,268.407846856,40.9111688562,3.08829644888,0.0,62.886420148,41.4019203762,47.9229306325,35.1048670937,10.5075,2.31056353885
 08/21  18:00:00,264.670048608,40.9111688562,2.63210147707,0.0,41.9242800987,36.8599292233,50.6868275793,40.1815757588,9.34,1.16525182055
 08/21  19:00:00,251.200648852,40.9111688562,2.41478502479,0.0,41.9242800987,36.8599292233,59.1328508556,48.6278165512,9.34,1.16503430446
 08/21  20:00:00,222.190798797,40.9111688562,1.6426665058,0.0,34.9369000822,32.3179380704,67.9130276112,58.5755791744,8.1725,1.16494843671
 08/21  21:00:00,162.50197105,40.9111688562,0.399654803206,0.0,13.9747600329,18.6919646116,43.4273837831,38.7373837831,4.67,0.02
 08/21  22:00:00,100.485429448,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994866054,0.0,2.335,1.1644866054
 08/21  23:00:00,131.814583989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,103.106718373,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925232516,0.0,2.335,1.16425232516
 08/22  01:00:00,94.3219151585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,92.7026387308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,90.9722926482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922881742,0.0,2.335,1.16422881742
 08/22  04:00:00,111.765252122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  05:00:00,110.584230536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,162.282838399,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,243.759386119,239.069386119,4.67,0.02
 08/22  07:00:00,167.093944056,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,222.665379165,216.830849445,4.67,1.16452971978
 08/22  08:00:00,234.14376341,40.9111688562,0.0195109121736,0.0,34.9369000822,32.3179380704,193.240114502,183.90287665,8.1725,1.16473785245
 08/22  09:00:00,261.509249153,40.9111688562,0.236749144363,0.0,62.886420148,41.4019203762,159.008834632,147.336404057,10.5075,1.1649305756
 08/22  10:00:00,251.870219404,40.9111688562,0.547930628898,0.0,62.886420148,41.4019203762,141.462694624,129.789975732,10.5075,1.16521889222
 08/22  11:00:00,284.525668658,40.9111688562,0.927915239805,0.0,62.886420148,41.4019203762,112.18398243,100.510841942,10.5075,1.16564048896
 08/22  12:00:00,272.989270165,40.9111688562,1.52006728585,0.0,62.886420148,41.4019203762,84.149611069,71.3309318724,10.5075,2.31117919665
 08/22  13:00:00,275.818096544,40.9111688562,2.14998037698,0.0,62.886420148,41.4019203762,62.2399571727,50.5666782285,10.5075,1.16577894428
 08/22  14:00:00,274.90333629,40.9111688562,2.60423201585,0.0,62.886420148,41.4019203762,48.4135820506,35.59557421,10.5075,2.31050784054
 08/22  15:00:00,275.054111617,40.9111688562,3.16902991296,0.0,62.886420148,41.4019203762,31.5629552793,19.8901500267,10.5075,1.16530525263
 08/22  16:00:00,277.834242141,40.9111688562,3.40551722353,0.0,62.886420148,41.4019203762,28.0495632307,16.3768235456,10.5075,1.16523968513
 08/22  17:00:00,278.894319357,40.9111688562,3.41597942818,0.0,62.886420148,41.4019203762,30.0713496426,18.398665557,10.5075,1.16518408562
 08/22  18:00:00,276.856149504,40.9111688562,2.97446327555,0.0,41.9242800987,36.8599292233,30.3466528509,19.8414136892,9.34,1.16523916169
 08/22  19:00:00,259.524188835,40.9111688562,2.78763638709,0.0,41.9242800987,36.8599292233,34.7929862586,24.2881060346,9.34,1.164880224
 08/22  20:00:00,230.824053708,40.9111688562,1.93461322811,0.0,34.9369000822,32.3179380704,45.6767107773,36.3391861973,8.1725,1.16502457994
 08/22  21:00:00,173.172854741,40.9111688562,0.53100639783,0.0,13.9747600329,18.6919646116,26.3013416937,20.4666970641,4.67,1.16464462967
 08/22  22:00:00,114.227964593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,144.352660703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937464847,0.0,2.335,1.16437464847
 08/22  24:00:00,117.59511781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,107.819121764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,106.174491147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931558875,0.0,2.335,1.16431558875
 08/23  03:00:00,104.478847476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,109.615205772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,107.562989976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924081794,0.0,2.335,1.16424081794
 08/23  06:00:00,156.670979109,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,159.757489852,155.067489852,4.67,0.02
 08/23  07:00:00,169.831751051,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,161.359205257,155.524714517,4.67,1.16449074028
 08/23  08:00:00,245.658611591,40.9111688562,0.100917763767,0.0,34.9369000822,32.3179380704,136.239503686,128.047003686,8.1725,0.02
 08/23  09:00:00,276.377091379,40.9111688562,0.94198037204,0.0,62.886420148,41.4019203762,105.094619761,93.4221031071,10.5075,1.16501665341
 08/23  10:00:00,272.224841665,40.9111688562,1.52018855973,0.0,62.886420148,41.4019203762,79.5635484643,67.8908330109,10.5075,1.16521545346
 08/23  11:00:00,304.206989369,40.9111688562,2.36546385903,0.0,62.886420148,41.4019203762,49.032573932,36.2140422105,10.5075,2.31103172148
 08/23  12:00:00,293.846523944,40.9111688562,3.012821807,0.0,62.886420148,41.4019203762,25.6509859845,13.9776743105,10.5075,1.16581167402
 08/23  13:00:00,296.373115516,40.9111688562,3.95219219487,0.0,62.886420148,41.4019203762,13.4514686453,0.63268298549,10.5075,2.31128565983
 08/23  14:00:00,293.120356919,40.9111688562,4.90845389475,0.0,62.886420148,41.4019203762,11.6729448685,0.0,10.5075,1.1654448685
 08/23  15:00:00,289.510024638,40.9111688562,5.87377870121,0.0,62.886420148,41.4019203762,11.6727591586,0.0,10.5075,1.16525915861
 08/23  16:00:00,291.095245136,40.9111688562,6.66968634144,0.0,62.886420148,41.4019203762,11.6726833982,0.0,10.5075,1.16518339817
 08/23  17:00:00,290.779556988,40.9111688562,7.04575912865,0.0,62.886420148,41.4019203762,12.8182317462,0.0,10.5075,2.31073174619
 08/23  18:00:00,286.321433689,40.9111688562,6.3464197858,0.0,41.9242800987,36.8599292233,10.5050747431,0.0,9.34,1.16507474309
 08/23  19:00:00,276.082748588,40.9111688562,5.88559874467,0.0,41.9242800987,36.8599292233,10.5048963942,0.0,9.34,1.16489639421
 08/23  20:00:00,241.005889191,40.9111688562,3.75250103933,0.0,34.9369000822,32.3179380704,14.0887078945,4.75117738587,8.1725,1.16503050863
 08/23  21:00:00,179.633296067,40.9111688562,1.2894502938,0.0,13.9747600329,18.6919646116,5.40952223134,0.719522231336,4.67,0.02
 08/23  22:00:00,114.039379881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951047695,0.0,2.335,1.16451047695
 08/23  23:00:00,143.728029889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,115.571802349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926225639,0.0,2.335,1.16426225639
 08/24  01:00:00,104.060089062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,101.086570824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,98.9691859332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923864496,0.0,2.335,1.16423864496
 08/24  04:00:00,103.765605653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  05:00:00,101.562235243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,150.650520765,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,187.110191646,181.27594437,4.67,1.16424727676
 08/24  07:00:00,162.383705111,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,175.77895138,171.08895138,4.67,0.02
 08/24  08:00:00,240.823675013,40.9111688562,0.097419831113,0.0,34.9369000822,32.3179380704,144.28727931,134.950044707,8.1725,1.16473460351
 08/24  09:00:00,272.235317052,40.9111688562,0.919049262423,0.0,62.886420148,41.4019203762,112.233702315,100.561191956,10.5075,1.1650103583
 08/24  10:00:00,266.192036855,40.9111688562,1.40821690573,0.0,62.886420148,41.4019203762,89.4603840368,77.7878412836,10.5075,1.16504275325
 08/24  11:00:00,297.354079348,40.9111688562,2.1207280901,0.0,62.886420148,41.4019203762,62.8329037996,51.1600195756,10.5075,1.16538422396
 08/24  12:00:00,287.027399733,40.9111688562,2.87517873793,0.0,62.886420148,41.4019203762,37.9692572721,25.1504237699,10.5075,2.31133350219
 08/24  13:00:00,291.333927464,40.9111688562,3.6185042275,0.0,62.886420148,41.4019203762,16.5912246595,4.91822399328,10.5075,1.16550066618
 08/24  14:00:00,290.504336535,40.9111688562,4.40267123769,0.0,62.886420148,41.4019203762,12.8181589352,0.0,10.5075,2.31065893523
 08/24  15:00:00,288.713530504,40.9111688562,5.68503444352,0.0,62.886420148,41.4019203762,11.6728797553,0.0,10.5075,1.16537975534
 08/24  16:00:00,289.107922545,40.9111688562,6.50806214193,0.0,62.886420148,41.4019203762,11.6728132612,0.0,10.5075,1.16531326124
 08/24  17:00:00,287.025471009,40.9111688562,6.5400997696,0.0,62.886420148,41.4019203762,11.6727569907,0.0,10.5075,1.16525699071
 08/24  18:00:00,281.166543835,40.9111688562,4.99055268285,0.0,41.9242800987,36.8599292233,10.505051511,0.0,9.34,1.16505151096
 08/24  19:00:00,270.087685597,40.9111688562,4.25156823596,0.0,41.9242800987,36.8599292233,12.5850531873,2.08010093196,9.34,1.16495225532
 08/24  20:00:00,236.514140735,40.9111688562,3.15686187493,0.0,34.9369000822,32.3179380704,26.1781883106,16.8408078386,8.1725,1.16488047201
 08/24  21:00:00,175.57741653,40.9111688562,0.994248655097,0.0,13.9747600329,18.6919646116,12.8942718664,7.05955602809,4.67,1.16471583829
 08/24  22:00:00,109.483576222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,140.826408473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935397555,0.0,2.335,1.16435397555
 08/24  24:00:00,113.134251531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,101.761324596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,98.8343008046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930946299,0.0,2.335,1.16430946299
 08/25  03:00:00,96.5191297119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,117.099417684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  05:00:00,115.485236977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923939415,0.0,2.335,1.16423939415
 08/25  06:00:00,169.053106488,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,193.544579547,188.854579547,4.67,0.02
 08/25  07:00:00,169.992237192,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,185.13690748,179.302346912,4.67,1.16456056867
 08/25  08:00:00,237.957130929,40.9111688562,0.09406096816,0.0,34.9369000822,32.3179380704,149.569565866,141.377065866,8.1725,0.02
 08/25  09:00:00,269.957079902,40.9111688562,0.943539792975,0.0,62.886420148,41.4019203762,114.702394127,103.029876773,10.5075,1.16501735452
 08/25  10:00:00,264.888851571,40.9111688562,1.44626490494,0.0,62.886420148,41.4019203762,90.7260550107,79.0535262226,10.5075,1.16502878807
 08/25  11:00:00,298.046340683,40.9111688562,2.1521794877,0.0,62.886420148,41.4019203762,63.6306483767,50.8119823875,10.5075,2.31116598919
 08/25  12:00:00,287.389039258,40.9111688562,2.72348845023,0.0,62.886420148,41.4019203762,40.3414434723,28.6684249758,10.5075,1.16551849652
 08/25  13:00:00,289.235829856,40.9111688562,3.33154602363,0.0,62.886420148,41.4019203762,22.9000630207,10.0811466251,10.5075,2.31141639559
 08/25  14:00:00,288.605852137,40.9111688562,4.16310517447,0.0,62.886420148,41.4019203762,11.6730091442,0.0,10.5075,1.1655091442
 08/25  15:00:00,288.04823254,40.9111688562,4.98278972152,0.0,62.886420148,41.4019203762,11.6728228343,0.0,10.5075,1.16532283433
 08/25  16:00:00,289.562678607,40.9111688562,5.68910715143,0.0,62.886420148,41.4019203762,12.8179049261,0.0,10.5075,2.31040492609
 08/25  17:00:00,287.590224582,40.9111688562,5.67613196687,0.0,62.886420148,41.4019203762,11.6728914046,0.0,10.5075,1.16539140462
 08/25  18:00:00,281.164684582,40.9111688562,4.65269206685,0.0,41.9242800987,36.8599292233,10.505136079,0.0,9.34,1.16513607901
 08/25  19:00:00,260.517246552,40.9111688562,4.20118035769,0.0,41.9242800987,36.8599292233,14.9541375421,4.44918019383,9.34,1.16495734831
 08/25  20:00:00,228.751906743,40.9111688562,3.15252118556,0.0,34.9369000822,32.3179380704,26.593272351,17.2558969962,8.1725,1.16487535482
 08/25  21:00:00,170.904481273,40.9111688562,1.16467834632,0.0,13.9747600329,18.6919646116,7.20432274437,2.51432274437,4.67,0.02
 08/25  22:00:00,109.973160258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951260608,0.0,2.335,1.16451260608
 08/25  23:00:00,141.391835852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,114.213537379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925067987,0.0,2.335,1.16425067987
 08/26  01:00:00,101.479769266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  02:00:00,99.0468273794,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557787212,0.0,1.75125,1.16432787212
 08/26  03:00:00,96.4355251632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,101.208938149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  05:00:00,99.5032637649,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558976646,0.0,1.75125,1.16433976646
 08/26  06:00:00,139.82482066,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,187.090696841,183.568196841,3.5025,0.02
 08/26  07:00:00,147.237019977,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,187.803484364,183.136316273,3.5025,1.1646680911
 08/26  08:00:00,210.516882933,40.9111688562,0.0134457020769,0.0,20.9621400493,23.2339557645,156.850820168,150.993320168,5.8375,0.02
 08/26  09:00:00,235.283226164,40.9111688562,0.450780955823,0.0,41.9242800987,36.8599292233,124.614735494,114.109848963,9.34,1.1648865308
 08/26  10:00:00,262.780182655,40.9111688562,1.1387286863,0.0,62.886420148,41.4019203762,97.6893673677,86.0166324263,10.5075,1.16523494137
 08/26  11:00:00,297.364993499,40.9111688562,1.88477460001,0.0,62.886420148,41.4019203762,68.0760930795,55.2577527188,10.5075,2.31084036069
 08/26  12:00:00,286.589476819,40.9111688562,2.53609079388,0.0,62.886420148,41.4019203762,43.1835049331,31.5103575944,10.5075,1.16564733875
 08/26  13:00:00,287.330753786,40.9111688562,3.04624114666,0.0,62.886420148,41.4019203762,28.3687698525,15.5499340174,10.5075,2.31133583506
 08/26  14:00:00,284.731405677,40.9111688562,3.53200272867,0.0,62.886420148,41.4019203762,17.2856359924,5.61286388813,10.5075,1.16527210429
 08/26  15:00:00,281.49308466,40.9111688562,3.87473673137,0.0,62.886420148,41.4019203762,13.492340444,1.81964360522,10.5075,1.16519683874
 08/26  16:00:00,282.225859582,40.9111688562,4.31293077659,0.0,62.886420148,41.4019203762,11.6728962048,0.0,10.5075,1.16539620483
 08/26  17:00:00,281.234366767,40.9111688562,4.41857129385,0.0,62.886420148,41.4019203762,14.7804375179,1.96243356455,10.5075,2.31050395331
 08/26  18:00:00,261.088452289,40.9111688562,2.91146561687,0.0,34.9369000822,32.3179380704,30.9291578891,21.5913413909,8.1725,1.16531649817
 08/26  19:00:00,220.191962265,40.9111688562,1.60575028793,0.0,20.9621400493,23.2339557645,36.1376260416,29.1349886446,5.8375,1.16513739702
 08/26  20:00:00,204.702951523,40.9111688562,1.18216071197,0.0,20.9621400493,23.2339557645,46.3768259848,39.3744845021,5.8375,1.16484148265
 08/26  21:00:00,164.310797579,40.9111688562,0.420782693962,0.0,6.98738001645,14.1499734587,25.107430056,21.584930056,3.5025,0.02
 08/26  22:00:00,107.291437617,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91585612042,0.0,1.75125,1.16460612042
 08/26  23:00:00,138.669462195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,111.464160851,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569658423,0.0,1.75125,1.16444658423
 08/27  01:00:00,101.452925915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,99.209766327,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559030114,0.0,1.75125,1.16434030114
 08/27  03:00:00,97.0378656512,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  04:00:00,101.868775038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,100.15992821,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554206307,0.0,1.75125,1.16429206307
 08/27  06:00:00,141.158123598,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,192.662821044,189.140321044,3.5025,0.02
 08/27  07:00:00,150.30243801,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,193.359337542,189.836837542,3.5025,0.02
 08/27  08:00:00,184.378153435,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,178.507014779,173.84007281,3.5025,1.16444196925
 08/27  09:00:00,159.630696806,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,167.554609297,164.032109297,3.5025,0.02
 08/27  10:00:00,194.744130989,40.9111688562,0.046476645323,0.0,27.9495200658,27.7759469175,141.639210041,133.46934031,7.005,1.1648697316
 08/27  11:00:00,227.93318105,40.9111688562,0.032044680927,0.0,27.9495200658,27.7759469175,116.799120533,108.629109522,7.005,1.16501101095
 08/27  12:00:00,244.286221412,40.9111688562,0.96507689774,0.0,41.9242800987,36.8599292233,82.5764172162,72.0713542937,9.34,1.16506292248
 08/27  13:00:00,247.390579642,40.9111688562,1.34004545069,0.0,41.9242800987,36.8599292233,61.6131536799,51.1080973607,9.34,1.16505631917
 08/27  14:00:00,247.055596291,40.9111688562,1.82238170467,0.0,41.9242800987,36.8599292233,45.5786819707,35.0736951601,9.34,1.16498681066
 08/27  15:00:00,245.917214279,40.9111688562,2.42081009767,0.0,41.9242800987,36.8599292233,30.9086050859,20.4036328998,9.34,1.16497218613
 08/27  16:00:00,242.159695187,40.9111688562,2.72492682743,0.0,41.9242800987,36.8599292233,31.2013087052,20.6962999187,9.34,1.16500878649
