Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/27  17:00:00,209.303803137,40.9111688562,1.64781321103,0.0,27.9495200658,27.7759469175,40.8743907562,32.7044631343,7.005,1.16492762185
 08/27  18:00:00,212.45189212,40.9111688562,0.884905320909,0.0,13.9747600329,18.6919646116,50.5443544086,44.7095803905,4.67,1.16477401806
 08/27  19:00:00,193.789772846,40.9111688562,0.692194863349,0.0,13.9747600329,18.6919646116,61.3079225736,55.473113961,4.67,1.16480861263
 08/27  20:00:00,179.370227741,40.9111688562,0.463094866243,0.0,13.9747600329,18.6919646116,74.4871273471,69.7971273471,4.67,0.02
 08/27  21:00:00,168.366596893,40.9111688562,0.186523744952,0.0,13.9747600329,18.6919646116,51.0618362489,45.2273056736,4.67,1.16453057532
 08/27  22:00:00,98.0181280422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,131.139212677,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555150878,0.0,1.75125,1.16430150878
 08/27  24:00:00,101.813912086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,94.3634143494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,92.1104903306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931964369,0.0,2.335,1.16431964369
 08/28  03:00:00,91.0467131997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,96.799476331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,95.2261070158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923954987,0.0,2.335,1.16423954987
 08/28  06:00:00,149.124533351,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,235.013879445,230.323879445,4.67,0.02
 08/28  07:00:00,156.924890388,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,215.032964535,210.342964535,4.67,0.02
 08/28  08:00:00,233.385896853,40.9111688562,0.0258144322441,0.0,34.9369000822,32.3179380704,185.120837531,175.783581908,8.1725,1.16475562373
 08/28  09:00:00,261.63801842,40.9111688562,0.4498084754,0.0,62.886420148,41.4019203762,145.497728986,133.825288938,10.5075,1.16494004783
 08/28  10:00:00,252.904544022,40.9111688562,0.861765452726,0.0,62.886420148,41.4019203762,122.537405451,110.864768216,10.5075,1.16513723525
 08/28  11:00:00,285.867968499,40.9111688562,1.22004680036,0.0,62.886420148,41.4019203762,99.4100822744,86.5917122169,10.5075,2.31087005749
 08/28  12:00:00,272.877656155,40.9111688562,1.75890801055,0.0,62.886420148,41.4019203762,78.9284472137,67.2552193056,10.5075,1.16572790814
 08/28  13:00:00,276.146782779,40.9111688562,2.48134976223,0.0,62.886420148,41.4019203762,54.6830053828,41.8643901655,10.5075,2.31111521727
 08/28  14:00:00,274.687144092,40.9111688562,2.89164396961,0.0,62.886420148,41.4019203762,40.7544753519,29.0816174115,10.5075,1.16535794031
 08/28  15:00:00,272.647883833,40.9111688562,3.27368821358,0.0,62.886420148,41.4019203762,31.3997392819,19.7270680028,10.5075,1.16517127908
 08/28  16:00:00,274.082690615,40.9111688562,3.60239067733,0.0,62.886420148,41.4019203762,28.6470090696,16.9741354391,10.5075,1.16537363055
 08/28  17:00:00,272.869670767,40.9111688562,3.62037281457,0.0,62.886420148,41.4019203762,34.745283268,21.9272348821,10.5075,2.31054838584
 08/28  18:00:00,268.815846726,40.9111688562,3.01099734057,0.0,41.9242800987,36.8599292233,39.5434868671,29.0382456583,9.34,1.16524120885
 08/28  19:00:00,257.180767774,40.9111688562,2.77779327852,0.0,41.9242800987,36.8599292233,46.8779057175,36.3728834131,9.34,1.16502230446
 08/28  20:00:00,225.913737525,40.9111688562,1.9220845715,0.0,34.9369000822,32.3179380704,59.9310987157,50.5936640542,8.1725,1.16493466151
 08/28  21:00:00,170.233476028,40.9111688562,0.464132561872,0.0,13.9747600329,18.6919646116,42.8417071832,38.1517071832,4.67,0.02
 08/28  22:00:00,102.1986957,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953045406,0.0,2.335,1.16453045407
 08/28  23:00:00,133.331817073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,104.315814837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923764922,0.0,2.335,1.16423764922
 08/29  01:00:00,95.2610548376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,93.5179585908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,91.9344159038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,112.921746292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928492618,0.0,2.335,1.16428492618
 08/29  05:00:00,111.935050073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,166.943095041,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,218.76096615,214.07096615,4.67,0.02
 08/29  07:00:00,168.23622795,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,205.182068698,199.347555869,4.67,1.16451282872
 08/29  08:00:00,234.451447608,40.9111688562,0.0175919093133,0.0,34.9369000822,32.3179380704,188.819594694,179.48229383,8.1725,1.16480086425
 08/29  09:00:00,261.139191669,40.9111688562,0.263631653683,0.0,62.886420148,41.4019203762,161.918073791,150.245664672,10.5075,1.16490911952
 08/29  10:00:00,250.250875992,40.9111688562,0.562188775992,0.0,62.886420148,41.4019203762,145.726276109,134.05358132,10.5075,1.16519478839
 08/29  11:00:00,283.432344454,40.9111688562,0.934007197102,0.0,62.886420148,41.4019203762,118.277501321,106.604388081,10.5075,1.16561323909
 08/29  12:00:00,272.541016619,40.9111688562,1.49057076804,0.0,62.886420148,41.4019203762,92.9673929201,80.1487740715,10.5075,2.31111884857
 08/29  13:00:00,275.957631282,40.9111688562,1.99758317916,0.0,62.886420148,41.4019203762,74.3951375815,62.7218924418,10.5075,1.16574513969
 08/29  14:00:00,273.746937948,40.9111688562,2.18058112697,0.0,62.886420148,41.4019203762,68.4273226391,56.7545892393,10.5075,1.16523339978
 08/29  15:00:00,269.655309677,40.9111688562,2.24639953213,0.0,62.886420148,41.4019203762,68.0097588914,55.1916216607,10.5075,2.31063723073
 08/29  16:00:00,269.3286499,40.9111688562,2.16145624513,0.0,62.886420148,41.4019203762,70.8398707209,59.1671714084,10.5075,1.16519931242
 08/29  17:00:00,269.82964028,40.9111688562,2.26564021718,0.0,62.886420148,41.4019203762,69.9555699353,58.2826438121,10.5075,1.16542612321
 08/29  18:00:00,259.708803149,40.9111688562,1.17722445276,0.0,41.9242800987,36.8599292233,97.9861552367,87.4809606283,9.34,1.16519460844
 08/29  19:00:00,231.953145799,40.9111688562,0.727606587789,0.0,41.9242800987,36.8599292233,127.518275512,117.013220784,9.34,1.16505472738
 08/29  20:00:00,202.627038082,40.9111688562,0.293023503075,0.0,34.9369000822,32.3179380704,146.269803058,136.932326323,8.1725,1.16497673516
 08/29  21:00:00,152.406423422,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,130.190538038,124.355776414,4.67,1.16476162392
 08/29  22:00:00,87.7274643837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,120.932083581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932520383,0.0,2.335,1.16432520383
 08/29  24:00:00,89.0762263163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,81.1182747079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,79.6237499782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926577412,0.0,2.335,1.16426577412
 08/30  03:00:00,78.6936178565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,84.8181879558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,84.0929170354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926207372,0.0,2.335,1.16426207372
 08/30  06:00:00,143.561132094,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,352.443096159,347.753096159,4.67,0.02
 08/30  07:00:00,146.002874837,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,313.872844738,309.182844738,4.67,0.02
 08/30  08:00:00,222.302296793,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,276.263531359,266.926254778,8.1725,1.1647765808
 08/30  09:00:00,246.895425353,40.9111688562,0.0291380538314,0.0,62.886420148,41.4019203762,232.657586337,220.985123297,10.5075,1.16496304057
 08/30  10:00:00,237.786113502,40.9111688562,0.0224783759884,0.0,62.886420148,41.4019203762,203.290032227,191.617373958,10.5075,1.16515826872
 08/30  11:00:00,268.615548554,40.9111688562,0.224435150719,0.0,62.886420148,41.4019203762,173.864035619,161.045625115,10.5075,2.31091050389
 08/30  12:00:00,249.115639466,40.9111688562,0.409487223271,0.0,62.886420148,41.4019203762,156.035357668,144.362110279,10.5075,1.16574738928
 08/30  13:00:00,246.44797115,40.9111688562,0.594048736072,0.0,62.886420148,41.4019203762,143.522295925,130.703643124,10.5075,2.31115280067
 08/30  14:00:00,242.909677982,40.9111688562,0.765133855599,0.0,62.886420148,41.4019203762,131.566926059,119.894049871,10.5075,1.16537618836
 08/30  15:00:00,239.684746966,40.9111688562,0.901930455277,0.0,62.886420148,41.4019203762,126.907311145,115.234621968,10.5075,1.16518917673
 08/30  16:00:00,239.768113465,40.9111688562,0.972806639391,0.0,62.886420148,41.4019203762,127.967497929,116.294606893,10.5075,1.16539103579
 08/30  17:00:00,239.67320945,40.9111688562,0.965514379427,0.0,62.886420148,41.4019203762,136.74595853,123.927876644,10.5075,2.31058188622
 08/30  18:00:00,238.688057463,40.9111688562,0.680785437506,0.0,41.9242800987,36.8599292233,142.573429602,132.068172228,9.34,1.16525737388
 08/30  19:00:00,222.337018864,40.9111688562,0.568417209204,0.0,41.9242800987,36.8599292233,151.143282907,140.638244767,9.34,1.16503814022
 08/30  20:00:00,196.797479168,40.9111688562,0.174476998154,0.0,34.9369000822,32.3179380704,165.692355193,156.35490505,8.1725,1.16495014322
 08/30  21:00:00,152.845778888,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,142.953296686,138.263296686,4.67,0.02
 08/30  22:00:00,81.1542330592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952655547,0.0,2.335,1.16452655547
 08/30  23:00:00,116.024096078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  24:00:00,86.0469330221,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925290421,0.0,2.335,1.16425290421
 08/31  01:00:00,78.67618853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,78.23876542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  03:00:00,77.9728735049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922851027,0.0,2.335,1.16422851027
 08/31  04:00:00,84.380084225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,94.2647752666,10.377173866,0.0,0.0,3.49369000822,9.08398230582,15.4711035435,13.1161035435,2.335,0.02
 08/31  06:00:00,143.53441274,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,366.879275721,362.189275721,4.67,0.02
 08/31  07:00:00,145.775839572,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,332.778983965,326.944456284,4.67,1.16452768083
 08/31  08:00:00,222.17289112,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,280.524605454,271.187455791,8.1725,1.16464966362
 08/31  09:00:00,246.96405492,40.9111688562,0.0232889182884,0.0,62.886420148,41.4019203762,233.315318071,221.64289472,10.5075,1.16492335088
 08/31  10:00:00,237.681075158,40.9111688562,0.0256231965852,0.0,62.886420148,41.4019203762,202.524226829,190.851518327,10.5075,1.16520850204
 08/31  11:00:00,268.693384683,40.9111688562,0.293136176183,0.0,62.886420148,41.4019203762,169.781180732,158.108054359,10.5075,1.16562637263
 08/31  12:00:00,249.577969872,40.9111688562,0.566145955754,0.0,62.886420148,41.4019203762,147.705741837,134.887097963,10.5075,2.31114387375
 08/31  13:00:00,247.751622403,40.9111688562,0.825563346498,0.0,62.886420148,41.4019203762,125.665869168,113.992612132,10.5075,1.16575703538
 08/31  14:00:00,247.152996894,40.9111688562,1.21818993362,0.0,62.886420148,41.4019203762,105.576395579,93.9036505436,10.5075,1.16524503527
 08/31  15:00:00,245.744190959,40.9111688562,1.72854178876,0.0,62.886420148,41.4019203762,94.6230949717,81.8049355438,10.5075,2.31065942792
 08/31  16:00:00,247.390579957,40.9111688562,2.10002384993,0.0,62.886420148,41.4019203762,87.5014061197,75.8286962444,10.5075,1.16520987527
 08/31  17:00:00,248.103334462,40.9111688562,2.25699437975,0.0,62.886420148,41.4019203762,88.8387250284,77.1657887865,10.5075,1.16543624187
 08/31  18:00:00,246.46141471,40.9111688562,1.59489240519,0.0,41.9242800987,36.8599292233,96.8163231413,86.3111187241,9.34,1.16520441715
 08/31  19:00:00,229.636761595,40.9111688562,1.23404419867,0.0,41.9242800987,36.8599292233,109.430453165,98.925388904,9.34,1.16506426084
 08/31  20:00:00,200.717195593,40.9111688562,0.714260714471,0.0,34.9369000822,32.3179380704,126.223122419,116.885636474,8.1725,1.16498594457
 08/31  21:00:00,153.786956358,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,112.443079254,106.608308649,4.67,1.16477060474
 08/31  22:00:00,82.4949082739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  23:00:00,118.326574836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933411559,0.0,2.335,1.16433411559
 08/31  24:00:00,90.5029201298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,83.9840984417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,85.3460318485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927452891,0.0,2.335,1.16427452891
 09/01  03:00:00,86.5912126577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,109.760858667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,109.99471844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927068903,0.0,2.335,1.16427068903
 09/01  06:00:00,168.61969172,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,248.865633247,244.175633247,4.67,0.02
 09/01  07:00:00,166.676532484,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,230.289103149,225.599103149,4.67,0.02
 09/01  08:00:00,233.856890788,40.9111688562,0.0280477156415,0.0,34.9369000822,32.3179380704,195.025865798,185.688579949,8.1725,1.16478584963
 09/01  09:00:00,261.954385011,40.9111688562,0.332112807499,0.0,62.886420148,41.4019203762,154.918033394,143.245563905,10.5075,1.16496948825
 09/01  10:00:00,253.915371746,40.9111688562,0.598731019158,0.0,62.886420148,41.4019203762,138.445263868,126.772598125,10.5075,1.16516574281
 09/01  11:00:00,285.394680092,40.9111688562,0.809496947707,0.0,62.886420148,41.4019203762,119.468842653,106.650418498,10.5075,2.31092415477
 09/01  12:00:00,270.204849919,40.9111688562,1.01460269261,0.0,62.886420148,41.4019203762,105.668170713,93.9949171083,10.5075,1.16575360437
 09/01  13:00:00,270.08127901,40.9111688562,1.36545668891,0.0,62.886420148,41.4019203762,93.9535317932,81.1348675356,10.5075,2.31116425762
 09/01  14:00:00,267.899701195,40.9111688562,1.7467218561,0.0,62.886420148,41.4019203762,80.7747994649,69.1019179654,10.5075,1.1653814995
 09/01  15:00:00,265.245119895,40.9111688562,2.01342599075,0.0,62.886420148,41.4019203762,73.1759361417,61.5032419139,10.5075,1.16519422783
 09/01  16:00:00,266.008261935,40.9111688562,2.18523170818,0.0,62.886420148,41.4019203762,70.3478445716,58.6749488783,10.5075,1.16539569331
 09/01  17:00:00,264.874160051,40.9111688562,2.17565631921,0.0,62.886420148,41.4019203762,76.8541206639,64.036030413,10.5075,2.31059025094
 09/01  18:00:00,260.659910986,40.9111688562,1.59543059564,0.0,41.9242800987,36.8599292233,82.9545167644,72.4492556683,9.34,1.16526109605
 09/01  19:00:00,238.143708771,40.9111688562,1.22020272233,0.0,41.9242800987,36.8599292233,97.4150669822,86.9100253483,9.34,1.16504163389
 09/01  20:00:00,208.793416667,40.9111688562,0.738349461592,0.0,34.9369000822,32.3179380704,111.131193462,101.793740097,8.1725,1.16495336423
 09/01  21:00:00,162.517422017,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,82.7348623508,78.0448623508,4.67,0.02
 09/01  22:00:00,97.5594867905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949093588,0.0,2.335,1.16449093588
 09/01  23:00:00,130.849298391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,102.136882369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925599283,0.0,2.335,1.16425599283
 09/02  01:00:00,91.6302016232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,90.1139696742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,88.802913833,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555808019,0.0,1.75125,1.16430808019
 09/02  04:00:00,94.2193127012,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,92.8917683312,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,138.781557719,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,251.778151041,247.111278767,3.5025,1.16437227371
 09/02  07:00:00,144.039341898,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,232.438555196,228.916055196,3.5025,0.02
 09/02  08:00:00,206.221577526,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,209.842232551,202.839950447,5.8375,1.16478210386
 09/02  09:00:00,226.651054721,40.9111688562,0.0408030954402,0.0,41.9242800987,36.8599292233,185.409273864,174.904377573,9.34,1.1648962909
 09/02  10:00:00,251.874234131,40.9111688562,0.168595203696,0.0,62.886420148,41.4019203762,163.271105889,151.598517078,10.5075,1.16508881148
 09/02  11:00:00,283.251460481,40.9111688562,0.607792654025,0.0,62.886420148,41.4019203762,130.766708994,119.093632874,10.5075,1.16557612015
 09/02  12:00:00,268.945337492,40.9111688562,0.879749831543,0.0,62.886420148,41.4019203762,110.335156478,97.5164239306,10.5075,2.31123254706
 09/02  13:00:00,270.325506827,40.9111688562,1.26820143613,0.0,62.886420148,41.4019203762,88.5135488854,76.8404189855,10.5075,1.16562989987
 09/02  14:00:00,268.521035693,40.9111688562,1.85468842456,0.0,62.886420148,41.4019203762,70.7929124037,57.9745440775,10.5075,2.31086832613
 09/02  15:00:00,265.910901297,40.9111688562,2.2608033429,0.0,62.886420148,41.4019203762,58.1324498537,46.4596199631,10.5075,1.16532989066
 09/02  16:00:00,265.426976641,40.9111688562,2.48256744846,0.0,62.886420148,41.4019203762,56.5318354112,44.8590968624,10.5075,1.16523854882
 09/02  17:00:00,264.198743047,40.9111688562,2.54315691701,0.0,62.886420148,41.4019203762,62.0492828103,50.3766454089,10.5075,1.16513740148
 09/02  18:00:00,246.057328787,40.9111688562,1.30985363942,0.0,34.9369000822,32.3179380704,79.1515460018,68.6686168772,8.1725,2.31042912458
 09/02  19:00:00,201.484735408,40.9111688562,0.592561668894,0.0,20.9621400493,23.2339557645,89.5745660915,82.572090835,5.8375,1.16497525648
 09/02  20:00:00,185.827041124,40.9111688562,0.270353867153,0.0,20.9621400493,23.2339557645,107.934568926,102.077068926,5.8375,0.02
 09/02  21:00:00,151.81779806,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,90.2904447018,85.6231749028,3.5025,1.16476979899
 09/02  22:00:00,93.0114982844,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575803005,0.0,1.75125,1.16450803005
 09/02  23:00:00,126.290019307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,96.8680124231,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563911214,0.0,1.75125,1.16438911214
 09/03  01:00:00,88.3890321298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,86.9694077455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,86.1335614302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556800027,0.0,1.75125,1.16431800027
 09/03  04:00:00,92.0183177335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,91.0182657298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,136.853078983,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,289.789575149,285.122700157,3.5025,1.16437499255
 09/03  07:00:00,140.745354983,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,286.560650064,283.038150064,3.5025,0.02
 09/03  08:00:00,175.550550688,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,242.951745162,238.284746187,3.5025,1.16449897462
 09/03  09:00:00,150.536900495,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,219.559674834,216.037174834,3.5025,0.02
 09/03  10:00:00,186.423430163,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,187.620885045,179.450959016,7.005,1.16492602843
 09/03  11:00:00,216.718826106,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,170.115392198,161.945549141,7.005,1.16484305707
 09/03  12:00:00,226.897889632,40.9111688562,0.119319436391,0.0,41.9242800987,36.8599292233,145.876853431,135.371729779,9.34,1.16512365199
 09/03  13:00:00,226.185536985,40.9111688562,0.300258633267,0.0,41.9242800987,36.8599292233,136.775065988,126.269950224,9.34,1.165115764
 09/03  14:00:00,223.459259149,40.9111688562,0.444219623013,0.0,41.9242800987,36.8599292233,130.36327478,119.858239505,9.34,1.16503527491
 09/03  15:00:00,220.925390182,40.9111688562,0.527085453519,0.0,41.9242800987,36.8599292233,126.592278521,116.087254088,9.34,1.16502443313
 09/03  16:00:00,222.713782565,40.9111688562,0.564529079794,0.0,41.9242800987,36.8599292233,123.753992742,113.248923081,9.34,1.16506966112
 09/03  17:00:00,196.122065832,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,135.885915941,127.715943309,7.005,1.16497263159
 09/03  18:00:00,202.200193956,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,135.635791997,129.801018254,4.67,1.16477374275
 09/03  19:00:00,183.713047368,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,136.728471314,132.038471314,4.67,0.02
 09/03  20:00:00,175.021017401,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,145.309460148,139.474801932,4.67,1.1646582158
 09/03  21:00:00,167.50180087,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,108.758832814,102.924217678,4.67,1.16461513593
 09/03  22:00:00,94.9734900825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,128.534456742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  24:00:00,98.3485306234,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556367315,0.0,1.75125,1.16431367315
 09/04  01:00:00,90.1284580457,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,89.3045941339,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559054903,0.0,1.75125,1.16434054903
 09/04  03:00:00,88.7026951385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,94.8189000272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,93.9605888241,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155417781,0.0,1.75125,1.1642917781
 09/04  06:00:00,143.873591141,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,248.73188266,245.20938266,3.5025,0.02
 09/04  07:00:00,147.008861969,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,234.875956128,231.353456128,3.5025,0.02
 09/04  08:00:00,182.013073235,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,208.62446125,203.957520525,3.5025,1.16444072468
 09/04  09:00:00,158.290714221,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,200.407881742,196.885381742,3.5025,0.02
 09/04  10:00:00,193.013680808,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,181.760615824,173.590720218,7.005,1.16489560535
 09/04  11:00:00,222.439066632,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,172.584414676,164.414407911,7.005,1.16500676531
 09/04  12:00:00,232.630518538,40.9111688562,0.0297141161005,0.0,41.9242800987,36.8599292233,152.227761598,141.722704231,9.34,1.16505736719
 09/04  13:00:00,231.843307489,40.9111688562,0.131326888193,0.0,41.9242800987,36.8599292233,144.515615812,134.010566267,9.34,1.16504954513
 09/04  14:00:00,228.190179788,40.9111688562,0.265310461591,0.0,41.9242800987,36.8599292233,138.68347001,128.178491084,9.34,1.16497892647
 09/04  15:00:00,225.232984619,40.9111688562,0.383106445737,0.0,41.9242800987,36.8599292233,131.521233497,121.016270398,9.34,1.16496309935
 09/04  16:00:00,223.767439744,40.9111688562,0.368053694623,0.0,41.9242800987,36.8599292233,134.889273647,124.384275239,9.34,1.16499840806
 09/04  17:00:00,193.581992238,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,165.253887069,157.083970898,7.005,1.16491617154
 09/04  18:00:00,197.738330734,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,172.438432059,166.603670397,4.67,1.16476166163
 09/04  19:00:00,181.016254005,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,171.541247524,165.706452467,4.67,1.1647950567
 09/04  20:00:00,174.554500214,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,176.254805725,171.564805725,4.67,0.02
 09/04  21:00:00,168.403693253,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,136.68719605,130.852679594,4.67,1.16451645606
 09/04  22:00:00,97.5891189165,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,130.979152188,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553704378,0.0,1.75125,1.16428704378
 09/04  24:00:00,100.980838363,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,94.182837425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,92.0656462753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930469727,0.0,2.335,1.16430469727
 09/05  03:00:00,90.3430345966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,111.023490775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,109.682329806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992957462,0.0,2.335,1.1642957462
 09/05  06:00:00,170.931170071,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,291.246049174,286.556049174,4.67,0.02
 09/05  07:00:00,164.855970503,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,262.073009314,257.383009314,4.67,0.02
 09/05  08:00:00,231.395658669,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,234.079063272,224.741825526,8.1725,1.16473774633
 09/05  09:00:00,257.797386375,40.9111688562,0.0341916535418,0.0,62.886420148,41.4019203762,204.060380855,192.387852625,10.5075,1.16502823018
 09/05  10:00:00,249.108585702,40.9111688562,0.0442982419848,0.0,62.886420148,41.4019203762,179.686335294,168.013717546,10.5075,1.16511774852
 09/05  11:00:00,280.538704822,40.9111688562,0.361885553783,0.0,62.886420148,41.4019203762,154.571870665,141.753543763,10.5075,2.31082690226
 09/05  12:00:00,263.780399132,40.9111688562,0.502693740092,0.0,62.886420148,41.4019203762,140.838358698,129.165154571,10.5075,1.16570412644
 09/05  13:00:00,262.687037267,40.9111688562,0.607574356167,0.0,62.886420148,41.4019203762,131.301995896,118.483431054,10.5075,2.31106484218
 09/05  14:00:00,258.878716121,40.9111688562,0.604932611275,0.0,62.886420148,41.4019203762,132.417072682,120.744241323,10.5075,1.16533135822
 09/05  15:00:00,256.157159093,40.9111688562,0.7427171963,0.0,62.886420148,41.4019203762,121.452990827,109.780346954,10.5075,1.1651438739
 09/05  16:00:00,259.315954847,40.9111688562,0.915467733772,0.0,62.886420148,41.4019203762,110.729655843,99.0568110108,10.5075,1.16534483225
 09/05  17:00:00,258.602780863,40.9111688562,0.925702674945,0.0,62.886420148,41.4019203762,116.154080894,103.336092994,10.5075,2.3104879004
 09/05  18:00:00,251.926229937,40.9111688562,0.404136147554,0.0,41.9242800987,36.8599292233,142.928500409,132.42329103,9.34,1.16520937909
 09/05  19:00:00,229.040421218,40.9111688562,0.189670512746,0.0,41.9242800987,36.8599292233,163.130844434,152.625854621,9.34,1.16498981338
 09/05  20:00:00,206.299282963,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,166.170239197,156.832837944,8.1725,1.16490125344
 09/05  21:00:00,159.263593491,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,130.881010704,126.191010704,4.67,0.02
 09/05  22:00:00,94.823880202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951629086,0.0,2.335,1.16451629086
 09/05  23:00:00,128.653149255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,98.7674359253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,90.5426733395,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930191397,0.0,2.335,1.16430191397
 09/06  02:00:00,89.1700636989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,88.3085561223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,94.5062924135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992508013,0.0,2.335,1.1642508013
 09/06  05:00:00,93.5823547608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  06:00:00,154.837223755,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,277.651908978,272.961908978,4.67,0.02
 09/06  07:00:00,156.436391977,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,251.845465273,246.010987173,4.67,1.16447810019
 09/06  08:00:00,232.576980379,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,217.459453073,208.122187921,8.1725,1.16476515187
 09/06  09:00:00,260.204570954,40.9111688562,0.0427597281732,0.0,62.886420148,41.4019203762,184.59377504,172.921402699,10.5075,1.1648723406
 09/06  10:00:00,250.738930619,40.9111688562,0.133274440945,0.0,62.886420148,41.4019203762,169.479023569,157.806366885,10.5075,1.16515668484
 09/06  11:00:00,280.83783228,40.9111688562,0.410462862646,0.0,62.886420148,41.4019203762,148.095949931,136.422876315,10.5075,1.16557361661
 09/06  12:00:00,264.230915274,40.9111688562,0.628144253697,0.0,62.886420148,41.4019203762,129.364683679,116.545788847,10.5075,2.3113948325
 09/06  13:00:00,262.723167263,40.9111688562,0.751891365808,0.0,62.886420148,41.4019203762,120.121015677,108.447813575,10.5075,1.16570210184
 09/06  14:00:00,257.264441581,40.9111688562,0.657232015414,0.0,62.886420148,41.4019203762,132.625682873,120.952693846,10.5075,1.16548902688
 09/06  15:00:00,252.888673732,40.9111688562,0.757246808051,0.0,62.886420148,41.4019203762,127.885047581,115.067000265,10.5075,2.31054731528
 09/06  16:00:00,255.705545877,40.9111688562,0.996639363626,0.0,62.886420148,41.4019203762,111.180848225,99.5081951042,10.5075,1.16515312093
 09/06  17:00:00,257.297020214,40.9111688562,1.19019524668,0.0,62.886420148,41.4019203762,107.583658664,95.9107800027,10.5075,1.16537866106
 09/06  18:00:00,254.890702348,40.9111688562,0.873815013793,0.0,41.9242800987,36.8599292233,111.119880427,100.614733748,9.34,1.16514667875
 09/06  19:00:00,240.125471464,40.9111688562,0.727339827925,0.0,41.9242800987,36.8599292233,122.080766389,111.575760348,9.34,1.16500604029
 09/06  20:00:00,214.686509988,40.9111688562,0.331467026364,0.0,34.9369000822,32.3179380704,136.515109801,127.177682494,8.1725,1.16492730649
 09/06  21:00:00,164.715052898,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,116.778546238,110.943834576,4.67,1.16471166143
 09/06  22:00:00,95.2066628352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,128.822072403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936659178,0.0,2.335,1.16436659178
 09/06  24:00:00,98.644533564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,89.7531802884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,87.8890510378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929212955,0.0,2.335,1.16429212955
 09/07  03:00:00,86.4248830422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,91.6055897859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,89.8611498276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928324032,0.0,2.335,1.16428324032
 09/07  06:00:00,150.198389994,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,325.179629605,320.489629605,4.67,0.02
 09/07  07:00:00,149.874246634,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,285.210296163,280.520296163,4.67,0.02
 09/07  08:00:00,226.0714827,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,249.384385062,240.047159883,8.1725,1.16472517969
 09/07  09:00:00,251.57152436,40.9111688562,0.0339279710306,0.0,62.886420148,41.4019203762,214.852865254,203.180349604,10.5075,1.16501564963
 09/07  10:00:00,242.768077356,40.9111688562,0.093922098531,0.0,62.886420148,41.4019203762,182.937534542,171.264929468,10.5075,1.16510507366
 09/07  11:00:00,274.25648583,40.9111688562,0.566783432271,0.0,62.886420148,41.4019203762,143.943980641,131.125346261,10.5075,2.31113437988
 09/07  12:00:00,258.527166777,40.9111688562,0.926233800034,0.0,62.886420148,41.4019203762,114.081872908,102.408682029,10.5075,1.16569087922
 09/07  13:00:00,259.1568644,40.9111688562,1.27867869917,0.0,62.886420148,41.4019203762,97.0986637513,84.2799505257,10.5075,2.31121322559
 09/07  14:00:00,257.584740831,40.9111688562,1.77105638231,0.0,62.886420148,41.4019203762,81.5638141638,69.8909964086,10.5075,1.1653177552
 09/07  15:00:00,255.585955587,40.9111688562,2.18621789448,0.0,62.886420148,41.4019203762,70.1945004488,58.5218701997,10.5075,1.16513024905
 09/07  16:00:00,257.854994949,40.9111688562,2.54684458085,0.0,62.886420148,41.4019203762,64.0951821316,52.4223510042,10.5075,1.16533112738
 09/07  17:00:00,255.471514925,40.9111688562,2.36082495326,0.0,62.886420148,41.4019203762,78.1011676533,65.2832072024,10.5075,2.31046045095
 09/07  18:00:00,251.18772233,40.9111688562,1.5151477154,0.0,41.9242800987,36.8599292233,91.9501519334,81.4449563665,9.34,1.16519556686
 09/07  19:00:00,234.507361831,40.9111688562,1.11995089008,0.0,41.9242800987,36.8599292233,107.268401629,96.7634255983,9.34,1.16497603055
 09/07  20:00:00,211.461089271,40.9111688562,0.616966415933,0.0,34.9369000822,32.3179380704,125.960102285,116.622714851,8.1725,1.16488743371
 09/07  21:00:00,158.392692921,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,96.2547845227,91.5647845227,4.67,0.02
 09/07  22:00:00,87.7701358441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994830804,0.0,2.335,1.1644830804
 09/07  23:00:00,121.889895655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,93.0703722144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,85.5518587181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928818822,0.0,2.335,1.16428818822
 09/08  02:00:00,84.8106898501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,83.8349960882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,105.066389535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923706362,0.0,2.335,1.16423706362
 09/08  05:00:00,104.148217697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,165.609936117,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,322.734854796,318.044854796,4.67,0.02
 09/08  07:00:00,158.001241186,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,298.465029756,292.630565373,4.67,1.16446438337
 09/08  08:00:00,225.170851365,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,263.569722285,254.232470826,8.1725,1.16475145981
 09/08  09:00:00,251.116427848,40.9111688562,0.0333202503314,0.0,62.886420148,41.4019203762,220.583453791,208.910988692,10.5075,1.16496509847
 09/08  10:00:00,242.437252142,40.9111688562,0.0933080440603,0.0,62.886420148,41.4019203762,185.933490346,174.260847435,10.5075,1.16514291111
 09/08  11:00:00,273.094031321,40.9111688562,0.40520207977,0.0,62.886420148,41.4019203762,156.591226086,144.918166264,10.5075,1.16555982221
 09/08  12:00:00,254.332953449,40.9111688562,0.595704020695,0.0,62.886420148,41.4019203762,140.648896138,127.830028797,10.5075,2.31136734113
 09/08  13:00:00,253.698941964,40.9111688562,0.827091975187,0.0,62.886420148,41.4019203762,121.364619844,109.691431548,10.5075,1.16568829556
 09/08  14:00:00,254.73850157,40.9111688562,1.03929627152,0.0,62.886420148,41.4019203762,106.191217979,94.5182427175,10.5075,1.16547526113
 09/08  15:00:00,255.724651775,40.9111688562,1.5369928281,0.0,62.886420148,41.4019203762,89.5444224781,76.7264026433,10.5075,2.31051983474
 09/08  16:00:00,258.167538053,40.9111688562,1.87453815269,0.0,62.886420148,41.4019203762,81.7388248259,70.0661854558,10.5075,1.16513937009
 09/08  17:00:00,258.137054204,40.9111688562,1.96343120994,0.0,62.886420148,41.4019203762,85.4676786187,73.7948137499,10.5075,1.16536486877
 09/08  18:00:00,254.260691433,40.9111688562,1.26236948442,0.0,41.9242800987,36.8599292233,96.477952301,85.9728193622,9.34,1.16513293872
 09/08  19:00:00,231.187148418,40.9111688562,0.948469945542,0.0,41.9242800987,36.8599292233,113.527021523,103.022029242,9.34,1.16499228085
 09/08  20:00:00,208.902544503,40.9111688562,0.473682533348,0.0,34.9369000822,32.3179380704,132.750289224,123.412875671,8.1725,1.16491355315
 09/08  21:00:00,157.529668629,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,117.56509975,111.730401843,4.67,1.16469790734
 09/08  22:00:00,92.4165947506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,126.308404344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935289222,0.0,2.335,1.16435289222
 09/08  24:00:00,96.3104464259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,85.4056223084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,83.7356876992,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564508188,0.0,1.75125,1.16439508188
 09/09  03:00:00,82.2666529936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,87.5408589625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,85.8317821942,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559417158,0.0,1.75125,1.16434417158
 09/09  06:00:00,137.947190863,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,354.952555696,351.430055696,3.5025,0.02
 09/09  07:00:00,134.226272266,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,319.928947118,315.261833083,3.5025,1.16461403562
 09/09  08:00:00,197.874818994,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,276.859211514,269.856953943,5.8375,1.16475757149
 09/09  09:00:00,217.987958842,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,229.366352497,220.006352497,9.34,0.02
 09/09  10:00:00,244.984144141,40.9111688562,0.028964936571,0.0,62.886420148,41.4019203762,192.996859596,180.179068657,10.5075,2.3102909396
 09/09  11:00:00,276.812551587,40.9111688562,0.345556219425,0.0,62.886420148,41.4019203762,153.120785886,141.447929561,10.5075,1.16535632465
 09/09  12:00:00,260.367102905,40.9111688562,0.70156847367,0.0,62.886420148,41.4019203762,124.025761017,112.35271938,10.5075,1.16554163693
 09/09  13:00:00,261.508000795,40.9111688562,0.985431169514,0.0,62.886420148,41.4019203762,103.261338639,90.4427282324,10.5075,2.31111040622
 09/09  14:00:00,260.330298811,40.9111688562,1.3305642152,0.0,62.886420148,41.4019203762,87.3825710967,75.7098594896,10.5075,1.16521160712
 09/09  15:00:00,258.494537756,40.9111688562,1.78609149915,0.0,62.886420148,41.4019203762,76.7274536897,65.0545247727,10.5075,1.16542891697
 09/09  16:00:00,259.139884466,40.9111688562,2.17426633344,0.0,62.886420148,41.4019203762,72.0697137186,59.2516044393,10.5075,2.31060927924
 09/09  17:00:00,258.518024357,40.9111688562,2.3124271399,0.0,62.886420148,41.4019203762,74.815597256,63.142941353,10.5075,1.16515590305
 09/09  18:00:00,240.773475267,40.9111688562,1.12058503023,0.0,34.9369000822,32.3179380704,90.9231274804,81.5853549615,8.1725,1.16527251896
 09/09  19:00:00,195.443168774,40.9111688562,0.470513013096,0.0,20.9621400493,23.2339557645,102.974820435,95.9721886327,5.8375,1.16513180209
 09/09  20:00:00,186.401823997,40.9111688562,0.119235770632,0.0,20.9621400493,23.2339557645,125.456187598,118.453818188,5.8375,1.16486941036
 09/09  21:00:00,146.418391806,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,106.198289845,101.531160172,3.5025,1.16462967295
 09/09  22:00:00,87.2994264207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  23:00:00,121.046087529,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574845755,0.0,1.75125,1.16449845755
 09/09  24:00:00,91.0852224166,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,83.3222331434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  02:00:00,82.2808613132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555128046,0.0,1.75125,1.16430128046
 09/10  03:00:00,81.5441513799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,87.5344813282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  05:00:00,86.5885565716,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155985783,0.0,1.75125,1.1643485783
 09/10  06:00:00,139.26037085,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,286.153307901,282.630807901,3.5025,0.02
 09/10  07:00:00,135.587586421,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,266.678625349,262.011720143,3.5025,1.16440520647
 09/10  08:00:00,171.428098672,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,227.173322729,223.650822729,3.5025,0.02
 09/10  09:00:00,146.13281245,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,199.378646665,194.711670976,3.5025,1.16447568888
 09/10  10:00:00,184.115804149,40.9111688562,0.0475313679163,0.0,27.9495200658,27.7759469175,157.746560588,149.576785949,7.005,1.16477463923
 09/10  11:00:00,216.887093617,40.9111688562,0.0236353557944,0.0,27.9495200658,27.7759469175,130.166608165,123.141608165,7.005,0.02
 09/10  12:00:00,228.98934049,40.9111688562,0.702834816289,0.0,41.9242800987,36.8599292233,104.26556452,93.7605140945,9.34,1.16505042551
 09/10  13:00:00,227.999804904,40.9111688562,0.986559926458,0.0,41.9242800987,36.8599292233,98.4034092004,87.8983683494,9.34,1.16504085096
 09/10  14:00:00,224.283563473,40.9111688562,1.14694396579,0.0,41.9242800987,36.8599292233,91.6239282035,81.1189480246,9.34,1.16498017894
 09/10  15:00:00,219.552516799,40.9111688562,1.15181893327,0.0,41.9242800987,36.8599292233,94.8942527866,84.3892934241,9.34,1.1649593625
 09/10  16:00:00,219.605285683,40.9111688562,1.09962553996,0.0,41.9242800987,36.8599292233,99.2721134942,88.7671287531,9.34,1.16498474112
 09/10  17:00:00,191.524195155,40.9111688562,0.482009123384,0.0,27.9495200658,27.7759469175,108.470004053,100.299975203,7.005,1.16502884941
 09/10  18:00:00,197.893605287,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,111.672984029,105.838176703,4.67,1.16480732686
 09/10  19:00:00,179.28727973,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,122.941225172,117.106394374,4.67,1.16483079843
 09/10  20:00:00,174.230096063,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,136.155448901,131.465448901,4.67,0.02
 09/10  21:00:00,162.751171677,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,114.210274475,108.375668041,4.67,1.16460643383
 09/10  22:00:00,89.9828013041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,123.641466237,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559473207,0.0,1.75125,1.16434473207
 09/10  24:00:00,94.1703706208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,88.3719021988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929595742,0.0,2.335,1.16429595742
 09/11  02:00:00,86.8487683836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,85.5543879382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,91.2182727807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923024071,0.0,2.335,1.16423024071
 09/11  05:00:00,90.1723518803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,155.938449399,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,289.347925579,284.657925579,4.67,0.02
 09/11  07:00:00,155.045242768,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,258.141331969,252.306836509,4.67,1.16449545981
 09/11  08:00:00,231.113426616,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,221.477356237,213.284856237,8.1725,0.02
 09/11  09:00:00,257.983122551,40.9111688562,0.0364377802014,0.0,62.886420148,41.4019203762,191.090638433,179.418132588,10.5075,1.16500584457
 09/11  10:00:00,248.598800364,40.9111688562,0.149140646645,0.0,62.886420148,41.4019203762,174.672081455,162.999496053,10.5075,1.16508540193
 09/11  11:00:00,279.169000349,40.9111688562,0.439504355507,0.0,62.886420148,41.4019203762,152.831489859,140.012718613,10.5075,2.31127124656
 09/11  12:00:00,261.74745898,40.9111688562,0.579013980203,0.0,62.886420148,41.4019203762,141.171348317,129.498280417,10.5075,1.16556789963
 09/11  13:00:00,260.62459943,40.9111688562,0.686160576576,0.0,62.886420148,41.4019203762,133.266874668,120.448218411,10.5075,2.31115625621
 09/11  14:00:00,260.063687246,40.9111688562,0.873328381716,0.0,62.886420148,41.4019203762,117.238272323,105.565517893,10.5075,1.16525443006
 09/11  15:00:00,258.642719972,40.9111688562,1.09014829491,0.0,62.886420148,41.4019203762,103.137617742,91.4647516057,10.5075,1.16536613614
 09/11  16:00:00,260.757143893,40.9111688562,1.44414492825,0.0,62.886420148,41.4019203762,96.1208982011,83.3029119507,10.5075,2.31048625041
 09/11  17:00:00,261.802596879,40.9111688562,1.66847776335,0.0,62.886420148,41.4019203762,91.2038524504,79.530923404,10.5075,1.16542904642
 09/11  18:00:00,258.370028159,40.9111688562,1.11680737317,0.0,41.9242800987,36.8599292233,96.7642387676,86.2590664792,9.34,1.16517228836
 09/11  19:00:00,242.357036433,40.9111688562,0.877157945009,0.0,41.9242800987,36.8599292233,112.719633143,102.214640843,9.34,1.16499229925
 09/11  20:00:00,224.085282278,40.9111688562,0.4543713563,0.0,34.9369000822,32.3179380704,127.41549846,118.078089698,8.1725,1.16490876154
 09/11  21:00:00,167.394457273,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,98.6548391087,92.8201951968,4.67,1.16464391187
 09/11  22:00:00,98.1261856006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,131.313660217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,101.67639637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928267005,0.0,2.335,1.16428267005
 09/12  01:00:00,92.6971136234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,90.6689389402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,88.7630854858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925844739,0.0,2.335,1.16425844739
 09/12  04:00:00,109.209264004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,107.61741646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,171.924058612,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,313.466077719,307.631811323,4.67,1.16426639555
 09/12  07:00:00,161.574772145,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,278.150683777,273.460683777,4.67,0.02
 09/12  08:00:00,228.9188484,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,241.927870955,232.590713012,8.1725,1.16465794361
 09/12  09:00:00,256.419318394,40.9111688562,0.0521132283748,0.0,62.886420148,41.4019203762,195.533343421,183.860850097,10.5075,1.16499332375
 09/12  10:00:00,248.618145327,40.9111688562,0.209226833034,0.0,62.886420148,41.4019203762,166.471382273,154.79875495,10.5075,1.16512732285
 09/12  11:00:00,279.694600401,40.9111688562,0.58671539949,0.0,62.886420148,41.4019203762,136.992416399,125.319450546,10.5075,1.16546585336
 09/12  12:00:00,264.048776027,40.9111688562,0.84572431155,0.0,62.886420148,41.4019203762,115.59003667,102.771047374,10.5075,2.31148929604
 09/12  13:00:00,263.625505377,40.9111688562,1.06884370706,0.0,62.886420148,41.4019203762,102.079624848,90.4065499177,10.5075,1.16557493019
 09/12  14:00:00,260.436031429,40.9111688562,1.38614785873,0.0,62.886420148,41.4019203762,96.0963079917,83.2780048941,10.5075,2.31080309764
 09/12  15:00:00,257.168202592,40.9111688562,1.71409266199,0.0,62.886420148,41.4019203762,86.7937825933,75.1211082567,10.5075,1.16517433663
 09/12  16:00:00,256.525236261,40.9111688562,1.8729941239,0.0,62.886420148,41.4019203762,86.6201401399,74.947259665,10.5075,1.16538047487
 09/12  17:00:00,256.124012837,40.9111688562,2.01629646012,0.0,62.886420148,41.4019203762,87.2315766548,75.5587546072,10.5075,1.16532204767
 09/12  18:00:00,253.07928227,40.9111688562,1.36296163889,0.0,41.9242800987,36.8599292233,95.7985160121,85.2934009376,9.34,1.16511507456
