Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/12  19:00:00,230.038385977,40.9111688562,0.9748577904,0.0,41.9242800987,36.8599292233,112.633823283,102.128809045,9.34,1.165014238
 09/12  20:00:00,214.189160274,40.9111688562,0.612081006174,0.0,34.9369000822,32.3179380704,121.708836154,112.371395523,8.1725,1.16494063049
 09/12  21:00:00,159.599738192,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,89.279455946,83.4446813313,4.67,1.16477461466
 09/12  22:00:00,93.6848056523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942832581,0.0,2.335,1.16442832581
 09/12  23:00:00,126.78312848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,97.6592349633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,89.8415290301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929029471,0.0,2.335,1.16429029471
 09/13  02:00:00,88.9014947144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,88.244781924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,94.5547511895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,93.7850731989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929608865,0.0,2.335,1.16429608865
 09/13  06:00:00,159.271743909,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,255.101265382,250.411265382,4.67,0.02
 09/13  07:00:00,157.595033527,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,238.693767252,232.859277403,4.67,1.16448984924
 09/13  08:00:00,233.047844571,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,212.470728862,204.278228862,8.1725,0.02
 09/13  09:00:00,260.005370009,40.9111688562,0.05014443367,0.0,62.886420148,41.4019203762,184.004462383,172.331961818,10.5075,1.16500056523
 09/13  10:00:00,250.663116134,40.9111688562,0.188924369904,0.0,62.886420148,41.4019203762,169.805613526,158.1330332,10.5075,1.16508032655
 09/13  11:00:00,280.462608697,40.9111688562,0.413282313582,0.0,62.886420148,41.4019203762,153.293892058,140.475129985,10.5075,2.31126207363
 09/13  12:00:00,263.189382869,40.9111688562,0.672873627964,0.0,62.886420148,41.4019203762,131.752090495,120.079026816,10.5075,1.16556367955
 09/13  13:00:00,263.222361938,40.9111688562,0.896354754116,0.0,62.886420148,41.4019203762,116.867412267,104.048763819,10.5075,2.31114844808
 09/13  14:00:00,260.647565562,40.9111688562,1.03822625956,0.0,62.886420148,41.4019203762,107.993507984,96.3207572228,10.5075,1.16525076147
 09/13  15:00:00,257.797069003,40.9111688562,1.21972992811,0.0,62.886420148,41.4019203762,102.902997434,91.2301347272,10.5075,1.16536270712
 09/13  16:00:00,257.813669586,40.9111688562,1.28314570937,0.0,62.886420148,41.4019203762,104.410566289,91.592586279,10.5075,2.31048000979
 09/13  17:00:00,257.914328892,40.9111688562,1.37075820656,0.0,62.886420148,41.4019203762,103.703581974,92.0306556898,10.5075,1.1654262843
 09/13  18:00:00,255.76150693,40.9111688562,0.961988807573,0.0,41.9242800987,36.8599292233,106.110936861,95.6057671751,9.34,1.16516968592
 09/13  19:00:00,239.869543046,40.9111688562,0.823563331561,0.0,41.9242800987,36.8599292233,117.910827361,107.405837515,9.34,1.16498984577
 09/13  20:00:00,221.389766509,40.9111688562,0.494674911375,0.0,34.9369000822,32.3179380704,127.054510206,117.717103717,8.1725,1.16490648818
 09/13  21:00:00,164.129278477,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,98.4471437861,92.6125020325,4.67,1.16464175365
 09/13  22:00:00,93.9718884975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  23:00:00,128.010872063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,98.6873960104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928054701,0.0,2.335,1.16428054701
 09/14  01:00:00,90.4381717584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,88.9629003566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,87.9582043562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925640487,0.0,2.335,1.16425640487
 09/14  04:00:00,93.8448408889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,93.0794316978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,158.760202807,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,257.917186703,252.082922266,4.67,1.16426443782
 09/14  07:00:00,160.727001957,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,237.137334123,232.447334123,4.67,0.02
 09/14  08:00:00,232.867243283,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,215.273264152,205.936107873,8.1725,1.16465627846
 09/14  09:00:00,259.347563936,40.9111688562,0.041293254161,0.0,62.886420148,41.4019203762,187.397507222,175.725015226,10.5075,1.16499199568
 09/14  10:00:00,249.962046947,40.9111688562,0.175164273406,0.0,62.886420148,41.4019203762,169.721871233,158.049244945,10.5075,1.16512628834
 09/14  11:00:00,280.365792741,40.9111688562,0.441758819551,0.0,62.886420148,41.4019203762,148.151524078,136.478558882,10.5075,1.16546519628
 09/14  12:00:00,263.183060344,40.9111688562,0.656631131955,0.0,62.886420148,41.4019203762,128.557341328,115.738352366,10.5075,2.31148896147
 09/14  13:00:00,263.699354432,40.9111688562,0.890818229116,0.0,62.886420148,41.4019203762,110.104456039,98.431380917,10.5075,1.16557512168
 09/14  14:00:00,259.860365701,40.9111688562,0.980088394503,0.0,62.886420148,41.4019203762,109.880111624,97.0618074792,10.5075,2.31080414521
 09/14  15:00:00,254.670228413,40.9111688562,1.13701115516,0.0,62.886420148,41.4019203762,106.053022282,94.3803471067,10.5075,1.16517517514
 09/14  16:00:00,253.893039104,40.9111688562,1.36285721144,0.0,62.886420148,41.4019203762,101.995673914,90.3227922834,10.5075,1.16538163046
 09/14  17:00:00,252.872869393,40.9111688562,1.44303681542,0.0,62.886420148,41.4019203762,104.676422353,93.0035989112,10.5075,1.16532344224
 09/14  18:00:00,250.192309708,40.9111688562,0.989532534185,0.0,41.9242800987,36.8599292233,109.789722973,99.2846063126,9.34,1.16511666007
 09/14  19:00:00,233.780381241,40.9111688562,0.793736258557,0.0,41.9242800987,36.8599292233,123.924204857,113.419188821,9.34,1.16501603611
 09/14  20:00:00,216.07986964,40.9111688562,0.314755008643,0.0,34.9369000822,32.3179380704,142.174813227,132.837370582,8.1725,1.16494264565
 09/14  21:00:00,160.788133496,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,120.91080032,115.07602352,4.67,1.16477679994
 09/14  22:00:00,90.3581303506,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943059823,0.0,2.335,1.16443059823
 09/14  23:00:00,124.140782255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,93.9136016998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  01:00:00,85.9319847753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929260453,0.0,2.335,1.16429260453
 09/15  02:00:00,84.5461669313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,83.1536577245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,104.392210769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,103.46009381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929848678,0.0,2.335,1.16429848678
 09/15  06:00:00,168.006871229,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,360.426478664,355.736478664,4.67,0.02
 09/15  07:00:00,160.245137731,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,324.878068132,319.043575643,4.67,1.16449248928
 09/15  08:00:00,224.867181479,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,276.592193791,268.399693791,8.1725,0.02
 09/15  09:00:00,251.656846549,40.9111688562,0.014621851342,0.0,62.886420148,41.4019203762,234.035638918,222.363135284,10.5075,1.16500363358
 09/15  10:00:00,243.281375745,40.9111688562,0.0,0.0,62.886420148,41.4019203762,207.765080251,196.092496504,10.5075,1.16508374733
 09/15  11:00:00,274.963237316,40.9111688562,0.201871712535,0.0,62.886420148,41.4019203762,168.942737767,156.123967564,10.5075,2.31127020314
 09/15  12:00:00,257.847391996,40.9111688562,0.557946248753,0.0,62.886420148,41.4019203762,139.005001834,127.331933671,10.5075,1.16556816279
 09/15  13:00:00,257.728114206,40.9111688562,0.785815901525,0.0,62.886420148,41.4019203762,120.387887838,107.569229445,10.5075,2.31115839268
 09/15  14:00:00,256.733088723,40.9111688562,1.06035791465,0.0,62.886420148,41.4019203762,102.294224431,90.6214683477,10.5075,1.16525608294
 09/15  15:00:00,254.883351545,40.9111688562,1.46059339459,0.0,62.886420148,41.4019203762,89.718879171,78.0460108116,10.5075,1.16536835943
 09/15  16:00:00,255.847935391,40.9111688562,1.81244968894,0.0,62.886420148,41.4019203762,85.9520132323,73.1340211477,10.5075,2.31049208457
 09/15  17:00:00,254.942594212,40.9111688562,1.88178803203,0.0,62.886420148,41.4019203762,89.658472445,77.9855395969,10.5075,1.16543284818
 09/15  18:00:00,251.488859929,40.9111688562,1.22396597366,0.0,41.9242800987,36.8599292233,99.1904609257,88.6852845027,9.34,1.16517642299
 09/15  19:00:00,228.19468953,40.9111688562,1.00684260786,0.0,41.9242800987,36.8599292233,111.831411379,101.326414577,9.34,1.16499680285
 09/15  20:00:00,209.019170301,40.9111688562,0.382883502619,0.0,34.9369000822,32.3179380704,139.897755896,130.560342197,8.1725,1.1649136991
 09/15  21:00:00,155.678950905,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,125.529816772,119.695167668,4.67,1.16464910445
 09/15  22:00:00,90.6241785756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,124.329294491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,94.2666583878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928784622,0.0,2.335,1.16428784622
 09/16  01:00:00,83.6796929416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,82.4102309438,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561465328,0.0,1.75125,1.16436465328
 09/16  03:00:00,81.3446390226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,86.9528028439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,85.8266466319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554462468,0.0,1.75125,1.16429462468
 09/16  06:00:00,138.400408068,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,347.393365203,343.870865203,3.5025,0.02
 09/16  07:00:00,137.672540228,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,328.413394043,323.746190403,3.5025,1.16470363926
 09/16  08:00:00,197.168323041,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,290.241319038,284.383819038,5.8375,0.02
 09/16  09:00:00,217.186988474,40.9111688562,0.0187880578586,0.0,41.9242800987,36.8599292233,229.058082004,218.55319217,9.34,1.16488983406
 09/16  10:00:00,244.348251223,40.9111688562,0.060381007119,0.0,62.886420148,41.4019203762,182.889281333,171.21651091,10.5075,1.16527042272
 09/16  11:00:00,275.896973981,40.9111688562,0.45020753404,0.0,62.886420148,41.4019203762,146.707288642,133.888884346,10.5075,2.31090429557
 09/16  12:00:00,260.810375591,40.9111688562,0.865123777971,0.0,62.886420148,41.4019203762,114.364404044,102.691226171,10.5075,1.16567787309
 09/16  13:00:00,261.548197065,40.9111688562,1.23419569756,0.0,62.886420148,41.4019203762,94.5587775772,81.7402318161,10.5075,2.31104576118
 09/16  14:00:00,259.762732412,40.9111688562,1.78462673088,0.0,62.886420148,41.4019203762,77.8863241774,66.2135235307,10.5075,1.16530064673
 09/16  15:00:00,257.291981626,40.9111688562,2.12181037799,0.0,62.886420148,41.4019203762,71.5051817704,59.8324571824,10.5075,1.16522458801
 09/16  16:00:00,258.197806015,40.9111688562,2.39256778186,0.0,62.886420148,41.4019203762,67.7483462767,56.0754233076,10.5075,1.16542296911
 09/16  17:00:00,258.358575869,40.9111688562,2.50916321692,0.0,62.886420148,41.4019203762,71.4831645053,58.6651095052,10.5075,2.31055500005
 09/16  18:00:00,240.451865455,40.9111688562,1.11993282701,0.0,34.9369000822,32.3179380704,90.7782570316,81.440416271,8.1725,1.16534076063
 09/16  19:00:00,193.773905449,40.9111688562,0.339918771279,0.0,20.9621400493,23.2339557645,110.725826474,103.723395421,5.8375,1.1649310534
 09/16  20:00:00,191.852433683,40.9111688562,0.0271053720267,0.0,20.9621400493,23.2339557645,133.500537407,126.498172601,5.8375,1.16486480572
 09/16  21:00:00,146.003688268,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,112.247877186,108.725377186,3.5025,0.02
 09/16  22:00:00,87.2260806823,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915857313,0.0,1.75125,1.164607313
 09/16  23:00:00,121.388199438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,91.3318667588,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571904184,0.0,1.75125,1.16446904184
 09/17  01:00:00,83.052577078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,81.7231784091,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561249078,0.0,1.75125,1.16436249078
 09/17  03:00:00,80.6909994701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,86.5461471404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,85.2028503727,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556405699,0.0,1.75125,1.16431405699
 09/17  06:00:00,137.932217205,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,369.279880237,365.757380237,3.5025,0.02
 09/17  07:00:00,138.338355345,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,326.807669702,323.285169702,3.5025,0.02
 09/17  08:00:00,170.967878894,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,287.432515625,282.765551934,3.5025,1.16446369091
 09/17  09:00:00,145.255588066,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,252.134264335,248.611764335,3.5025,0.02
 09/17  10:00:00,181.81559936,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,193.890595999,185.720676419,7.005,1.16491958001
 09/17  11:00:00,215.655807351,40.9111688562,0.0265242204141,0.0,27.9495200658,27.7759469175,157.639881342,149.470054835,7.005,1.16482650779
 09/17  12:00:00,226.688411968,40.9111688562,0.255258210159,0.0,41.9242800987,36.8599292233,129.321975523,118.816892004,9.34,1.16508351926
 09/17  13:00:00,225.441084199,40.9111688562,0.563487727928,0.0,41.9242800987,36.8599292233,117.740137587,107.235061041,9.34,1.16507654638
 09/17  14:00:00,222.347998365,40.9111688562,0.742145913328,0.0,41.9242800987,36.8599292233,111.611171129,101.106164414,9.34,1.16500671479
 09/17  15:00:00,220.01913563,40.9111688562,0.944077294386,0.0,41.9242800987,36.8599292233,101.505169204,91.0001774599,9.34,1.16499174403
 09/17  16:00:00,221.401365005,40.9111688562,1.10573881065,0.0,41.9242800987,36.8599292233,93.2664611217,82.7614331447,9.34,1.165027977
 09/17  17:00:00,192.435187974,40.9111688562,0.52474989037,0.0,27.9495200658,27.7759469175,102.967702449,94.7977559312,7.005,1.16494651813
 09/17  18:00:00,197.3522175,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,112.451152351,106.616359739,4.67,1.16479261197
 09/17  19:00:00,176.880464794,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,130.124360638,124.289533785,4.67,1.1648268529
 09/17  20:00:00,177.760471797,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,156.347091739,151.657091739,4.67,0.02
 09/17  21:00:00,160.91315582,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,136.624921795,130.790373168,4.67,1.16454862684
 09/17  22:00:00,88.0575680686,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,122.012798338,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556937731,0.0,1.75125,1.16431937731
 09/17  24:00:00,92.0501508712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,86.0324028188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,84.700375811,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926094462,0.0,2.335,1.16426094462
 09/18  03:00:00,83.7091707087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,89.1859377698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,87.844431194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925736751,0.0,2.335,1.16425736751
 09/18  06:00:00,152.753385608,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,335.334839532,330.644839532,4.67,0.02
 09/18  07:00:00,153.448354881,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,294.320541659,289.630541659,4.67,0.02
 09/18  08:00:00,226.985822608,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,255.068764412,245.73149199,8.1725,1.16477242191
 09/18  09:00:00,253.720980297,40.9111688562,0.0308136973394,0.0,62.886420148,41.4019203762,216.974058518,205.30159902,10.5075,1.16495949812
 09/18  10:00:00,245.272316275,40.9111688562,0.0,0.0,62.886420148,41.4019203762,192.672684376,181.000029031,10.5075,1.16515534449
 09/18  11:00:00,276.330511353,40.9111688562,0.301675963212,0.0,62.886420148,41.4019203762,166.178748409,153.360341688,10.5075,2.31090672075
 09/18  12:00:00,257.782458391,40.9111688562,0.553883459886,0.0,62.886420148,41.4019203762,144.508274074,132.835027567,10.5075,1.16574650726
 09/18  13:00:00,257.850386278,40.9111688562,0.836597286519,0.0,62.886420148,41.4019203762,119.46483595,106.64618345,10.5075,2.31115249975
 09/18  14:00:00,257.453675893,40.9111688562,1.16883722079,0.0,62.886420148,41.4019203762,97.6326916407,85.9598149373,10.5075,1.16537670348
 09/18  15:00:00,255.73986999,40.9111688562,1.57394918294,0.0,62.886420148,41.4019203762,84.8947055685,73.2220154713,10.5075,1.16519009726
 09/18  16:00:00,257.86366901,40.9111688562,1.98561145551,0.0,62.886420148,41.4019203762,77.2838689116,65.6109763117,10.5075,1.16539259988
 09/18  17:00:00,258.249396401,40.9111688562,2.1067864336,0.0,62.886420148,41.4019203762,81.158584759,68.340498287,10.5075,2.31058647194
 09/18  18:00:00,254.426368394,40.9111688562,1.43747491351,0.0,41.9242800987,36.8599292233,90.1192512761,79.6139908643,9.34,1.16526041179
 09/18  19:00:00,236.308620884,40.9111688562,0.934986059272,0.0,41.9242800987,36.8599292233,113.831602324,103.326560807,9.34,1.16504151743
 09/18  20:00:00,219.588120696,40.9111688562,0.345804266619,0.0,34.9369000822,32.3179380704,139.924657582,130.587203627,8.1725,1.16495395507
 09/18  21:00:00,160.596766241,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,119.093673131,114.403673131,4.67,0.02
 09/18  22:00:00,89.8286210346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949168807,0.0,2.335,1.16449168807
 09/18  23:00:00,123.548188305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,93.1967725717,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925693011,0.0,2.335,1.16425693011
 09/19  01:00:00,85.396603692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,84.9305549586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,84.6507309426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923283076,0.0,2.335,1.16423283076
 09/19  04:00:00,106.312994154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  05:00:00,105.820677936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,171.095767307,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,227.08378418,222.39378418,4.67,0.02
 09/19  07:00:00,167.406542257,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,203.091317882,197.256785276,4.67,1.16453260529
 09/19  08:00:00,228.290687054,40.9111688562,0.0474511493658,0.0,34.9369000822,32.3179380704,178.678212325,169.340973078,8.1725,1.16473924667
 09/19  09:00:00,254.535783144,40.9111688562,0.432793502223,0.0,62.886420148,41.4019203762,150.722022647,139.049592305,10.5075,1.16493034236
 09/19  10:00:00,245.668883424,40.9111688562,0.668869671404,0.0,62.886420148,41.4019203762,141.433566256,129.760849465,10.5075,1.16521679113
 09/19  11:00:00,277.037176483,40.9111688562,0.832150849795,0.0,62.886420148,41.4019203762,127.248873461,115.575737291,10.5075,1.16563616968
 09/19  12:00:00,261.214822362,40.9111688562,0.990686526075,0.0,62.886420148,41.4019203762,116.757741649,103.939075357,10.5075,2.31116629231
 09/19  13:00:00,260.486290805,40.9111688562,1.19237533816,0.0,62.886420148,41.4019203762,106.264420737,94.5911507669,10.5075,1.16576996966
 09/19  14:00:00,258.326975976,40.9111688562,1.51019138193,0.0,62.886420148,41.4019203762,98.3567642751,85.538776812,10.5075,2.31048746316
 09/19  15:00:00,256.740885015,40.9111688562,1.84370829372,0.0,62.886420148,41.4019203762,86.8675343419,75.1947414486,10.5075,1.16529289323
 09/19  16:00:00,258.489900999,40.9111688562,2.13763169886,0.0,62.886420148,41.4019203762,79.0167669945,67.3440409355,10.5075,1.16522605901
 09/19  17:00:00,257.214269476,40.9111688562,2.0810544388,0.0,62.886420148,41.4019203762,85.1668724441,73.4942033013,10.5075,1.1651691428
 09/19  18:00:00,252.966418233,40.9111688562,1.24316413367,0.0,41.9242800987,36.8599292233,98.6291990807,88.1239763227,9.34,1.16522275796
 09/19  19:00:00,230.589612353,40.9111688562,0.993744548682,0.0,41.9242800987,36.8599292233,110.129923566,99.6248402786,9.34,1.16508328737
 09/19  20:00:00,216.220203527,40.9111688562,0.634736062628,0.0,34.9369000822,32.3179380704,119.898603885,110.561098136,8.1725,1.16500574835
 09/19  21:00:00,158.205405095,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,87.9934765657,82.1586856009,4.67,1.16479096475
 09/19  22:00:00,92.9054707309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,126.092847624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935461916,0.0,2.335,1.16435461916
 09/19  24:00:00,96.8257513989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,88.5050508018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,87.3723320373,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929528652,0.0,2.335,1.16429528652
 09/20  03:00:00,86.840034973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,93.0436907798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,92.4154766255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929178068,0.0,2.335,1.16429178068
 09/20  06:00:00,157.943873867,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,239.458226524,234.768226524,4.67,0.02
 09/20  07:00:00,162.582070124,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,222.296141326,216.461672049,4.67,1.16446927753
 09/20  08:00:00,231.579737271,40.9111688562,0.00509150444921,0.0,34.9369000822,32.3179380704,199.672156793,191.479656793,8.1725,0.02
 09/20  09:00:00,258.556354618,40.9111688562,0.0654984160606,0.0,62.886420148,41.4019203762,178.248297477,166.575802095,10.5075,1.16499538174
 09/20  10:00:00,249.532085217,40.9111688562,0.463933375819,0.0,62.886420148,41.4019203762,149.707395598,138.034703632,10.5075,1.16519196564
 09/20  11:00:00,279.815830983,40.9111688562,0.760201927046,0.0,62.886420148,41.4019203762,126.343086753,113.5246049,10.5075,2.31098185265
 09/20  12:00:00,262.579229303,40.9111688562,0.905609164318,0.0,62.886420148,41.4019203762,116.221133568,104.547848395,10.5075,1.16578517266
 09/20  13:00:00,261.621480006,40.9111688562,1.14642683813,0.0,62.886420148,41.4019203762,105.713764311,92.8950335015,10.5075,2.31123080901
 09/20  14:00:00,257.669184708,40.9111688562,1.29061421049,0.0,62.886420148,41.4019203762,103.433711598,91.7607951187,10.5075,1.16541647928
 09/20  15:00:00,253.986277509,40.9111688562,1.30177835054,0.0,62.886420148,41.4019203762,104.857839662,93.1851094516,10.5075,1.16523021085
 09/20  16:00:00,253.24694047,40.9111688562,0.999746437034,0.0,62.886420148,41.4019203762,117.246760911,105.574107154,10.5075,1.16515375748
 09/20  17:00:00,254.216471426,40.9111688562,0.873772131197,0.0,62.886420148,41.4019203762,126.438272375,113.620102571,10.5075,2.31066980384
 09/20  18:00:00,252.90201499,40.9111688562,0.576894691441,0.0,41.9242800987,36.8599292233,131.664111,121.158808229,9.34,1.1653027714
 09/20  19:00:00,242.359315386,40.9111688562,0.481309349261,0.0,41.9242800987,36.8599292233,139.087041517,128.581957436,9.34,1.16508408168
 09/20  20:00:00,226.60138537,40.9111688562,0.167265133203,0.0,34.9369000822,32.3179380704,147.653443403,138.315946473,8.1725,1.16499693014
 09/20  21:00:00,167.408860171,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,115.887085318,111.197085318,4.67,0.02
 09/20  22:00:00,98.6833429481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953481316,0.0,2.335,1.16453481316
 09/20  23:00:00,132.261370744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,102.959486047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922841455,0.0,2.335,1.16422841455
 09/21  01:00:00,93.9372540414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,92.2615518215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,91.1769695537,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927619637,0.0,2.335,1.16427619637
 09/21  04:00:00,97.0077627062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,95.8767387862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,160.717941707,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,260.433588207,255.743588207,4.67,0.02
 09/21  07:00:00,166.153643313,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,237.222380463,231.387804317,4.67,1.16457614605
 09/21  08:00:00,234.932646863,40.9111688562,0.00566272313738,0.0,34.9369000822,32.3179380704,207.113694846,197.776495231,8.1725,1.16469961548
 09/21  09:00:00,262.037804435,40.9111688562,0.0676684416146,0.0,62.886420148,41.4019203762,176.844330141,165.171854954,10.5075,1.16497518732
 09/21  10:00:00,252.204594898,40.9111688562,0.160096558574,0.0,62.886420148,41.4019203762,169.922784592,158.250022216,10.5075,1.16526237575
 09/21  11:00:00,280.638820979,40.9111688562,0.286670897556,0.0,62.886420148,41.4019203762,162.909002258,151.235819588,10.5075,1.16568267004
 09/21  12:00:00,261.70035435,40.9111688562,0.30456524372,0.0,62.886420148,41.4019203762,163.685553394,150.866792759,10.5075,2.31126063541
 09/21  13:00:00,258.625287449,40.9111688562,0.330326129723,0.0,62.886420148,41.4019203762,162.129144674,150.456180418,10.5075,1.16546425595
 09/21  14:00:00,253.77514637,40.9111688562,0.330790861181,0.0,62.886420148,41.4019203762,165.192978826,152.37489355,10.5075,2.31058527562
 09/21  15:00:00,249.873309976,40.9111688562,0.440466212647,0.0,62.886420148,41.4019203762,156.128326398,144.455483643,10.5075,1.16534275534
 09/21  16:00:00,249.214784699,40.9111688562,0.469146551101,0.0,62.886420148,41.4019203762,156.687423644,145.014647388,10.5075,1.16527625614
 09/21  17:00:00,248.18825215,40.9111688562,0.439756787004,0.0,62.886420148,41.4019203762,162.605839553,150.933119703,10.5075,1.16521984998
 09/21  18:00:00,245.214543459,40.9111688562,0.136852919832,0.0,41.9242800987,36.8599292233,171.526594138,161.021320032,9.34,1.16527410565
 09/21  19:00:00,232.80828674,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,182.59290301,172.087988378,9.34,1.16491463267
 09/21  20:00:00,217.206170619,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,188.879061436,179.541503363,8.1725,1.16505807324
 09/21  21:00:00,158.861839946,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,155.421130047,149.586368571,4.67,1.16476147623
 09/21  22:00:00,88.0456132907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,122.243187691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931590054,0.0,2.335,1.16431590054
 09/21  24:00:00,91.4896152512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,83.764909633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,82.6727812225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927158638,0.0,2.335,1.16427158638
 09/22  03:00:00,81.8898917099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,103.609857383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,103.107549672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927322309,0.0,2.335,1.16427322309
 09/22  06:00:00,168.540971608,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,328.607535293,323.917535293,4.67,0.02
 09/22  07:00:00,164.693473958,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,299.804635408,293.970112378,4.67,1.16452303
 09/22  08:00:00,225.29862532,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,269.051065774,260.858565774,8.1725,0.02
 09/22  09:00:00,250.503525675,40.9111688562,0.0125097491105,0.0,62.886420148,41.4019203762,237.645034988,225.972554393,10.5075,1.16498059477
 09/22  10:00:00,241.096043893,40.9111688562,0.0,0.0,62.886420148,41.4019203762,223.505904141,211.8331567,10.5075,1.16524744118
 09/22  11:00:00,271.631717364,40.9111688562,0.0,0.0,62.886420148,41.4019203762,208.97485141,196.156256535,10.5075,2.31109487522
 09/22  12:00:00,252.383026404,40.9111688562,0.0,0.0,62.886420148,41.4019203762,198.142537942,186.469554093,10.5075,1.16548384997
 09/22  13:00:00,250.042913045,40.9111688562,0.034338517099,0.0,62.886420148,41.4019203762,189.59175411,176.772905918,10.5075,2.31134819175
 09/22  14:00:00,246.890240538,40.9111688562,0.228915623554,0.0,62.886420148,41.4019203762,172.81721118,161.144235324,10.5075,1.16547585605
 09/22  15:00:00,243.96802267,40.9111688562,0.288668722392,0.0,62.886420148,41.4019203762,167.816501424,156.143711465,10.5075,1.16528995909
 09/22  16:00:00,243.734753491,40.9111688562,0.269305828768,0.0,62.886420148,41.4019203762,172.732448007,161.059733993,10.5075,1.16521401383
 09/22  17:00:00,243.252990324,40.9111688562,0.346092228202,0.0,62.886420148,41.4019203762,171.962684045,159.144391672,10.5075,2.31079237218
 09/22  18:00:00,241.097215366,40.9111688562,0.0916825748948,0.0,41.9242800987,36.8599292233,175.779831011,165.274726261,9.34,1.16510475042
 09/22  19:00:00,221.75248387,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,186.866938627,176.362012308,9.34,1.16492631849
 09/22  20:00:00,207.094477103,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,202.778769117,193.441208929,8.1725,1.16506018722
 09/22  21:00:00,151.393030904,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,177.211879427,172.521879427,4.67,0.02
 09/22  22:00:00,85.6859887026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953181707,0.0,2.335,1.16453181707
 09/22  23:00:00,120.393045674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,89.4513943755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929172854,0.0,2.335,1.16429172854
 09/23  01:00:00,79.8571346987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  02:00:00,79.1600888121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,78.3501702027,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558601737,0.0,1.75125,1.16433601737
 09/23  04:00:00,84.4670602043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,94.7470392117,10.377173866,0.0,0.0,3.49369000822,6.81298672936,13.8537539466,10.9381939601,1.75125,1.1643099865
 09/23  06:00:00,137.842239758,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,366.613443419,363.090943419,3.5025,0.02
 09/23  07:00:00,141.170189803,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,329.507946843,324.840807527,3.5025,1.16463931591
 09/23  08:00:00,197.134555995,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,304.78923711,298.93173711,5.8375,0.02
 09/23  09:00:00,215.222785349,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,270.26458737,259.759853677,9.34,1.16473369313
 09/23  10:00:00,240.993456045,40.9111688562,0.0201188940483,0.0,62.886420148,41.4019203762,240.95489576,229.282186807,10.5075,1.16520895328
 09/23  11:00:00,272.31258342,40.9111688562,0.0240072745291,0.0,62.886420148,41.4019203762,209.374772727,196.556480385,10.5075,2.31079234163
 09/23  12:00:00,254.331068446,40.9111688562,0.0239940513759,0.0,62.886420148,41.4019203762,181.026761057,169.353635796,10.5075,1.16562526119
 09/23  13:00:00,252.370973032,40.9111688562,0.122105139359,0.0,62.886420148,41.4019203762,171.948732208,159.129936785,10.5075,2.31129542237
 09/23  14:00:00,248.95818004,40.9111688562,0.274677006415,0.0,62.886420148,41.4019203762,163.581135594,151.908382577,10.5075,1.16525301687
 09/23  15:00:00,245.603168193,40.9111688562,0.336871488148,0.0,62.886420148,41.4019203762,161.230619157,149.557966986,10.5075,1.16515217141
 09/23  16:00:00,245.294427151,40.9111688562,0.367144316787,0.0,62.886420148,41.4019203762,161.426633899,149.753754492,10.5075,1.1653794069
 09/23  17:00:00,245.330188694,40.9111688562,0.377237614277,0.0,62.886420148,41.4019203762,165.535815298,152.71784187,10.5075,2.31047342778
 09/23  18:00:00,229.380913919,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,184.797861948,175.460059041,8.1725,1.16530290697
 09/23  19:00:00,188.042223157,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,197.686948905,190.684324289,5.8375,1.1651246155
 09/23  20:00:00,187.663451402,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,202.210518103,195.208188799,5.8375,1.16482930432
 09/23  21:00:00,144.385616384,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,173.514858474,169.992358474,3.5025,0.02
 09/23  22:00:00,86.2137956559,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9158447099,0.0,1.75125,1.1645947099
 09/23  23:00:00,120.718546455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  24:00:00,90.6305169545,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568550778,0.0,1.75125,1.16443550778
 09/24  01:00:00,83.1953038982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,82.3507523491,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155798559,0.0,1.75125,1.1643298559
 09/24  03:00:00,81.7660773811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,87.9285536183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,87.0349235216,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553227688,0.0,1.75125,1.16428227688
 09/24  06:00:00,140.72261017,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,357.917856687,354.395356687,3.5025,0.02
 09/24  07:00:00,148.751332656,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,322.653408853,319.130908853,3.5025,0.02
 09/24  08:00:00,173.667958973,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,286.940894772,282.273961375,3.5025,1.16443339733
 09/24  09:00:00,147.663849563,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,275.642249808,272.119749808,3.5025,0.02
 09/24  10:00:00,182.245705998,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,250.514041807,242.344150854,7.005,1.16489095241
 09/24  11:00:00,213.065995594,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,239.212703737,231.042697402,7.005,1.16500633584
 09/24  12:00:00,221.177809965,40.9111688562,0.00397257024905,0.0,41.9242800987,36.8599292233,213.302503651,202.797443674,9.34,1.16505997672
 09/24  13:00:00,218.617699556,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,201.025254959,190.520199986,9.34,1.16505497246
 09/24  14:00:00,213.824139921,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,192.628847458,182.123860532,9.34,1.16498692555
 09/24  15:00:00,209.684845261,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,188.264267304,177.759293419,9.34,1.1649738847
 09/24  16:00:00,209.370371959,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,185.469023991,174.964011807,9.34,1.16501218417
 09/24  17:00:00,180.539899767,40.9111688562,0.0068217564338,0.0,27.9495200658,27.7759469175,216.367984106,208.197939806,7.005,1.16504430026
 09/24  18:00:00,185.977836733,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,231.090838467,225.256058509,4.67,1.16477995851
 09/24  19:00:00,172.973184396,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,238.632091331,232.797275206,4.67,1.16481612485
 09/24  20:00:00,169.979862648,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,246.216062039,241.526062039,4.67,0.02
 09/24  21:00:00,154.599273058,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,207.900435008,202.06589617,4.67,1.16453883793
 09/24  22:00:00,81.7188514034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,116.719293545,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556025287,0.0,1.75125,1.16431025287
 09/24  24:00:00,85.5564412504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,80.0390447344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,78.8014365966,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925262935,0.0,2.335,1.16425262935
 09/25  03:00:00,83.2609135218,5.188586933,0.0,0.0,3.49369000822,9.08398230582,9.21257117173,6.85757117173,2.335,0.02
 09/25  04:00:00,100.256263158,15.565760799,0.0,0.0,3.49369000822,9.08398230582,22.9182281972,20.5632281972,2.335,0.02
 09/25  05:00:00,94.604488122,10.377173866,0.0,0.0,3.49369000822,9.08398230582,18.4470931269,14.9478433541,2.335,1.16424977274
 09/25  06:00:00,150.333113977,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,395.452117068,390.762117068,4.67,0.02
 09/25  07:00:00,156.059075183,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,358.691476601,354.001476601,4.67,0.02
 09/25  08:00:00,221.938325446,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,321.216387848,311.879120366,8.1725,1.16476748205
 09/25  09:00:00,246.121191467,40.9111688562,0.0,0.0,62.886420148,41.4019203762,275.954690704,264.282235158,10.5075,1.16495554556
 09/25  10:00:00,236.546634902,40.9111688562,0.0,0.0,62.886420148,41.4019203762,259.127695402,247.455039853,10.5075,1.16515554871
 09/25  11:00:00,267.415217569,40.9111688562,0.0,0.0,62.886420148,41.4019203762,236.824920838,224.006505268,10.5075,2.31091556988
 09/25  12:00:00,247.733848067,40.9111688562,0.0,0.0,62.886420148,41.4019203762,215.708772018,204.035516825,10.5075,1.16575519335
 09/25  13:00:00,245.163742326,40.9111688562,0.0,0.0,62.886420148,41.4019203762,205.597852529,192.779176646,10.5075,2.31117588315
 09/25  14:00:00,241.4030324,40.9111688562,0.0,0.0,62.886420148,41.4019203762,197.924904715,186.25201353,10.5075,1.16539118491
 09/25  15:00:00,238.612314414,40.9111688562,0.104232161378,0.0,62.886420148,41.4019203762,180.746422035,169.07371577,10.5075,1.16520626506
 09/25  16:00:00,238.851004209,40.9111688562,0.160613957725,0.0,62.886420148,41.4019203762,179.785358956,168.112447469,10.5075,1.16541148687
 09/25  17:00:00,238.399677704,40.9111688562,0.143710041745,0.0,62.886420148,41.4019203762,188.330533667,175.512403391,10.5075,2.31063027591
 09/25  18:00:00,237.151747104,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,200.209864622,189.704579171,9.34,1.16528545117
 09/25  19:00:00,227.557767656,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,213.566575917,203.061507973,9.34,1.16506794348
 09/25  20:00:00,209.199479174,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,225.233117133,215.895634926,8.1725,1.16498220707
 09/25  21:00:00,151.958052779,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,195.684833283,190.994833283,4.67,0.02
 09/25  22:00:00,80.9443442555,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995204831,0.0,2.335,1.1645204831
 09/25  23:00:00,116.407198319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,85.6270719581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928599315,0.0,2.335,1.16428599315
 09/26  01:00:00,78.7540181732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,78.5603081066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  03:00:00,78.4045060858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926279485,0.0,2.335,1.16426279485
 09/26  04:00:00,111.093052078,10.377173866,0.0,0.0,3.49369000822,9.08398230582,13.6968752959,11.3418752959,2.335,0.02
 09/26  05:00:00,110.977212263,10.377173866,0.0,0.0,3.49369000822,9.08398230582,15.1646134903,12.8096134903,2.335,0.02
 09/26  06:00:00,166.99045008,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,372.881930683,368.191930683,4.67,0.02
 09/26  07:00:00,165.359448636,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,336.292188598,330.457624504,4.67,1.1645640937
 09/26  08:00:00,222.200550758,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,299.062400225,289.725210918,8.1725,1.16468930717
 09/26  09:00:00,246.46858477,40.9111688562,0.0,0.0,62.886420148,41.4019203762,263.942315484,252.269848368,10.5075,1.16496711623
 09/26  10:00:00,237.037676381,40.9111688562,0.0,0.0,62.886420148,41.4019203762,250.903586119,239.230829407,10.5075,1.16525671199
 09/26  11:00:00,268.294687754,40.9111688562,0.0,0.0,62.886420148,41.4019203762,231.396189383,219.723009542,10.5075,1.16567984054
 09/26  12:00:00,248.154408125,40.9111688562,0.0,0.0,62.886420148,41.4019203762,218.214402854,205.395642356,10.5075,2.31126049825
 09/26  13:00:00,245.572892133,40.9111688562,0.0,0.0,62.886420148,41.4019203762,207.335683063,195.662716416,10.5075,1.16546664685
 09/26  14:00:00,241.647776754,40.9111688562,0.0,0.0,62.886420148,41.4019203762,199.848672891,187.030578158,10.5075,2.31059473255
 09/26  15:00:00,238.434963821,40.9111688562,0.0326053481882,0.0,62.886420148,41.4019203762,191.79798286,180.125132623,10.5075,1.16535023731
 09/26  16:00:00,238.727268601,40.9111688562,0.114447785504,0.0,62.886420148,41.4019203762,187.959841018,176.287055629,10.5075,1.16528538841
 09/26  17:00:00,238.536690759,40.9111688562,0.0957717287491,0.0,62.886420148,41.4019203762,192.68932337,181.016592702,10.5075,1.16523066758
 09/26  18:00:00,237.663647912,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,203.798565365,193.293278587,9.34,1.16528677836
 09/26  19:00:00,222.665268591,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,214.396701274,203.891773019,9.34,1.16492825449
 09/26  20:00:00,205.490719671,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,222.090248659,212.752781248,8.1725,1.16496741114
 09/26  21:00:00,150.188646059,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,190.94751275,185.112734629,4.67,1.16477812127
 09/26  22:00:00,84.8993851588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,120.035937145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933290939,0.0,2.335,1.16433290939
 09/26  24:00:00,89.3992689917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,81.6641974517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,80.7461559336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928912929,0.0,2.335,1.16428912929
 09/27  03:00:00,80.0684226394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  04:00:00,96.7937643692,10.377173866,0.0,0.0,3.49369000822,9.08398230582,14.4876961181,12.1326961181,2.335,0.02
 09/27  05:00:00,101.493154138,15.565760799,0.0,0.0,3.49369000822,9.08398230582,23.4745784302,19.9752871091,2.335,1.16429132111
 09/27  06:00:00,151.027479915,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,370.976636245,366.286636245,4.67,0.02
 09/27  07:00:00,157.149424079,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,332.747072046,326.912529224,4.67,1.16454282148
 09/27  08:00:00,223.088274636,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,295.985649552,287.793149552,8.1725,0.02
 09/27  09:00:00,247.929715266,40.9111688562,0.0,0.0,62.886420148,41.4019203762,264.231817824,252.559350397,10.5075,1.16496742738
 09/27  10:00:00,238.515573114,40.9111688562,0.0,0.0,62.886420148,41.4019203762,251.951908055,240.279135643,10.5075,1.16527241217
 09/27  11:00:00,269.139768497,40.9111688562,0.0,0.0,62.886420148,41.4019203762,237.81381458,224.995162551,10.5075,2.31115202862
 09/27  12:00:00,249.329114242,40.9111688562,0.0,0.0,62.886420148,41.4019203762,227.129795719,215.45678059,10.5075,1.16551512931
 09/27  13:00:00,246.549387354,40.9111688562,0.0,0.0,62.886420148,41.4019203762,225.485401962,212.66648397,10.5075,2.31141799242
 09/27  14:00:00,243.348628189,40.9111688562,0.0,0.0,62.886420148,41.4019203762,219.557460298,207.884447329,10.5075,1.16551296905
 09/27  15:00:00,240.976423351,40.9111688562,0.0,0.0,62.886420148,41.4019203762,205.173586864,193.500758388,10.5075,1.16532847622
 09/27  16:00:00,241.935056869,40.9111688562,0.0,0.0,62.886420148,41.4019203762,198.300989052,185.483066414,10.5075,2.31042263717
 09/27  17:00:00,241.651935496,40.9111688562,0.0,0.0,62.886420148,41.4019203762,198.507348778,186.834444454,10.5075,1.16540432393
 09/27  18:00:00,240.301133241,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,208.424799341,197.919648787,9.34,1.16515055405
 09/27  19:00:00,231.417997321,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,219.395673908,208.890700389,9.34,1.16497351844
 09/27  20:00:00,212.762855094,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,227.992586983,218.655193478,8.1725,1.16489350599
 09/27  21:00:00,155.158110286,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,208.017772616,203.327772616,4.67,0.02
 09/27  22:00:00,84.4984387159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953155988,0.0,2.335,1.16453155988
 09/27  23:00:00,119.529329386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,88.1986692125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927016754,0.0,2.335,1.16427016754
 09/28  01:00:00,80.3786433995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,84.0753084872,5.188586933,0.0,0.0,3.49369000822,9.08398230582,9.08877256608,6.73377256608,2.335,0.02
 09/28  03:00:00,88.499308275,10.377173866,0.0,0.0,3.49369000822,9.08398230582,18.1658972684,14.666602013,2.335,1.16429525541
 09/28  04:00:00,100.244370588,15.565760799,0.0,0.0,3.49369000822,9.08398230582,24.7330546977,22.3780546977,2.335,0.02
 09/28  05:00:00,94.5472672835,10.377173866,0.0,0.0,3.49369000822,9.08398230582,20.2778911448,17.9228911448,2.335,0.02
 09/28  06:00:00,150.279282716,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,418.211502464,412.377245516,4.67,1.16425694783
 09/28  07:00:00,155.977463934,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,374.452519706,369.762519706,4.67,0.02
 09/28  08:00:00,221.869910012,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,338.094851869,328.757697839,8.1725,1.16465402954
 09/28  09:00:00,245.975478114,40.9111688562,0.0,0.0,62.886420148,41.4019203762,292.131216468,280.45882811,10.5075,1.16488835813
 09/28  10:00:00,236.437495531,40.9111688562,0.0,0.0,62.886420148,41.4019203762,266.580721669,254.908087089,10.5075,1.16513458028
 09/28  11:00:00,267.383544445,40.9111688562,0.0240610267169,0.0,62.886420148,41.4019203762,234.628352452,222.955372726,10.5075,1.16547972605
 09/28  12:00:00,247.540175597,40.9111688562,0.0,0.0,62.886420148,41.4019203762,213.694036716,200.875247199,10.5075,2.31128951681
 09/28  13:00:00,244.878165466,40.9111688562,0.0,0.0,62.886420148,41.4019203762,197.148879155,185.475775583,10.5075,1.1656035718
 09/28  14:00:00,241.369024662,40.9111688562,0.025847116942,0.0,62.886420148,41.4019203762,182.80641698,169.988044625,10.5075,2.31087235512
 09/28  15:00:00,238.454234893,40.9111688562,0.212971838797,0.0,62.886420148,41.4019203762,170.121775844,158.449061429,10.5075,1.16521441505
 09/28  16:00:00,238.866493291,40.9111688562,0.325089827661,0.0,62.886420148,41.4019203762,166.807547656,155.134902015,10.5075,1.16514564098
 09/28  17:00:00,238.871247835,40.9111688562,0.325490980035,0.0,62.886420148,41.4019203762,173.539273404,161.866401248,10.5075,1.16537215553
 09/28  18:00:00,237.434875115,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,187.976533878,177.471365369,9.34,1.16516850882
 09/28  19:00:00,230.993309434,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,211.291974033,200.786902599,9.34,1.16507143375
 09/28  20:00:00,208.956189414,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,231.912577176,222.575074055,8.1725,1.16500312012
 09/28  21:00:00,151.681501224,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,206.023962213,200.189177856,4.67,1.16478435757
 09/28  22:00:00,80.5352828994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949411375,0.0,2.335,1.16449411375
