Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/28  23:00:00,115.867809214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,84.9171394528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,78.1161321579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927994768,0.0,2.335,1.16427994768
 09/29  02:00:00,88.273327131,10.377173866,0.0,0.0,3.49369000822,9.08398230582,17.8660183179,15.5110183179,2.335,0.02
 09/29  03:00:00,88.3424885976,10.377173866,0.0,0.0,3.49369000822,9.08398230582,18.7923987879,16.4373987879,2.335,0.02
 09/29  04:00:00,115.79698372,15.565760799,0.0,0.0,3.49369000822,9.08398230582,31.736777617,28.2374853324,2.335,1.16429228459
 09/29  05:00:00,115.844604588,15.565760799,0.0,0.0,3.49369000822,9.08398230582,31.8923778373,29.5373778373,2.335,0.02
 09/29  06:00:00,166.88982522,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,425.529918744,420.839918744,4.67,0.02
 09/29  07:00:00,168.562788049,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,398.884784371,393.050222832,4.67,1.16456153919
 09/29  08:00:00,221.955474848,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,361.514288296,353.321788296,8.1725,0.02
 09/29  09:00:00,246.032760868,40.9111688562,0.0,0.0,62.886420148,41.4019203762,321.802302978,310.129795955,10.5075,1.16500702376
 09/29  10:00:00,236.345217191,40.9111688562,0.0,0.0,62.886420148,41.4019203762,300.804663336,289.13199914,10.5075,1.16516419612
 09/29  11:00:00,267.032008394,40.9111688562,0.0,0.0,62.886420148,41.4019203762,276.458702649,263.640087348,10.5075,2.31111530064
 09/29  12:00:00,246.89853765,40.9111688562,0.0,0.0,62.886420148,41.4019203762,252.574705549,240.901539975,10.5075,1.16566557399
 09/29  13:00:00,244.472191193,40.9111688562,0.0,0.0,62.886420148,41.4019203762,241.543231811,228.724364591,10.5075,2.31136721922
 09/29  14:00:00,241.08477289,40.9111688562,0.0,0.0,62.886420148,41.4019203762,229.785125305,218.11225952,10.5075,1.16536578494
 09/29  15:00:00,237.944518854,40.9111688562,0.0,0.0,62.886420148,41.4019203762,217.810479903,206.137772669,10.5075,1.16520723397
 09/29  16:00:00,238.188863509,40.9111688562,0.0,0.0,62.886420148,41.4019203762,214.193568419,201.37533462,10.5075,2.31073379875
 09/29  17:00:00,238.739674302,40.9111688562,0.0,0.0,62.886420148,41.4019203762,217.220200192,205.547424531,10.5075,1.16527566094
 09/29  18:00:00,239.1421386,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,229.734812862,219.229504528,9.34,1.16530833415
 09/29  19:00:00,227.837413834,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,241.572833393,231.06792286,9.34,1.16491053268
 09/29  20:00:00,206.42551157,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,243.563960556,234.226408134,8.1725,1.16505242201
 09/29  21:00:00,149.724356822,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,215.659723583,209.824933486,4.67,1.16479009676
 09/29  22:00:00,83.4211246062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,118.559321567,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937172341,0.0,2.335,1.16437172341
 09/29  24:00:00,87.3262466327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,77.4050529381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,86.6935200172,10.377173866,0.0,0.0,3.49369000822,6.81298672936,17.5695661796,14.65399094,1.75125,1.16432523962
 09/30  03:00:00,86.2837878269,10.377173866,0.0,0.0,3.49369000822,6.81298672936,18.032537835,16.261287835,1.75125,0.02
 09/30  04:00:00,97.8417681395,15.565760799,0.0,0.0,3.49369000822,6.81298672936,31.7297797793,29.9585297793,1.75125,0.02
 09/30  05:00:00,97.3952460942,15.565760799,0.0,0.0,3.49369000822,6.81298672936,35.2036710104,32.2881442535,1.75125,1.16427675689
 09/30  06:00:00,136.134456108,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,444.747968677,441.225468677,3.5025,0.02
 09/30  07:00:00,145.104006304,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,407.882645596,403.21544204,3.5025,1.16470355665
 09/30  08:00:00,194.363681988,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,380.718774821,373.716573638,5.8375,1.16470118323
 09/30  09:00:00,211.397029238,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,343.626856593,334.266856593,9.34,0.02
 09/30  10:00:00,236.29409643,40.9111688562,0.0,0.0,62.886420148,41.4019203762,305.372775992,293.700105007,10.5075,1.16517098583
 09/30  11:00:00,267.010481531,40.9111688562,0.0,0.0,62.886420148,41.4019203762,268.115032159,255.296604133,10.5075,2.31092802626
 09/30  12:00:00,246.766870442,40.9111688562,0.0,0.0,62.886420148,41.4019203762,244.018416891,232.345403787,10.5075,1.16551310405
 09/30  13:00:00,244.072891649,40.9111688562,0.0,0.0,62.886420148,41.4019203762,225.80891077,212.989988656,10.5075,2.31142211379
 09/30  14:00:00,240.490110955,40.9111688562,0.0,0.0,62.886420148,41.4019203762,212.036081203,200.363086967,10.5075,1.16549423692
 09/30  15:00:00,237.203568461,40.9111688562,0.0,0.0,62.886420148,41.4019203762,204.571140958,192.898218554,10.5075,1.16542240441
 09/30  16:00:00,237.295008528,40.9111688562,0.0,0.0,62.886420148,41.4019203762,199.915007666,187.096895768,10.5075,2.31061189805
 09/30  17:00:00,237.20523296,40.9111688562,0.0,0.0,62.886420148,41.4019203762,205.310878153,193.638213376,10.5075,1.16516477679
 09/30  18:00:00,222.572304939,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,228.597215534,219.259427779,8.1725,1.16528775518
 09/30  19:00:00,186.671761702,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,256.686226385,249.683573526,5.8375,1.16515285943
 09/30  20:00:00,179.771374989,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,279.554999366,272.552606913,5.8375,1.1648924526
 09/30  21:00:00,137.001567329,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,253.204707074,248.537551151,3.5025,1.16465592355
 09/30  22:00:00,77.3785943833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  23:00:00,113.105004185,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577743881,0.0,1.75125,1.16452743881
 09/30  24:00:00,82.5800780404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,76.2132006319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,76.373874826,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558225718,0.0,1.75125,1.16433225718
 10/01  03:00:00,76.5345200999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,94.4115940067,10.377173866,0.0,0.0,3.49369000822,6.81298672936,11.8529121301,8.93736148662,1.75125,1.16430064348
 10/01  05:00:00,94.8952969638,10.377173866,0.0,0.0,3.49369000822,6.81298672936,10.1143875511,8.34313755109,1.75125,0.02
 10/01  06:00:00,138.495956611,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,348.151698557,344.629198557,3.5025,0.02
 10/01  07:00:00,149.231742928,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,301.783832498,297.116889828,3.5025,1.16444266994
 10/01  08:00:00,171.359556916,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,260.520046608,256.997546608,3.5025,0.02
 10/01  09:00:00,145.508407177,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,240.247147173,235.580129267,3.5025,1.16451790614
 10/01  10:00:00,180.390752513,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,215.096698327,206.926873482,7.005,1.16482484528
 10/01  11:00:00,211.839692323,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,195.878123065,188.853123065,7.005,0.02
 10/01  12:00:00,221.946415063,40.9111688562,0.0379800543455,0.0,41.9242800987,36.8599292233,169.484492481,158.979383707,9.34,1.16510877412
 10/01  13:00:00,221.521881362,40.9111688562,0.0382299512984,0.0,41.9242800987,36.8599292233,153.787424323,143.282319888,9.34,1.16510443478
 10/01  14:00:00,218.526072402,40.9111688562,0.213359313007,0.0,41.9242800987,36.8599292233,144.465050421,133.960001366,9.34,1.16504905544
 10/01  15:00:00,217.555383143,40.9111688562,0.492777708556,0.0,41.9242800987,36.8599292233,127.412752761,116.907718911,9.34,1.16503384965
 10/01  16:00:00,217.836427243,40.9111688562,0.642414924508,0.0,41.9242800987,36.8599292233,119.815423659,109.310358427,9.34,1.16506523116
 10/01  17:00:00,186.327729694,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,145.18762792,137.017549007,7.005,1.16507891278
 10/01  18:00:00,189.836555859,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,167.849924356,162.015113956,4.67,1.16481040029
 10/01  19:00:00,178.7983423,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,187.777740543,181.943000162,4.67,1.16474038145
 10/01  20:00:00,172.492560153,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,203.462162633,197.627480094,4.67,1.16468253882
 10/01  21:00:00,157.347943367,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,175.352399394,170.662399394,4.67,0.02
 10/01  22:00:00,85.0182832811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157007976,0.0,1.75125,1.1644507976
 10/01  23:00:00,119.929579495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,89.7450366053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,84.6540640756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932232142,0.0,2.335,1.16432232142
 10/02  02:00:00,84.0752988685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,83.644645994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,89.9107882932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926355359,0.0,2.335,1.16426355359
 10/02  05:00:00,89.2643958529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,155.389121776,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,300.767184673,296.077184673,4.67,0.02
 10/02  07:00:00,167.567877337,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,272.353266941,266.518787846,4.67,1.16447909505
 10/02  08:00:00,230.423561883,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,237.253039554,227.915892667,8.1725,1.16464688651
 10/02  09:00:00,257.56309702,40.9111688562,0.0400555617894,0.0,62.886420148,41.4019203762,206.665815871,196.138315871,10.5075,0.02
 10/02  10:00:00,248.300638151,40.9111688562,0.0,0.0,62.886420148,41.4019203762,196.41993575,183.602168636,10.5075,2.31026711403
 10/02  11:00:00,278.586174102,40.9111688562,0.08613519704,0.0,62.886420148,41.4019203762,175.560843112,163.887861459,10.5075,1.16548165299
 10/02  12:00:00,261.289393526,40.9111688562,0.272032591825,0.0,62.886420148,41.4019203762,164.639887959,151.821152798,10.5075,2.31123516065
 10/02  13:00:00,259.223843119,40.9111688562,0.38982220816,0.0,62.886420148,41.4019203762,154.816824204,143.14369158,10.5075,1.16563262406
 10/02  14:00:00,254.854640224,40.9111688562,0.445927288787,0.0,62.886420148,41.4019203762,150.586213484,138.913288616,10.5075,1.16542486848
 10/02  15:00:00,250.631342583,40.9111688562,0.503871181647,0.0,62.886420148,41.4019203762,147.778001778,134.960065566,10.5075,2.31043621162
 10/02  16:00:00,250.116812404,40.9111688562,0.525670293502,0.0,62.886420148,41.4019203762,147.35760286,135.684714965,10.5075,1.16538789433
 10/02  17:00:00,249.422552264,40.9111688562,0.525308830297,0.0,62.886420148,41.4019203762,151.142364537,139.469523943,10.5075,1.16534059465
 10/02  18:00:00,247.250050761,40.9111688562,0.245296608238,0.0,41.9242800987,36.8599292233,158.78650959,148.28139608,9.34,1.16511350976
 10/02  19:00:00,246.06631624,40.9111688562,0.0471833549791,0.0,41.9242800987,36.8599292233,175.82385182,165.318873817,9.34,1.16497800303
 10/02  20:00:00,219.747669548,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,192.868122198,183.530717175,8.1725,1.16490502261
 10/02  21:00:00,160.497051608,40.9111688562,0.0056343359367,0.0,13.9747600329,18.6919646116,173.757280248,167.92250276,4.67,1.16477748885
 10/02  22:00:00,89.2941346252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,123.221116037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934995386,0.0,2.335,1.16434995386
 10/02  24:00:00,91.6593655894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,83.9261810933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,82.49931521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927766859,0.0,2.335,1.16427766859
 10/03  03:00:00,81.3085654365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,113.567213464,10.377173866,0.0,0.0,3.49369000822,9.08398230582,14.8889081727,12.5339081727,2.335,0.02
 10/03  05:00:00,118.337407794,15.565760799,0.0,0.0,3.49369000822,9.08398230582,26.7414715768,23.2422004608,2.335,1.16427111598
 10/03  06:00:00,167.652013876,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,387.571778101,382.881778101,4.67,0.02
 10/03  07:00:00,169.528437081,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,344.725354721,340.035354721,4.67,0.02
 10/03  08:00:00,223.786738937,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,308.483816814,299.146595195,8.1725,1.16472161878
 10/03  09:00:00,249.164276257,40.9111688562,0.0,0.0,62.886420148,41.4019203762,266.260881915,254.588467886,10.5075,1.16491402986
 10/03  10:00:00,241.215460669,40.9111688562,0.025113575678,0.0,62.886420148,41.4019203762,230.888905418,219.216286767,10.5075,1.16511865073
 10/03  11:00:00,273.272485059,40.9111688562,0.031958764042,0.0,62.886420148,41.4019203762,193.383309106,180.564952626,10.5075,2.31085647957
 10/03  12:00:00,255.558272999,40.9111688562,0.102870813014,0.0,62.886420148,41.4019203762,165.770333407,154.097100505,10.5075,1.16573290268
 10/03  13:00:00,254.018549648,40.9111688562,0.443396541576,0.0,62.886420148,41.4019203762,143.313244813,130.494602706,10.5075,2.31114210734
 10/03  14:00:00,251.798908767,40.9111688562,0.741067118854,0.0,62.886420148,41.4019203762,121.311466602,109.638587458,10.5075,1.16537914458
 10/03  15:00:00,250.011152111,40.9111688562,0.989147126929,0.0,62.886420148,41.4019203762,106.591099333,94.9184021409,10.5075,1.16519719225
 10/03  16:00:00,249.108557453,40.9111688562,1.00359791305,0.0,62.886420148,41.4019203762,112.948640952,101.275733884,10.5075,1.16540706854
 10/03  17:00:00,246.947055277,40.9111688562,0.924996599237,0.0,62.886420148,41.4019203762,126.136675141,113.318542996,10.5075,2.31063214476
 10/03  18:00:00,242.355892242,40.9111688562,0.572655236337,0.0,41.9242800987,36.8599292233,139.499343353,128.994051568,9.34,1.16529178495
 10/03  19:00:00,231.771625415,40.9111688562,0.348209208957,0.0,41.9242800987,36.8599292233,158.723135783,148.218058995,9.34,1.16507678766
 10/03  20:00:00,205.664077995,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,181.04269033,171.705196113,8.1725,1.16499421713
 10/03  21:00:00,149.725812566,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,147.67338461,142.98338461,4.67,0.02
 10/03  22:00:00,83.8458428191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953321946,0.0,2.335,1.16453321946
 10/03  23:00:00,118.737580965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,88.4623049535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992509151,0.0,2.335,1.1642509151
 10/04  01:00:00,80.7600592796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,80.3044110672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,80.1830375004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927784306,0.0,2.335,1.16427784306
 10/04  04:00:00,86.7286439863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,86.245604831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,152.306959396,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,271.754141657,267.064141657,4.67,0.02
 10/04  07:00:00,161.461071451,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,243.698590719,237.864008804,4.67,1.16458191535
 10/04  08:00:00,227.388654041,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,214.358871564,205.021660572,8.1725,1.16471099115
 10/04  09:00:00,248.417465795,40.9111688562,0.0727792383592,0.0,62.886420148,41.4019203762,185.079762235,173.407268486,10.5075,1.16499374933
 10/04  10:00:00,239.182429115,40.9111688562,0.324286316913,0.0,62.886420148,41.4019203762,168.131362261,156.458573641,10.5075,1.16528861938
 10/04  11:00:00,269.624516698,40.9111688562,0.573221891795,0.0,62.886420148,41.4019203762,150.297719016,138.624837537,10.5075,1.1653814787
 10/04  12:00:00,251.743955865,40.9111688562,0.749629184926,0.0,62.886420148,41.4019203762,134.019929316,121.201079916,10.5075,2.31134940016
 10/04  13:00:00,250.301271347,40.9111688562,0.895783889875,0.0,62.886420148,41.4019203762,124.191997238,112.51898091,10.5075,1.1655163284
 10/04  14:00:00,246.241925433,40.9111688562,0.926339325139,0.0,62.886420148,41.4019203762,127.277454678,114.459249744,10.5075,2.31070493445
 10/04  15:00:00,242.541108239,40.9111688562,0.967699724656,0.0,62.886420148,41.4019203762,125.028312037,113.355677211,10.5075,1.16513482514
 10/04  16:00:00,241.749976298,40.9111688562,0.912025862207,0.0,62.886420148,41.4019203762,131.094708557,119.421858275,10.5075,1.16535028195
 10/04  17:00:00,241.338343373,40.9111688562,0.817611371646,0.0,62.886420148,41.4019203762,141.294501601,129.62170239,10.5075,1.1652992107
 10/04  18:00:00,240.034092982,40.9111688562,0.40991604353,0.0,41.9242800987,36.8599292233,157.320019353,146.814921445,9.34,1.1650979078
 10/04  19:00:00,237.863555316,40.9111688562,0.108850214382,0.0,41.9242800987,36.8599292233,180.414056636,169.909053326,9.34,1.16500331005
 10/04  20:00:00,212.3787278,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,205.414530855,196.076984894,8.1725,1.16504596173
 10/04  21:00:00,154.858332562,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,179.816455954,173.981679888,4.67,1.16477606584
 10/04  22:00:00,84.5325420248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943178696,0.0,2.335,1.16443178696
 10/04  23:00:00,119.367600934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,88.3401947439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,80.2257018426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929543356,0.0,2.335,1.16429543356
 10/05  02:00:00,79.1472234816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,78.408412354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,95.3160907614,10.377173866,0.0,0.0,3.49369000822,9.08398230582,15.7924991524,12.2932669658,2.335,1.16423218661
 10/05  05:00:00,100.134931903,15.565760799,0.0,0.0,3.49369000822,9.08398230582,23.8198270953,21.4648270953,2.335,0.02
 10/05  06:00:00,150.571825142,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,375.412749311,370.722749311,4.67,0.02
 10/05  07:00:00,159.629330999,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,342.716476523,336.881972459,4.67,1.16450406403
 10/05  08:00:00,225.454004749,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,306.125485576,297.932985576,8.1725,0.02
 10/05  09:00:00,246.732951685,40.9111688562,0.0,0.0,62.886420148,41.4019203762,270.908612368,259.236156764,10.5075,1.16495560394
 10/05  10:00:00,238.520233333,40.9111688562,0.0307720779459,0.0,62.886420148,41.4019203762,230.438654722,218.766039612,10.5075,1.16511511023
 10/05  11:00:00,270.127051022,40.9111688562,0.00653286974587,0.0,62.886420148,41.4019203762,195.019789112,182.201255212,10.5075,2.31103389962
 10/05  12:00:00,251.548976632,40.9111688562,0.1753763824,0.0,62.886420148,41.4019203762,174.880644356,163.207515779,10.5075,1.16562857661
 10/05  13:00:00,250.195580801,40.9111688562,0.496805437863,0.0,62.886420148,41.4019203762,154.629714652,141.810910683,10.5075,2.31130396926
 10/05  14:00:00,247.547067902,40.9111688562,0.693067987169,0.0,62.886420148,41.4019203762,138.569781917,126.896944111,10.5075,1.165337806
 10/05  15:00:00,244.89433093,40.9111688562,0.786040507486,0.0,62.886420148,41.4019203762,131.554274972,119.881593064,10.5075,1.16518190825
 10/05  16:00:00,245.863710566,40.9111688562,0.851412991788,0.0,62.886420148,41.4019203762,129.831822448,117.013628411,10.5075,2.31069403715
 10/05  17:00:00,246.052562776,40.9111688562,0.878597418736,0.0,62.886420148,41.4019203762,130.508514829,118.835754477,10.5075,1.16526035198
 10/05  18:00:00,243.02942019,40.9111688562,0.503698163457,0.0,41.9242800987,36.8599292233,144.945423041,134.440126845,9.34,1.16529619631
 10/05  19:00:00,240.4639511,40.9111688562,0.29208120872,0.0,41.9242800987,36.8599292233,162.309766632,151.804866585,9.34,1.1649000472
 10/05  20:00:00,214.385025425,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,171.996072853,162.658527473,8.1725,1.16504538049
 10/05  21:00:00,156.649674804,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,144.524833797,138.690048995,4.67,1.16478480203
 10/05  22:00:00,86.3768482156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,120.530265587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936684215,0.0,2.335,1.16436684215
 10/05  24:00:00,90.2261490587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,82.6409527672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,81.926059565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928033615,0.0,2.335,1.16428033615
 10/06  03:00:00,81.380844523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,103.152918597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,102.514997995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  06:00:00,168.667752899,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,289.829523034,283.995224894,4.67,1.16429814021
 10/06  07:00:00,170.409184543,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,261.323048239,256.633048239,4.67,0.02
 10/06  08:00:00,227.308620999,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,227.131128152,217.793893873,8.1725,1.1647342792
 10/06  09:00:00,248.764181479,40.9111688562,0.0471903036177,0.0,62.886420148,41.4019203762,189.627681617,177.955229698,10.5075,1.16495191903
 10/06  10:00:00,240.000222059,40.9111688562,0.275007899409,0.0,62.886420148,41.4019203762,170.456272361,158.783721189,10.5075,1.16505117238
 10/06  11:00:00,270.267117452,40.9111688562,0.530407196959,0.0,62.886420148,41.4019203762,154.215478408,141.39691317,10.5075,2.31106523866
 10/06  12:00:00,250.89594093,40.9111688562,0.635538431608,0.0,62.886420148,41.4019203762,147.044728904,135.371557055,10.5075,1.16567184857
 10/06  13:00:00,248.610843265,40.9111688562,0.723814479903,0.0,62.886420148,41.4019203762,141.786385719,128.967503586,10.5075,2.3113821333
 10/06  14:00:00,245.006203787,40.9111688562,0.792913300805,0.0,62.886420148,41.4019203762,135.780008353,124.10718551,10.5075,1.16532284292
 10/06  15:00:00,241.825196821,40.9111688562,0.857018140094,0.0,62.886420148,41.4019203762,131.246312005,119.573669669,10.5075,1.16514233573
 10/06  16:00:00,242.133204942,40.9111688562,0.83347809306,0.0,62.886420148,41.4019203762,134.513107538,122.840253202,10.5075,1.16535433648
 10/06  17:00:00,241.970549092,40.9111688562,0.722533682934,0.0,62.886420148,41.4019203762,147.285345791,134.46731369,10.5075,2.31053210092
 10/06  18:00:00,243.912656818,40.9111688562,0.335235188307,0.0,41.9242800987,36.8599292233,160.302748389,149.797504113,9.34,1.16524427606
 10/06  19:00:00,231.44539342,40.9111688562,0.219135917357,0.0,41.9242800987,36.8599292233,169.846222401,159.341191779,9.34,1.1650306215
 10/06  20:00:00,206.564815964,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,172.951114448,163.613664893,8.1725,1.16494955563
 10/06  21:00:00,150.735798163,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,139.137437016,134.447437016,4.67,0.02
 10/06  22:00:00,84.9440329997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952791397,0.0,2.335,1.16452791397
 10/06  23:00:00,119.687090606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,89.7897336394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925589785,0.0,2.335,1.16425589785
 10/07  01:00:00,80.0046755754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,79.1272070786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,78.9518583809,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556350687,0.0,1.75125,1.16431350687
 10/07  04:00:00,85.4042194167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,84.7139788693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,138.024781518,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,333.268949599,328.602088931,3.5025,1.1643606688
 10/07  07:00:00,149.205325382,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,286.633519941,283.111019941,3.5025,0.02
 10/07  08:00:00,204.034422281,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,261.534002882,254.53169879,5.8375,1.16480409183
 10/07  09:00:00,221.252341426,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,227.583062615,217.078228298,9.34,1.16483431718
 10/07  10:00:00,246.611738771,40.9111688562,0.00956549037468,0.0,62.886420148,41.4019203762,213.381505587,201.708873743,10.5075,1.16513184386
 10/07  11:00:00,275.865989297,40.9111688562,0.0,0.0,62.886420148,41.4019203762,203.310524937,190.492040247,10.5075,2.31098468943
 10/07  12:00:00,256.974403203,40.9111688562,0.0,0.0,62.886420148,41.4019203762,189.666173118,177.993100294,10.5075,1.16557282386
 10/07  13:00:00,255.218606624,40.9111688562,0.113549705497,0.0,62.886420148,41.4019203762,176.230143215,163.411429751,10.5075,2.31121346353
 10/07  14:00:00,252.641702628,40.9111688562,0.338917064408,0.0,62.886420148,41.4019203762,157.246886251,145.574167018,10.5075,1.16521923333
 10/07  15:00:00,249.923716954,40.9111688562,0.408385079565,0.0,62.886420148,41.4019203762,152.688451864,141.015508457,10.5075,1.16544340694
 10/07  16:00:00,249.24978682,40.9111688562,0.394600231767,0.0,62.886420148,41.4019203762,157.58736258,145.914502217,10.5075,1.16536036247
 10/07  17:00:00,247.96188386,40.9111688562,0.298808265569,0.0,62.886420148,41.4019203762,170.969118957,158.151165056,10.5075,2.31045390151
 10/07  18:00:00,233.985258912,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,192.062817143,182.725013266,8.1725,1.16530387774
 10/07  19:00:00,198.656542378,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,204.43027686,197.427646263,5.8375,1.16513059699
 10/07  20:00:00,187.622242501,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,213.512672636,206.510333507,5.8375,1.16483912822
 10/07  21:00:00,144.174798075,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,188.053507141,184.531007141,3.5025,0.02
 10/07  22:00:00,85.9953038918,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91585776359,0.0,1.75125,1.16460776359
 10/07  23:00:00,120.756005405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,90.1899472934,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157020164,0.0,1.75125,1.1644520164
 10/08  01:00:00,82.675723158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,81.6189128355,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559913412,0.0,1.75125,1.16434913412
 10/08  03:00:00,80.7679586832,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,86.2819221077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,95.114667216,10.377173866,0.0,0.0,3.49369000822,6.81298672936,13.0365575741,10.1210031533,1.75125,1.16430442077
 10/08  06:00:00,137.650094721,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,383.930940329,380.408440329,3.5025,0.02
 10/08  07:00:00,148.025943632,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,349.368177161,345.845677161,3.5025,0.02
 10/08  08:00:00,173.582485688,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,315.11059261,310.443631776,3.5025,1.16446083323
 10/08  09:00:00,143.437474221,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,309.260566648,305.738066648,3.5025,0.02
 10/08  10:00:00,178.160961189,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,279.222378661,271.052451207,7.005,1.16492745434
 10/08  11:00:00,209.54076002,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,254.773186023,246.603342923,7.005,1.16484310003
 10/08  12:00:00,217.647412298,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,229.290923434,218.785811976,9.34,1.16511145797
 10/08  13:00:00,215.544854592,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,223.049392376,212.544279173,9.34,1.16511320302
 10/08  14:00:00,211.482121281,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,216.020976639,205.515925324,9.34,1.16505131527
 10/08  15:00:00,208.241074373,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,206.132121381,195.627076429,9.34,1.16504495138
 10/08  16:00:00,208.537243881,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,202.729232805,192.224142378,9.34,1.16509042679
 10/08  17:00:00,179.636441995,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,239.994085965,231.824067529,7.005,1.16501843626
 10/08  18:00:00,188.382307126,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,268.547462359,262.712770354,4.67,1.16469200458
 10/08  19:00:00,178.283372159,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,285.690268795,279.855356672,4.67,1.16491212252
 10/08  20:00:00,168.896217982,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,303.14123925,298.45123925,4.67,0.02
 10/08  21:00:00,153.791055384,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,273.50510113,267.670595232,4.67,1.16450589755
 10/08  22:00:00,80.9820910082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,116.367125152,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557961655,0.0,1.75125,1.16432961655
 10/08  24:00:00,84.6591618025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,82.2891026356,5.188586933,0.0,0.0,3.49369000822,6.81298672936,9.37980879668,7.60855879668,1.75125,0.02
 10/09  02:00:00,91.9099702779,15.565760799,0.0,0.0,3.49369000822,6.81298672936,25.4775963887,22.5619726535,1.75125,1.16437373523
 10/09  03:00:00,86.3248289167,10.377173866,0.0,0.0,3.49369000822,6.81298672936,18.7993965159,17.0281465159,1.75125,0.02
 10/09  04:00:00,97.947328961,15.565760799,0.0,0.0,3.49369000822,6.81298672936,32.9667589075,30.051164763,1.75125,1.1643441445
 10/09  05:00:00,97.5502862048,15.565760799,0.0,0.0,3.49369000822,6.81298672936,32.3389802628,30.5677302628,1.75125,0.02
 10/09  06:00:00,136.265175109,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,452.444760482,448.922260482,3.5025,0.02
 10/09  07:00:00,145.373013073,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,411.467585034,406.80069772,3.5025,1.16438731488
 10/09  08:00:00,173.866027991,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,363.722441107,360.199941107,3.5025,0.02
 10/09  09:00:00,139.710777815,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,352.563957196,347.896888958,3.5025,1.16456823817
 10/09  10:00:00,174.646543305,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,322.154972649,313.98509118,7.005,1.16488146942
 10/09  11:00:00,206.522503807,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,307.07132323,298.901495671,7.005,1.1648275596
 10/09  12:00:00,214.877208711,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,276.769510749,266.264571538,9.34,1.16493921057
 10/09  13:00:00,213.627425548,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,260.033113184,249.528171411,9.34,1.16494177281
 10/09  14:00:00,210.194117118,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,242.091488114,232.731488114,9.34,0.02
 10/09  15:00:00,205.890557201,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,235.284114216,224.779004365,9.34,1.16510985041
 10/09  16:00:00,205.327535792,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,229.060074952,218.554929094,9.34,1.16514585741
 10/09  17:00:00,176.063036347,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,267.833380574,259.663290715,7.005,1.16508985945
 10/09  18:00:00,185.304019271,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,293.081380992,287.246572125,4.67,1.1648088669
 10/09  19:00:00,176.523499815,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,301.388059382,295.553227118,4.67,1.16483226473
 10/09  20:00:00,168.35789982,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,308.469799223,302.635178688,4.67,1.16462053495
 10/09  21:00:00,153.520861461,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,266.822577248,262.132577248,4.67,0.02
 10/09  22:00:00,80.8719806085,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569588854,0.0,1.75125,1.16444588854
 10/09  23:00:00,116.310391346,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,85.0601621872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,80.2026387247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926674961,0.0,2.335,1.16426674961
 10/10  02:00:00,89.907982187,10.377173866,0.0,0.0,3.49369000822,9.08398230582,14.494713027,12.139713027,2.335,0.02
 10/10  03:00:00,89.883639669,10.377173866,0.0,0.0,3.49369000822,9.08398230582,16.3551900175,14.0001900175,2.335,0.02
 10/10  04:00:00,117.611039542,15.565760799,0.0,0.0,3.49369000822,9.08398230582,26.8652393897,23.3659480502,2.335,1.16429133946
 10/10  05:00:00,117.58587932,15.565760799,0.0,0.0,3.49369000822,9.08398230582,25.5547433189,23.1997433189,2.335,0.02
 10/10  06:00:00,167.487202652,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,392.533894363,387.843894363,4.67,0.02
 10/10  07:00:00,169.414861461,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,362.29000401,356.455421781,4.67,1.1645822287
 10/10  08:00:00,229.583617797,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,327.381650771,318.044395607,8.1725,1.16475516435
 10/10  09:00:00,247.805231664,40.9111688562,0.0,0.0,62.886420148,41.4019203762,283.630242212,271.957867152,10.5075,1.16487506013
 10/10  10:00:00,238.464949165,40.9111688562,0.0,0.0,62.886420148,41.4019203762,265.226328261,253.553653278,10.5075,1.16517498318
 10/10  11:00:00,268.985778911,40.9111688562,0.0,0.0,62.886420148,41.4019203762,250.447638692,238.774528333,10.5075,1.16561035888
 10/10  12:00:00,249.086602643,40.9111688562,0.0,0.0,62.886420148,41.4019203762,242.686958345,229.867949717,10.5075,2.31150862865
 10/10  13:00:00,246.239992043,40.9111688562,0.0,0.0,62.886420148,41.4019203762,232.776650911,221.103373377,10.5075,1.16577753374
 10/10  14:00:00,242.093976551,40.9111688562,0.0,0.0,62.886420148,41.4019203762,225.567507362,212.749486443,10.5075,2.3105209186
 10/10  15:00:00,238.268013995,40.9111688562,0.0,0.0,62.886420148,41.4019203762,217.511290688,205.838465514,10.5075,1.1653251738
 10/10  16:00:00,238.18114328,40.9111688562,0.0,0.0,62.886420148,41.4019203762,213.669769372,201.997001652,10.5075,1.16526772072
 10/10  17:00:00,237.861599084,40.9111688562,0.0,0.0,62.886420148,41.4019203762,219.765950674,208.093230324,10.5075,1.16522034979
 10/10  18:00:00,243.242000605,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,234.721161065,224.215876555,9.34,1.16528451065
 10/10  19:00:00,226.89274114,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,247.77788508,237.272954902,9.34,1.16493017821
 10/10  20:00:00,202.301542508,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,263.320598573,253.983121735,8.1725,1.16497683734
 10/10  21:00:00,146.620930715,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,243.237007569,237.402299491,4.67,1.164708078
 10/10  22:00:00,79.8371223032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,115.360697513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993487672,0.0,2.335,1.1643487672
 10/10  24:00:00,84.2703179194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,88.2933046958,10.377173866,0.0,0.0,3.49369000822,9.08398230582,17.7919443376,15.4369443376,2.335,0.02
 10/11  02:00:00,93.3570253356,15.565760799,0.0,0.0,3.49369000822,9.08398230582,30.4061767547,26.9068691382,2.335,1.16430761646
 10/11  03:00:00,93.3591472999,15.565760799,0.0,0.0,3.49369000822,9.08398230582,33.999634938,31.644634938,2.335,0.02
 10/11  04:00:00,94.6938073017,10.377173866,0.0,0.0,3.49369000822,9.08398230582,27.4587481067,25.1037481067,2.335,0.02
 10/11  05:00:00,103.724336698,20.0143117008,0.00691709277366,0.0,3.49369000822,9.08398230582,47.3468550653,43.8475785188,2.335,1.16427654647
 10/11  06:00:00,150.258662941,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,461.432599479,456.742599479,4.67,0.02
 10/11  07:00:00,159.208470066,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,422.644234378,416.809663431,4.67,1.16457094759
 10/11  08:00:00,228.580899004,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,380.660062842,372.467562842,8.1725,0.02
 10/11  09:00:00,245.934867022,40.9111688562,0.0,0.0,62.886420148,41.4019203762,342.89712652,331.224727441,10.5075,1.16489907913
 10/11  10:00:00,236.245323838,40.9111688562,0.0,0.0,62.886420148,41.4019203762,327.44606278,315.773498064,10.5075,1.16506471582
 10/11  11:00:00,266.981079996,40.9111688562,0.0,0.0,62.886420148,41.4019203762,301.437947809,288.619164085,10.5075,2.31128372407
 10/11  12:00:00,246.833729242,40.9111688562,0.0,0.0,62.886420148,41.4019203762,276.841243353,265.168150665,10.5075,1.16559268741
 10/11  13:00:00,243.89151224,40.9111688562,0.0,0.0,62.886420148,41.4019203762,257.251836325,244.433091925,10.5075,2.31124440041
 10/11  14:00:00,240.259305165,40.9111688562,0.0,0.0,62.886420148,41.4019203762,242.50992839,230.837115918,10.5075,1.16531247276
 10/11  15:00:00,236.873782735,40.9111688562,0.0,0.0,62.886420148,41.4019203762,236.117888145,224.445228337,10.5075,1.16515980851
 10/11  16:00:00,236.974274386,40.9111688562,0.0,0.0,62.886420148,41.4019203762,237.067572332,224.249409211,10.5075,2.31066312035
 10/11  17:00:00,236.872058843,40.9111688562,0.0,0.0,62.886420148,41.4019203762,244.980794048,233.308043585,10.5075,1.16525046315
 10/11  18:00:00,243.346746619,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,253.738376473,243.233086229,9.34,1.16529024383
 10/11  19:00:00,234.554237402,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,259.303438951,248.798542937,9.34,1.16489601472
 10/11  20:00:00,209.291685146,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,263.308334604,253.970789055,8.1725,1.16504554844
 10/11  21:00:00,151.383595821,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,237.02685045,231.192063368,4.67,1.16478708252
 10/11  22:00:00,79.7934471279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,115.350758927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936959817,0.0,2.335,1.16436959817
 10/11  24:00:00,84.3303318794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,82.9504551709,5.188586933,0.0,0.0,3.49369000822,9.08398230582,8.78258013647,6.42758013647,2.335,0.02
 10/12  02:00:00,93.4555733433,15.565760799,0.0,0.0,3.49369000822,9.08398230582,24.4120906046,20.912806404,2.335,1.16428420054
 10/12  03:00:00,88.2567899906,10.377173866,0.0,0.0,3.49369000822,9.08398230582,18.5485878313,16.1935878313,2.335,0.02
 10/12  04:00:00,99.9106537505,15.565760799,0.0,0.0,3.49369000822,9.08398230582,30.8317973941,28.4767973941,2.335,0.02
 10/12  05:00:00,99.5299498113,15.565760799,0.0,0.0,3.49369000822,9.08398230582,32.2065122763,29.8515122763,2.335,0.02
 10/12  06:00:00,150.310479585,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,427.143660171,421.309365095,4.67,1.16429507635
 10/12  07:00:00,159.299583114,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,397.820640393,393.130640393,4.67,0.02
 10/12  08:00:00,228.604626829,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,374.934790794,365.597631045,8.1725,1.16465974956
 10/12  09:00:00,245.883296041,40.9111688562,0.0,0.0,62.886420148,41.4019203762,338.736722528,327.064363752,10.5075,1.16485877531
 10/12  10:00:00,236.165806418,40.9111688562,0.0,0.0,62.886420148,41.4019203762,314.786319175,303.11374867,10.5075,1.1650705043
 10/12  11:00:00,266.930376772,40.9111688562,0.0,0.0,62.886420148,41.4019203762,287.730437791,274.911816812,10.5075,2.31112097941
 10/12  12:00:00,246.634194286,40.9111688562,0.0,0.0,62.886420148,41.4019203762,272.033170982,260.359964127,10.5075,1.16570685477
 10/12  13:00:00,243.494547484,40.9111688562,0.0,0.0,62.886420148,41.4019203762,256.832750793,244.014144397,10.5075,2.31110639586
 10/12  14:00:00,239.663132234,40.9111688562,0.0,0.0,62.886420148,41.4019203762,246.723988022,235.051119313,10.5075,1.16536870853
 10/12  15:00:00,236.276692332,40.9111688562,0.0,0.0,62.886420148,41.4019203762,240.383378875,228.710687585,10.5075,1.16519128983
 10/12  16:00:00,236.359300274,40.9111688562,0.0,0.0,62.886420148,41.4019203762,241.314748739,229.641840439,10.5075,1.16540830007
 10/12  17:00:00,236.287104511,40.9111688562,0.0,0.0,62.886420148,41.4019203762,251.50384648,238.68569555,10.5075,2.31065093002
 10/12  18:00:00,242.386748642,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,268.862981116,258.357671666,9.34,1.16530944974
 10/12  19:00:00,232.959561915,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,284.955454554,274.450356309,9.34,1.16509824533
 10/12  20:00:00,208.051124118,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,310.87326307,301.53574256,8.1725,1.16502050934
 10/12  21:00:00,151.132764913,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,301.277505149,296.587505149,4.67,0.02
 10/12  22:00:00,79.3204163886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944661395,0.0,2.335,1.16444661395
 10/12  23:00:00,115.13246297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,94.2169379482,10.377173866,0.0,0.0,3.49369000822,9.08398230582,23.6486787,20.1494221676,2.335,1.16425653239
 10/13  01:00:00,93.0451483402,15.565760799,0.0,0.0,3.49369000822,9.08398230582,40.9963226845,38.6413226845,2.335,0.02
 10/13  02:00:00,99.4794922543,21.9760231708,0.00130421470051,0.0,3.49369000822,9.08398230582,47.2937673381,44.9387673381,2.335,0.02
 10/13  03:00:00,94.9199026075,17.4400323855,0.0,0.0,3.49369000822,9.08398230582,37.685329313,34.1860563912,2.335,1.16427292177
 10/13  04:00:00,126.663312578,26.9219996804,0.0,0.0,3.49369000822,9.08398230582,58.9499404684,56.5949404684,2.335,0.02
 10/13  05:00:00,127.66700244,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,57.6686922106,55.3136922106,2.335,0.02
 10/13  06:00:00,166.632925139,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,508.035246821,502.200997399,4.67,1.16424942237
 10/13  07:00:00,168.140666958,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,464.407465389,459.717465389,4.67,0.02
 10/13  08:00:00,228.530329885,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,429.916896015,420.579643276,8.1725,1.16475273826
 10/13  09:00:00,245.712610483,40.9111688562,0.0,0.0,62.886420148,41.4019203762,386.35303555,374.680492596,10.5075,1.16504295436
 10/13  10:00:00,235.939529848,40.9111688562,0.0,0.0,62.886420148,41.4019203762,352.178947925,340.506360339,10.5075,1.16508758638
 10/13  11:00:00,266.839995986,40.9111688562,0.0,0.0,62.886420148,41.4019203762,304.41928382,292.74633771,10.5075,1.16544610987
 10/13  12:00:00,246.690945594,40.9111688562,0.0,0.0,62.886420148,41.4019203762,270.54680997,257.727808134,10.5075,2.31150183553
 10/13  13:00:00,243.44435685,40.9111688562,0.0,0.0,62.886420148,41.4019203762,249.878342121,238.205242038,10.5075,1.16560008293
 10/13  14:00:00,239.805218888,40.9111688562,0.0,0.0,62.886420148,41.4019203762,236.890215539,224.071826692,10.5075,2.31088884682
 10/13  15:00:00,236.607319073,40.9111688562,0.0,0.0,62.886420148,41.4019203762,224.212792884,212.540059029,10.5075,1.16523385413
 10/13  16:00:00,236.676459623,40.9111688562,0.0,0.0,62.886420148,41.4019203762,224.530679922,212.858006469,10.5075,1.16517345264
 10/13  17:00:00,236.561519644,40.9111688562,0.0,0.0,62.886420148,41.4019203762,233.854973895,222.182062495,10.5075,1.16541139947
 10/13  18:00:00,242.440614242,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,253.719709734,242.069415992,9.34,2.3102937419
 10/13  19:00:00,226.466637061,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,263.332205002,253.972205002,9.34,0.02
 10/13  20:00:00,201.949910244,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,271.719824165,262.382259943,8.1725,1.16506422234
 10/13  21:00:00,146.436325704,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,247.404327667,241.569588333,4.67,1.16473933421
 10/13  22:00:00,79.5167105539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950638712,0.0,2.335,1.16450638712
 10/13  23:00:00,115.231749806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,84.1815325655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,85.7690763668,10.377173866,0.0,0.0,3.49369000822,6.81298672936,17.8779417697,14.9622565918,1.75125,1.16443517785
 10/14  02:00:00,90.8716030551,15.565760799,0.0,0.0,3.49369000822,6.81298672936,27.1063003193,25.3350503193,1.75125,0.02
 10/14  03:00:00,90.8911153158,15.565760799,0.0,0.0,3.49369000822,6.81298672936,31.0742649641,28.1586911409,1.75125,1.16432382321
 10/14  04:00:00,92.6712200683,10.8035530785,0.00293352053864,0.0,3.49369000822,6.81298672936,24.6879424311,22.9166924311,1.75125,0.02
 10/14  05:00:00,100.157807046,18.8980211433,0.0,0.0,3.49369000822,6.81298672936,41.4418838275,39.6706338275,1.75125,0.02
 10/14  06:00:00,135.91608095,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,449.500818801,444.833978954,3.5025,1.16433984727
 10/14  07:00:00,144.848524354,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,409.253571813,405.731071813,3.5025,0.02
 10/14  08:00:00,204.406863625,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,389.58964747,382.587316531,5.8375,1.16483093879
 10/14  09:00:00,211.321871198,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,351.928799668,341.423920033,9.34,1.16487963427
 10/14  10:00:00,236.08544754,40.9111688562,0.0,0.0,62.886420148,41.4019203762,306.21808557,294.545325421,10.5075,1.16526014945
 10/14  11:00:00,266.943820294,40.9111688562,0.0111691132737,0.0,62.886420148,41.4019203762,258.881743992,247.208737136,10.5075,1.1655068561
 10/14  12:00:00,246.947044161,40.9111688562,0.0,0.0,62.886420148,41.4019203762,237.009837787,224.191196561,10.5075,2.31114122572
 10/14  13:00:00,244.01613169,40.9111688562,0.0,0.0,62.886420148,41.4019203762,219.406022904,207.732916269,10.5075,1.16560663438
 10/14  14:00:00,240.414477184,40.9111688562,0.0,0.0,62.886420148,41.4019203762,208.261397375,195.443038593,10.5075,2.31085878251
 10/14  15:00:00,237.144110776,40.9111688562,0.0,0.0,62.886420148,41.4019203762,201.176553697,189.503708568,10.5075,1.16534512858
 10/14  16:00:00,237.224329738,40.9111688562,0.0,0.0,62.886420148,41.4019203762,199.092288873,187.419522237,10.5075,1.16526663506
 10/14  17:00:00,236.971533167,40.9111688562,0.0,0.0,62.886420148,41.4019203762,214.000922551,202.328244405,10.5075,1.16517814583
 10/14  18:00:00,232.43427479,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,245.535245338,235.052186524,8.1725,2.31055881416
 10/14  19:00:00,189.918689464,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,277.151162673,270.148607748,5.8375,1.1650549254
 10/14  20:00:00,179.7047946,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,292.19706622,286.33956622,5.8375,0.02
 10/14  21:00:00,136.964838206,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,269.387913226,264.720637566,3.5025,1.16477565947
 10/14  22:00:00,77.2463853004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91585344539,0.0,1.75125,1.16460344539
 10/14  23:00:00,112.972599381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,81.9932395603,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563411864,0.0,1.75125,1.16438411864
 10/15  01:00:00,85.7882806218,10.377173866,0.0,0.0,3.49369000822,6.81298672936,15.4622544241,13.6910044241,1.75125,0.02
