Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/15  02:00:00,85.9152435664,10.377173866,0.0,0.0,3.49369000822,6.81298672936,16.5944570979,14.8232070979,1.75125,0.02
 10/15  03:00:00,90.9362514794,15.565760799,0.0,0.0,3.49369000822,6.81298672936,29.9454768849,27.0298832419,1.75125,1.16434364301
 10/15  04:00:00,97.6090426549,15.565760799,0.0,0.0,3.49369000822,6.81298672936,29.5307272011,27.7594772011,1.75125,0.02
 10/15  05:00:00,92.0071961367,10.377173866,0.0,0.0,3.49369000822,6.81298672936,23.0152225975,20.0996222541,1.75125,1.16435034347
 10/15  06:00:00,135.958905203,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,459.252555341,455.730055341,3.5025,0.02
 10/15  07:00:00,145.152238336,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,406.733016679,403.210516679,3.5025,0.02
 10/15  08:00:00,177.113470501,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,359.517674752,354.850661492,3.5025,1.16451326071
 10/15  09:00:00,139.589528313,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,353.07616102,349.55366102,3.5025,0.02
 10/15  10:00:00,174.329105124,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,321.551948804,313.382074645,7.005,1.1648741587
 10/15  11:00:00,205.702596579,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,293.906992097,285.736989829,7.005,1.1650022677
 10/15  12:00:00,213.836461125,40.9111688562,0.0119720488074,0.0,41.9242800987,36.8599292233,237.182776909,226.677708504,9.34,1.165068405
 10/15  13:00:00,211.794936805,40.9111688562,0.0116178011594,0.0,41.9242800987,36.8599292233,210.794986341,200.289911331,9.34,1.1650750108
 10/15  14:00:00,207.993659798,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,204.614325746,194.10930823,9.34,1.16501751633
 10/15  15:00:00,204.574145448,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,201.995433124,191.490417227,9.34,1.16501589774
 10/15  16:00:00,204.310357594,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,210.353056951,199.847990496,9.34,1.16506645497
 10/15  17:00:00,175.69702144,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,245.618017649,237.44790753,7.005,1.16511011899
 10/15  18:00:00,191.766689248,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,280.810846551,274.97599369,4.67,1.16485286112
 10/15  19:00:00,174.796386461,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,304.696691628,298.861791257,4.67,1.16490037134
 10/15  20:00:00,165.808996145,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,317.940855781,313.250855781,4.67,0.02
 10/15  21:00:00,151.548799552,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,272.910395395,267.075899546,4.67,1.16449584896
 10/15  22:00:00,78.1209736475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,113.46676159,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557149549,0.0,1.75125,1.16432149549
 10/15  24:00:00,82.6137845587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/16  01:00:00,88.5392400932,10.377173866,0.0,0.0,3.49369000822,9.08398230582,15.6268018748,13.2718018748,2.335,0.02
 10/16  02:00:00,88.6351327121,10.377173866,0.0,0.0,3.49369000822,9.08398230582,18.0987697077,14.5994445769,2.335,1.16432513076
 10/16  03:00:00,88.878998128,10.377173866,0.0,0.0,3.49369000822,9.08398230582,17.3561420944,15.0011420944,2.335,0.02
 10/16  04:00:00,100.93392638,15.565760799,0.0,0.0,3.49369000822,9.08398230582,27.9219742411,25.5669742411,2.335,0.02
 10/16  05:00:00,100.724692434,15.565760799,0.0,0.0,3.49369000822,9.08398230582,29.8689454341,26.3696654778,2.335,1.16427995622
 10/16  06:00:00,150.733421809,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,407.647890172,402.957890172,4.67,0.02
 10/16  07:00:00,159.675615759,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,368.452408321,362.617866679,4.67,1.16454164259
 10/16  08:00:00,232.41561714,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,335.505520517,327.313020517,8.1725,0.02
 10/16  09:00:00,246.796440125,40.9111688562,0.0,0.0,62.886420148,41.4019203762,301.250713134,289.578338499,10.5075,1.16487463522
 10/16  10:00:00,237.278471849,40.9111688562,0.0,0.0,62.886420148,41.4019203762,286.122919052,274.45037437,10.5075,1.16504468223
 10/16  11:00:00,268.262957291,40.9111688562,0.0,0.0,62.886420148,41.4019203762,271.01705445,258.198294054,10.5075,2.31126039544
 10/16  12:00:00,248.677883735,40.9111688562,0.0,0.0,62.886420148,41.4019203762,260.442145527,248.769058614,10.5075,1.16558691321
 10/16  13:00:00,245.807432625,40.9111688562,0.0,0.0,62.886420148,41.4019203762,256.264050933,243.445306187,10.5075,2.31124474576
 10/16  14:00:00,242.178122786,40.9111688562,0.0,0.0,62.886420148,41.4019203762,251.373908669,239.701091696,10.5075,1.16531697259
 10/16  15:00:00,238.990744215,40.9111688562,0.0,0.0,62.886420148,41.4019203762,245.516949538,233.844282157,10.5075,1.16516738172
 10/16  16:00:00,239.106513915,40.9111688562,0.0,0.0,62.886420148,41.4019203762,247.70518636,234.886995402,10.5075,2.31069095793
 10/16  17:00:00,238.938511835,40.9111688562,0.0,0.0,62.886420148,41.4019203762,249.934743989,238.261974306,10.5075,1.16526968326
 10/16  18:00:00,248.182802198,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,255.631874129,245.1265609,9.34,1.16531322847
 10/16  19:00:00,236.030256711,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,261.575279479,251.070358643,9.34,1.16492083613
 10/16  20:00:00,210.609472702,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,266.42545641,257.087881972,8.1725,1.16507443781
 10/16  21:00:00,153.230189432,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,240.297041974,234.462392095,4.67,1.16464987922
 10/16  22:00:00,82.8425434459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,118.425539771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940094454,0.0,2.335,1.16440094454
 10/16  24:00:00,87.2355048438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  01:00:00,79.9559714379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,89.7119536413,10.377173866,0.0,0.0,3.49369000822,9.08398230582,16.9345802722,13.4352637363,2.335,1.16431653595
 10/17  03:00:00,94.7125943559,15.565760799,0.0,0.0,3.49369000822,9.08398230582,24.2695933017,21.9145933017,2.335,0.02
 10/17  04:00:00,117.02499185,15.565760799,0.0,0.0,3.49369000822,9.08398230582,25.7102030842,23.3552030842,2.335,0.02
 10/17  05:00:00,111.69678061,10.377173866,0.0,0.0,3.49369000822,9.08398230582,21.5400697107,18.0407856816,2.335,1.16428402903
 10/17  06:00:00,167.170536905,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,412.568668446,407.878668446,4.67,0.02
 10/17  07:00:00,168.857487554,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,369.718224091,365.028224091,4.67,0.02
 10/17  08:00:00,232.331529435,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,345.265744905,335.928546998,8.1725,1.16469790695
 10/17  09:00:00,246.266131869,40.9111688562,0.0,0.0,62.886420148,41.4019203762,310.125145385,298.452744108,10.5075,1.16490127781
 10/17  10:00:00,236.521856929,40.9111688562,0.0,0.0,62.886420148,41.4019203762,299.73156997,288.058952274,10.5075,1.16511769541
 10/17  11:00:00,267.075580044,40.9111688562,0.0,0.0,62.886420148,41.4019203762,290.665838609,277.847446668,10.5075,2.31089194115
 10/17  12:00:00,246.763579283,40.9111688562,0.0,0.0,62.886420148,41.4019203762,281.806471818,270.13320241,10.5075,1.16576940846
 10/17  13:00:00,243.834186752,40.9111688562,0.0,0.0,62.886420148,41.4019203762,274.220670397,261.401928802,10.5075,2.3112415952
 10/17  14:00:00,239.98638673,40.9111688562,0.0,0.0,62.886420148,41.4019203762,265.632338787,253.959397627,10.5075,1.16544115938
 10/17  15:00:00,236.824253825,40.9111688562,0.0,0.0,62.886420148,41.4019203762,259.662247474,247.989480854,10.5075,1.16526662038
 10/17  16:00:00,237.345111324,40.9111688562,0.0,0.0,62.886420148,41.4019203762,262.775871289,251.103167237,10.5075,1.16520405157
 10/17  17:00:00,237.293005992,40.9111688562,0.0,0.0,62.886420148,41.4019203762,268.892063268,256.073741041,10.5075,2.31082222757
 10/17  18:00:00,246.476243187,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,273.926226776,263.421090468,9.34,1.16513630748
 10/17  19:00:00,227.051885241,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,280.784933049,270.279964733,9.34,1.16496831552
 10/17  20:00:00,202.34734766,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,290.132960229,280.795561232,8.1725,1.16489899724
 10/17  21:00:00,146.659229069,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,266.919986652,262.229986652,4.67,0.02
 10/17  22:00:00,80.5138350711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954137186,0.0,2.335,1.16454137186
 10/17  23:00:00,116.081561388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,84.4152140647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928325263,0.0,2.335,1.16428325263
 10/18  01:00:00,93.6263308872,15.565760799,0.0,0.0,3.49369000822,9.08398230582,25.9732087105,23.6182087105,2.335,0.02
 10/18  02:00:00,93.6399753745,15.565760799,0.0,0.0,3.49369000822,9.08398230582,27.4598541137,25.1048541137,2.335,0.02
 10/18  03:00:00,88.4077759519,10.377173866,0.0,0.0,3.49369000822,9.08398230582,22.7775648905,19.2785055374,2.335,1.16405935313
 10/18  04:00:00,100.040674979,15.565760799,0.0,0.0,3.49369000822,9.08398230582,34.9368263108,32.5818263108,2.335,0.02
 10/18  05:00:00,100.029357607,15.8855452083,0.00712543747553,0.0,3.49369000822,9.08398230582,35.0013610342,32.6463610342,2.335,0.02
 10/18  06:00:00,150.428370623,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,432.506654241,426.672375083,4.67,1.16427915766
 10/18  07:00:00,159.486969097,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,389.904776087,385.214776087,4.67,0.02
 10/18  08:00:00,232.150552741,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,355.152733863,345.815540931,8.1725,1.16469293181
 10/18  09:00:00,246.213590323,40.9111688562,0.0,0.0,62.886420148,41.4019203762,315.118215956,303.445773205,10.5075,1.16494275108
 10/18  10:00:00,236.464450609,40.9111688562,0.0,0.0,62.886420148,41.4019203762,300.999614713,289.326909121,10.5075,1.16520559177
 10/18  11:00:00,267.064972812,40.9111688562,0.0,0.0,62.886420148,41.4019203762,288.246054288,276.572984387,10.5075,1.16556990063
 10/18  12:00:00,246.848799623,40.9111688562,0.0,0.0,62.886420148,41.4019203762,278.792529309,265.973630675,10.5075,2.31139863339
 10/18  13:00:00,243.920013291,40.9111688562,0.0,0.0,62.886420148,41.4019203762,271.338198181,258.519431062,10.5075,2.3112671189
 10/18  14:00:00,240.224809493,40.9111688562,0.0,0.0,62.886420148,41.4019203762,266.963698671,255.29092396,10.5075,1.16527471113
 10/18  15:00:00,236.980907108,40.9111688562,0.0,0.0,62.886420148,41.4019203762,262.10906301,250.43618244,10.5075,1.16538057037
 10/18  16:00:00,237.07993153,40.9111688562,0.0,0.0,62.886420148,41.4019203762,262.155663907,250.482840252,10.5075,1.16532365497
 10/18  17:00:00,236.903481579,40.9111688562,0.0,0.0,62.886420148,41.4019203762,269.246782671,256.428787241,10.5075,2.31049543003
 10/18  18:00:00,249.679151185,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,275.688543062,265.183304637,9.34,1.16523842462
 10/18  19:00:00,233.520068025,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,286.238912661,275.733882008,9.34,1.16503065379
 10/18  20:00:00,208.495752247,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,297.398019095,288.060562176,8.1725,1.16495691853
 10/18  21:00:00,151.383511832,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,277.706261588,273.016261588,4.67,0.02
 10/18  22:00:00,80.0262089777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952759687,0.0,2.335,1.16452759687
 10/18  23:00:00,115.497322421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,89.3554547521,5.188586933,0.0,0.0,3.49369000822,9.08398230582,11.408844712,7.90957764448,2.335,1.1642670675
 10/19  01:00:00,93.6282520734,15.565760799,0.0,0.0,3.49369000822,9.08398230582,26.1132139944,23.7582139944,2.335,0.02
 10/19  02:00:00,88.3834166038,10.377173866,0.0,0.0,3.49369000822,9.08398230582,19.5886356076,17.2336356076,2.335,0.02
 10/19  03:00:00,93.4139918562,15.565760799,0.0,0.0,3.49369000822,9.08398230582,34.1825392328,30.683254071,2.335,1.16428516177
 10/19  04:00:00,100.066680894,15.565760799,0.0,0.0,3.49369000822,9.08398230582,34.4698207276,32.1148207276,2.335,0.02
 10/19  05:00:00,98.9411543893,14.8790221694,0.00470217238751,0.0,3.49369000822,9.08398230582,27.161859883,24.806859883,2.335,0.02
 10/19  06:00:00,150.257606801,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,445.814534739,441.124534739,4.67,0.02
 10/19  07:00:00,159.449637168,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,398.613836034,392.779274876,4.67,1.16456115783
 10/19  08:00:00,235.519818556,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,362.924263974,353.587063218,8.1725,1.16470075601
 10/19  09:00:00,246.18643856,40.9111688562,0.0,0.0,62.886420148,41.4019203762,324.873061291,313.200564291,10.5075,1.16499700002
 10/19  10:00:00,236.44498105,40.9111688562,0.0,0.0,62.886420148,41.4019203762,312.929625589,301.257078801,10.5075,1.16504678789
 10/19  11:00:00,267.055214627,40.9111688562,0.0,0.0,62.886420148,41.4019203762,300.613140901,288.940228594,10.5075,1.16541230744
 10/19  12:00:00,246.843821175,40.9111688562,0.0,0.0,62.886420148,41.4019203762,293.041445224,280.222492629,10.5075,2.31145259497
 10/19  13:00:00,243.834880897,40.9111688562,0.0,0.0,62.886420148,41.4019203762,279.296834948,267.62375249,10.5075,1.16558245832
 10/19  14:00:00,240.009164001,40.9111688562,0.0,0.0,62.886420148,41.4019203762,277.191190928,264.372825008,10.5075,2.31086592051
 10/19  15:00:00,236.825134932,40.9111688562,0.0,0.0,62.886420148,41.4019203762,273.216178439,261.543450042,10.5075,1.16522839769
 10/19  16:00:00,237.286627669,40.9111688562,0.0,0.0,62.886420148,41.4019203762,269.356602498,257.683930051,10.5075,1.16517244697
 10/19  17:00:00,237.569012572,40.9111688562,0.0,0.0,62.886420148,41.4019203762,269.779469227,258.106552789,10.5075,1.16541643789
 10/19  18:00:00,250.372900261,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,273.714999082,262.064686427,9.34,2.31031265425
 10/19  19:00:00,234.666666894,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,276.011403383,266.651403383,9.34,0.02
 10/19  20:00:00,209.589821691,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,282.336105177,272.998525666,8.1725,1.16507951071
 10/19  21:00:00,152.540530894,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,257.437925582,251.603168078,4.67,1.16475750387
 10/19  22:00:00,82.3411004183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952753582,0.0,2.335,1.16452753582
 10/19  23:00:00,117.890927877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,86.6257510376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,84.6975369147,5.188586933,0.0,0.0,3.49369000822,9.08398230582,9.90210820304,6.40281120654,2.335,1.1642969965
 10/20  02:00:00,89.9118503095,10.377173866,0.0,0.0,3.49369000822,9.08398230582,16.2762728625,13.9212728625,2.335,0.02
 10/20  03:00:00,95.4339545573,15.565760799,0.0,0.0,3.49369000822,9.08398230582,22.2454528447,19.8904528447,2.335,0.02
 10/20  04:00:00,112.944699807,10.377173866,0.0,0.0,3.49369000822,9.08398230582,18.4992789993,14.9999958069,2.335,1.16428319242
 10/20  05:00:00,117.894766537,15.565760799,0.0,0.0,3.49369000822,9.08398230582,30.7950669466,28.4400669466,2.335,0.02
 10/20  06:00:00,167.504498543,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,413.524877384,408.834877384,4.67,0.02
 10/20  07:00:00,168.918978105,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,377.686880047,371.85233594,4.67,1.16454410696
 10/20  08:00:00,235.895349034,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,342.290731185,332.953506114,8.1725,1.16472507087
 10/20  09:00:00,246.812823461,40.9111688562,0.0,0.0,62.886420148,41.4019203762,302.775345498,291.102992,10.5075,1.16485349786
 10/20  10:00:00,237.849551913,40.9111688562,0.0,0.0,62.886420148,41.4019203762,283.848030307,272.175366442,10.5075,1.16516386446
 10/20  11:00:00,269.581979849,40.9111688562,0.0,0.0,62.886420148,41.4019203762,265.259750946,253.5866393,10.5075,1.16561164586
 10/20  12:00:00,250.46269819,40.9111688562,0.0,0.0,62.886420148,41.4019203762,253.995141114,241.176102499,10.5075,2.31153861546
 10/20  13:00:00,247.731376854,40.9111688562,0.0,0.0,62.886420148,41.4019203762,239.600679649,227.927374694,10.5075,1.16580495476
 10/20  14:00:00,243.359979189,40.9111688562,0.0,0.0,62.886420148,41.4019203762,236.026258393,223.20816872,10.5075,2.31058967257
 10/20  15:00:00,239.761272106,40.9111688562,0.0,0.0,62.886420148,41.4019203762,235.547293889,223.874422242,10.5075,1.16537164715
 10/20  16:00:00,239.376811848,40.9111688562,0.0,0.0,62.886420148,41.4019203762,242.840133255,231.167311879,10.5075,1.16532137616
 10/20  17:00:00,238.543113805,40.9111688562,0.0,0.0,62.886420148,41.4019203762,252.918122906,241.24534152,10.5075,1.16528138605
 10/20  18:00:00,250.477666234,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,264.809819825,254.304596225,9.34,1.16522359976
 10/20  19:00:00,227.642012842,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,273.58369202,263.078688248,9.34,1.1650037722
 10/20  20:00:00,202.764125727,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,282.562955936,273.22539819,8.1725,1.16505774581
 10/20  21:00:00,146.656804363,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,267.359533543,261.52473996,4.67,1.16479358274
 10/20  22:00:00,79.8868086321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945417821,0.0,2.335,1.16445417821
 10/20  23:00:00,115.315917328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,83.9804410297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,91.1053403978,15.565760799,0.0,0.0,3.49369000822,6.81298672936,29.2478506334,26.3321364485,1.75125,1.16446418487
 10/21  02:00:00,91.0895561199,15.565760799,0.0,0.0,3.49369000822,6.81298672936,30.9013120696,29.1300620696,1.75125,0.02
 10/21  03:00:00,85.8763879429,10.4304712676,0.0,0.0,3.49369000822,6.81298672936,24.7847875953,23.0135375953,1.75125,0.02
 10/21  04:00:00,99.9769692552,18.1631180608,0.00361652757538,0.0,3.49369000822,6.81298672936,43.325530281,40.4099384156,1.75125,1.16434186538
 10/21  05:00:00,104.241606307,22.7519949637,0.0,0.0,3.49369000822,6.81298672936,43.042641386,41.271391386,1.75125,0.02
 10/21  06:00:00,135.971620633,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,467.920278595,463.253453949,3.5025,1.16432464614
 10/21  07:00:00,144.88487476,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,429.148559601,425.626059601,3.5025,0.02
 10/21  08:00:00,207.807591241,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,397.968596539,390.96636102,5.8375,1.16473551934
 10/21  09:00:00,211.200649193,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,361.646286205,351.141496485,9.34,1.16478972006
 10/21  10:00:00,236.072962081,40.9111688562,0.0,0.0,62.886420148,41.4019203762,341.980269816,330.307591313,10.5075,1.16517850222
 10/21  11:00:00,266.89419904,40.9111688562,0.0,0.0,62.886420148,41.4019203762,333.023416116,321.350483109,10.5075,1.16543300697
 10/21  12:00:00,246.623994774,40.9111688562,0.0,0.0,62.886420148,41.4019203762,331.182405082,318.363541249,10.5075,2.31136383326
 10/21  13:00:00,243.422400089,40.9111688562,0.0,0.0,62.886420148,41.4019203762,325.740987054,314.067935526,10.5075,1.1655515278
 10/21  14:00:00,239.572644307,40.9111688562,0.0,0.0,62.886420148,41.4019203762,319.861164661,307.042901631,10.5075,2.31076303061
 10/21  15:00:00,236.125998396,40.9111688562,0.0,0.0,62.886420148,41.4019203762,316.758446424,305.08564091,10.5075,1.16530551394
 10/21  16:00:00,236.086926162,40.9111688562,0.0,0.0,62.886420148,41.4019203762,327.475373051,315.802640773,10.5075,1.16523227805
 10/21  17:00:00,236.030778661,40.9111688562,0.0,0.0,62.886420148,41.4019203762,353.11364673,341.440712381,10.5075,1.16543434918
 10/21  18:00:00,235.262636719,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,392.947610648,382.464595637,8.1725,2.31051501111
 10/21  19:00:00,189.490039917,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,417.598499799,410.595958562,5.8375,1.16504123723
 10/21  20:00:00,179.286660848,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,425.664644578,419.807144578,5.8375,0.02
 10/21  21:00:00,136.723595083,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,407.682042649,403.01477766,3.5025,1.16476498968
 10/21  22:00:00,76.5020250694,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91584613821,0.0,1.75125,1.16459613821
 10/21  23:00:00,123.182627995,10.4837686691,0.0,0.0,3.49369000822,6.81298672936,30.4805374903,28.7092874903,1.75125,0.02
 10/21  24:00:00,103.706207852,22.6286193185,0.0,0.0,3.49369000822,6.81298672936,59.559890014,56.6441526311,1.75125,1.16448738285
 10/22  01:00:00,102.541016915,27.5540614728,0.0,0.0,3.49369000822,6.81298672936,67.8861391106,66.1148891106,1.75125,0.02
 10/22  02:00:00,97.520604667,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,57.5062950887,55.7350450887,1.75125,0.02
 10/22  03:00:00,98.5384861057,23.9132772586,0.0,0.0,3.49369000822,6.81298672936,94.4759606085,91.5603692915,1.75125,1.16434131702
 10/22  04:00:00,110.553177345,29.1480989541,0.0,0.0,3.49369000822,6.81298672936,113.468291834,111.697041834,1.75125,0.02
 10/22  05:00:00,106.020705279,25.0540936819,0.0,0.0,3.49369000822,6.81298672936,107.366342869,104.450746138,1.75125,1.16434673058
 10/22  06:00:00,135.403025451,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,733.470507727,729.948007727,3.5025,0.02
 10/22  07:00:00,144.456904999,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,677.186099633,673.663599633,3.5025,0.02
 10/22  08:00:00,180.107393266,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,589.404023224,584.737005173,3.5025,1.16451805064
 10/22  09:00:00,138.794089796,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,576.687325536,573.164825536,3.5025,0.02
 10/22  10:00:00,173.54527802,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,530.573792128,522.403906099,7.005,1.16488602956
 10/22  11:00:00,205.103973015,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,493.665819946,485.495799678,7.005,1.16502026773
 10/22  12:00:00,212.269070012,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,448.658882507,438.153790077,9.34,1.16509242991
 10/22  13:00:00,209.28001132,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,422.738334008,412.233229387,9.34,1.16510462134
 10/22  14:00:00,205.536404332,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,403.68761294,393.182560735,9.34,1.16505220535
 10/22  15:00:00,202.138621859,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,385.270321761,374.765265675,9.34,1.16505608659
 10/22  16:00:00,202.171920348,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,379.0446197,368.53950715,9.34,1.16511254994
 10/22  17:00:00,173.725882842,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,451.981197131,443.811148982,7.005,1.16504814844
 10/22  18:00:00,193.903277113,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,482.389538433,476.554809403,4.67,1.16472903
 10/22  19:00:00,173.863993479,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,502.582063399,496.747291397,4.67,1.16477200195
 10/22  20:00:00,164.95980708,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,518.246102563,513.556102563,4.67,0.02
 10/22  21:00:00,150.902605425,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,486.273450428,480.438891618,4.67,1.16455881056
 10/22  22:00:00,78.886620584,2.5942934665,0.0,0.0,3.49369000822,6.81298672936,8.86538180508,7.09413180508,1.75125,0.02
 10/22  23:00:00,134.412363273,21.7731007421,0.0,0.0,3.49369000822,6.81298672936,56.8711134182,53.9555592368,1.75125,1.16430418139
 10/22  24:00:00,99.9768240092,18.7246903256,0.0,0.0,3.49369000822,6.81298672936,43.6782976392,41.9070476392,1.75125,0.02
 10/23  01:00:00,104.721530995,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,73.7231089398,70.2238063412,2.335,1.16430259861
 10/23  02:00:00,104.711632316,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,69.5074909097,67.1524909097,2.335,0.02
 10/23  03:00:00,95.8831333775,18.7246903256,0.0,0.0,3.49369000822,9.08398230582,50.9741706407,48.6191706407,2.335,0.02
 10/23  04:00:00,111.270914954,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,79.1405026307,76.7855026307,2.335,0.02
 10/23  05:00:00,110.882699596,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,74.9851985265,71.4858973454,2.335,1.16430118109
 10/23  06:00:00,149.980911512,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,547.421216382,542.731216382,4.67,0.02
 10/23  07:00:00,158.784092173,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,497.045538072,491.211049961,4.67,1.16448811068
 10/23  08:00:00,235.122397816,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,456.320806968,448.128306968,8.1725,0.02
 10/23  09:00:00,249.0659269,40.9111688562,0.0,0.0,62.886420148,41.4019203762,412.425668929,400.753211551,10.5075,1.1649573777
 10/23  10:00:00,235.873110896,40.9111688562,0.0,0.0,62.886420148,41.4019203762,387.635904241,375.963269969,10.5075,1.16513427202
 10/23  11:00:00,266.819813542,40.9111688562,0.0,0.0,62.886420148,41.4019203762,364.441305383,351.622681359,10.5075,2.3111240236
 10/23  12:00:00,246.795553645,40.9111688562,0.0,0.0,62.886420148,41.4019203762,345.89127242,334.218073623,10.5075,1.16569879749
 10/23  13:00:00,243.446415281,40.9111688562,0.0,0.0,62.886420148,41.4019203762,333.652370283,320.833382682,10.5075,2.31148760049
 10/23  14:00:00,239.674009649,40.9111688562,0.0,0.0,62.886420148,41.4019203762,321.930245759,310.257300396,10.5075,1.16544536387
 10/23  15:00:00,236.306282896,40.9111688562,0.0,0.0,62.886420148,41.4019203762,314.745912538,301.927896675,10.5075,2.31051586278
 10/23  16:00:00,236.33165442,40.9111688562,0.0,0.0,62.886420148,41.4019203762,312.74230454,301.069636712,10.5075,1.1651678278
 10/23  17:00:00,239.719303022,40.9111688562,0.0,0.0,62.886420148,41.4019203762,315.131361941,303.458440568,10.5075,1.16542137324
 10/23  18:00:00,249.239231632,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,319.479014917,308.9738097,9.34,1.16520521654
 10/23  19:00:00,233.218913148,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,323.741709894,313.236628215,9.34,1.1650816791
 10/23  20:00:00,208.257917368,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,329.588336081,320.250814356,8.1725,1.16502172505
 10/23  21:00:00,151.261505548,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,304.372005047,298.537185701,4.67,1.16481934699
 10/23  22:00:00,79.4486057147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  23:00:00,115.1921838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938642902,0.0,2.335,1.16438642902
 10/23  24:00:00,94.4523362231,10.377173866,0.0,0.0,3.49369000822,9.08398230582,19.6944561848,17.3394561848,2.335,0.02
 10/24  01:00:00,93.421870426,15.6723556021,0.0,0.0,3.49369000822,9.08398230582,33.2418169204,30.8868169204,2.335,0.02
 10/24  02:00:00,94.0151795866,16.2053296177,0.00778467535065,0.0,3.49369000822,9.08398230582,35.4917054022,31.9924489714,2.335,1.16425643082
 10/24  03:00:00,92.9554756187,15.1623747761,0.00137248451137,0.0,3.49369000822,9.08398230582,26.3189978178,23.9639978178,2.335,0.02
 10/24  04:00:00,124.008392472,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,44.2572743583,41.9022743583,2.335,0.02
 10/24  05:00:00,124.142158642,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,43.8586225054,40.3593215411,2.335,1.16430096432
 10/24  06:00:00,166.896510047,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,453.679122485,448.989122485,4.67,0.02
 10/24  07:00:00,168.612585603,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,413.578184151,407.743651589,4.67,1.16453256149
 10/24  08:00:00,235.605652004,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,375.242594463,367.050094463,8.1725,0.02
 10/24  09:00:00,249.589975785,40.9111688562,0.0,0.0,62.886420148,41.4019203762,337.500861259,325.828486697,10.5075,1.16487456187
 10/24  10:00:00,236.384184359,40.9111688562,0.0,0.0,62.886420148,41.4019203762,324.167739522,312.495186868,10.5075,1.16505265442
 10/24  11:00:00,267.03244283,40.9111688562,0.0,0.0,62.886420148,41.4019203762,305.965077106,293.146270001,10.5075,2.31130710492
 10/24  12:00:00,246.8635615,40.9111688562,0.0,0.0,62.886420148,41.4019203762,294.753312981,283.080192294,10.5075,1.16562068664
 10/24  13:00:00,243.823271228,40.9111688562,0.0,0.0,62.886420148,41.4019203762,287.632878944,274.814044475,10.5075,2.31133446896
 10/24  14:00:00,239.966959353,40.9111688562,0.0,0.0,62.886420148,41.4019203762,274.381081603,262.70821178,10.5075,1.16536982382
 10/24  15:00:00,236.684683414,40.9111688562,0.0,0.0,62.886420148,41.4019203762,274.246742274,261.428874764,10.5075,2.3103675098
 10/24  16:00:00,236.871379555,40.9111688562,0.0,0.0,62.886420148,41.4019203762,273.434565944,261.761684812,10.5075,1.16538113122
 10/24  17:00:00,240.230837646,40.9111688562,0.0,0.0,62.886420148,41.4019203762,274.028037644,262.355188058,10.5075,1.16534958652
 10/24  18:00:00,249.595960473,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,284.339056784,273.833922584,9.34,1.16513420019
 10/24  19:00:00,226.767667878,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,296.51413547,286.009124141,9.34,1.1650113291
 10/24  20:00:00,202.239952188,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,319.916806135,310.579353865,8.1725,1.16495226988
 10/24  21:00:00,146.537882303,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,314.669891854,308.835141315,4.67,1.16475053885
 10/24  22:00:00,79.3776829973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,115.120971766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994104501,0.0,2.335,1.1644104501
 10/24  24:00:00,99.1509226011,15.565760799,0.0,0.0,3.49369000822,9.08398230582,38.3434648814,35.9884648814,2.335,0.02
 10/25  01:00:00,95.5049771618,17.9293940993,0.0,0.0,3.49369000822,9.08398230582,43.8638268321,41.5088268321,2.335,0.02
 10/25  02:00:00,98.8017069631,21.2940062059,0.0,0.0,3.49369000822,9.08398230582,37.5802531391,34.0809359403,2.335,1.16431719883
 10/25  03:00:00,101.174913741,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,60.4447018235,58.0897018235,2.335,0.02
 10/25  04:00:00,111.52270282,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,62.275433202,59.920433202,2.335,0.02
 10/25  05:00:00,106.099503821,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,48.4271005063,44.9278022419,2.335,1.16429826438
 10/25  06:00:00,149.829092115,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,541.050905512,536.360905512,4.67,0.02
 10/25  07:00:00,158.877903836,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,486.343509263,481.653509263,4.67,0.02
 10/25  08:00:00,235.168018103,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,450.819514684,441.482202492,8.1725,1.16481219225
 10/25  09:00:00,248.963053732,40.9111688562,0.0,0.0,62.886420148,41.4019203762,412.37322832,400.700704877,10.5075,1.16502344353
 10/25  10:00:00,235.890173947,40.9111688562,0.0,0.0,62.886420148,41.4019203762,396.672574479,384.999826081,10.5075,1.16524839791
 10/25  11:00:00,266.798716446,40.9111688562,0.0,0.0,62.886420148,41.4019203762,383.662279735,370.843599306,10.5075,2.31118042895
 10/25  12:00:00,246.545026186,40.9111688562,0.0,0.0,62.886420148,41.4019203762,373.374733847,361.701674688,10.5075,1.16555915927
 10/25  13:00:00,243.229736034,40.9111688562,0.0,0.0,62.886420148,41.4019203762,368.479662321,355.660948357,10.5075,2.31121396381
 10/25  14:00:00,239.421214457,40.9111688562,0.0,0.0,62.886420148,41.4019203762,363.811300542,352.13848993,10.5075,1.16531061211
 10/25  15:00:00,235.998963519,40.9111688562,0.0,0.0,62.886420148,41.4019203762,358.240279462,346.567611994,10.5075,1.16516746785
 10/25  16:00:00,235.998955828,40.9111688562,0.0,0.0,62.886420148,41.4019203762,359.391515481,346.573295026,10.5075,2.31072045438
 10/25  17:00:00,239.367902755,40.9111688562,0.0,0.0,62.886420148,41.4019203762,365.316191555,353.643397425,10.5075,1.16529413036
 10/25  18:00:00,249.006373769,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,376.874824908,366.369745336,9.34,1.16507957154
 10/25  19:00:00,232.773243148,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,384.217204886,373.712247482,9.34,1.16495740416
 10/25  20:00:00,207.828049686,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,390.828908654,381.491509422,8.1725,1.16489923177
 10/25  21:00:00,151.016656968,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,366.515739155,360.681041015,4.67,1.16469814021
 10/25  22:00:00,78.9670079986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,125.379990124,10.377173866,0.0,0.0,3.49369000822,9.08398230582,28.6913828212,25.1919779068,2.335,1.16440491439
 10/25  24:00:00,97.9082119072,14.2545437567,0.0,0.0,3.49369000822,9.08398230582,32.8939968852,30.5389968852,2.335,0.02
 10/26  01:00:00,104.53349914,27.2932047347,0.0,0.0,3.49369000822,9.08398230582,57.2603969292,54.9053969292,2.335,0.02
 10/26  02:00:00,101.045886072,23.7000876524,0.0,0.0,3.49369000822,9.08398230582,60.5802213684,57.0809298516,2.335,1.1642915168
 10/26  03:00:00,99.8693160657,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,49.0306894964,46.6756894964,2.335,0.02
 10/26  04:00:00,111.413656143,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,73.5075526547,71.1525526547,2.335,0.02
 10/26  05:00:00,107.111803031,23.7000876524,0.0,0.0,3.49369000822,9.08398230582,73.4104003444,69.9111098247,2.335,1.16429051968
 10/26  06:00:00,149.987413367,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,558.426066211,553.736066211,4.67,0.02
 10/26  07:00:00,158.808542376,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,506.813040539,502.123040539,4.67,0.02
 10/26  08:00:00,235.124088513,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,473.837714322,464.500452132,8.1725,1.16476218965
 10/26  09:00:00,248.940722261,40.9111688562,0.0,0.0,62.886420148,41.4019203762,434.53236615,422.859891562,10.5075,1.16497458739
 10/26  10:00:00,235.723973693,40.9111688562,0.0,0.0,62.886420148,41.4019203762,420.201641291,408.528940546,10.5075,1.16520074412
 10/26  11:00:00,266.716219917,40.9111688562,0.0,0.0,62.886420148,41.4019203762,404.532674217,391.714085283,10.5075,2.31108893405
 10/26  12:00:00,246.448058112,40.9111688562,0.0,0.0,62.886420148,41.4019203762,382.167352128,370.493968413,10.5075,1.16588371497
 10/26  13:00:00,243.027255089,40.9111688562,0.0,0.0,62.886420148,41.4019203762,367.658921717,354.839930533,10.5075,2.31149118442
 10/26  14:00:00,239.237819077,40.9111688562,0.0,0.0,62.886420148,41.4019203762,360.118251895,348.445483284,10.5075,1.16526861061
 10/26  15:00:00,235.827777099,40.9111688562,0.0,0.0,62.886420148,41.4019203762,356.020259704,344.347351882,10.5075,1.16540782128
 10/26  16:00:00,235.842855839,40.9111688562,0.0,0.0,62.886420148,41.4019203762,361.550719061,348.732581347,10.5075,2.31063771442
 10/26  17:00:00,239.222323197,40.9111688562,0.0,0.0,62.886420148,41.4019203762,380.891653552,369.218897965,10.5075,1.16525558674
 10/26  18:00:00,248.925142643,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,407.216404348,396.711096371,9.34,1.16530797768
 10/26  19:00:00,232.662507767,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,430.861679751,420.356759771,9.34,1.16491997995
 10/26  20:00:00,207.641616682,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,440.903338171,431.565755093,8.1725,1.1650830779
 10/26  21:00:00,150.908630385,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,429.458797942,423.624136033,4.67,1.16466190862
 10/26  22:00:00,81.1906894956,2.5942934665,0.0,0.0,3.49369000822,9.08398230582,9.81378790482,7.45878790482,2.335,0.02
 10/26  23:00:00,136.693038185,21.7731007421,0.0,0.0,3.49369000822,9.08398230582,57.3662346983,53.8668655251,2.335,1.16436917329
 10/26  24:00:00,102.206847499,18.7246903256,0.0,0.0,3.49369000822,9.08398230582,46.7429440889,44.3879440889,2.335,0.02
 10/27  01:00:00,104.677494693,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,83.5611924446,81.2061924446,2.335,0.02
 10/27  02:00:00,104.665100264,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,86.3235423827,82.8242475608,2.335,1.16429482184
 10/27  03:00:00,95.8163526644,18.7246903256,0.0,0.0,3.49369000822,9.08398230582,66.86614687,64.51114687,2.335,0.02
 10/27  04:00:00,127.874770308,28.6022230931,0.0,0.0,3.49369000822,9.08398230582,117.514685036,115.159685036,2.335,0.02
 10/27  05:00:00,128.397123001,28.8444727672,0.0,0.0,3.49369000822,9.08398230582,115.105374597,111.606077825,2.335,1.1642967721
 10/27  06:00:00,166.450371906,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,629.353921933,624.663921933,4.67,0.02
 10/27  07:00:00,167.80041719,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,588.048660351,583.358660351,4.67,0.02
 10/27  08:00:00,235.163388542,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,545.115992898,535.778764684,8.1725,1.1647282146
 10/27  09:00:00,248.849798327,40.9111688562,0.0,0.0,62.886420148,41.4019203762,513.902102258,502.229660504,10.5075,1.1649417537
 10/27  10:00:00,235.607631988,40.9111688562,0.0,0.0,62.886420148,41.4019203762,481.525790171,469.853121053,10.5075,1.16516911798
 10/27  11:00:00,266.650525309,40.9111688562,0.0,0.0,62.886420148,41.4019203762,453.784941106,440.966411592,10.5075,2.31102951391
 10/27  12:00:00,246.421368274,40.9111688562,0.0,0.0,62.886420148,41.4019203762,421.535359309,409.862003484,10.5075,1.16585582423
 10/27  13:00:00,242.925345051,40.9111688562,0.0,0.0,62.886420148,41.4019203762,394.464884677,381.645946213,10.5075,2.31143846489
 10/27  14:00:00,239.17125669,40.9111688562,0.0,0.0,62.886420148,41.4019203762,383.004582325,371.331531393,10.5075,1.16555093195
 10/27  15:00:00,235.788897856,40.9111688562,0.0,0.0,62.886420148,41.4019203762,371.643164825,359.970281638,10.5075,1.16538318669
 10/27  16:00:00,235.831172537,40.9111688562,0.0,0.0,62.886420148,41.4019203762,374.873788065,362.055696781,10.5075,2.31059128423
 10/27  17:00:00,242.611986551,40.9111688562,0.0,0.0,62.886420148,41.4019203762,391.260526666,379.587792927,10.5075,1.16523373906
 10/27  18:00:00,248.92492144,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,407.245995362,396.740708265,9.34,1.16528709698
 10/27  19:00:00,226.139265271,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,406.880643621,396.375743974,9.34,1.16489964712
 10/27  20:00:00,201.515880819,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,408.676541632,399.338977842,8.1725,1.16506378962
 10/27  21:00:00,146.18737792,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,384.112774671,378.277962067,4.67,1.16481260393
 10/27  22:00:00,78.8096842906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,125.570101008,10.5903634722,0.0,0.0,3.49369000822,9.08398230582,28.099436585,24.600039754,2.335,1.16439683099
 10/27  24:00:00,105.52976533,21.9760231708,0.0,0.0,3.49369000822,9.08398230582,50.6326422529,48.2776422529,2.335,0.02
 10/28  01:00:00,102.566293848,27.5540614728,0.0,0.0,3.49369000822,6.81298672936,56.4803963804,54.7091463804,1.75125,0.02
 10/28  02:00:00,97.5645237844,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,44.2287321286,41.3130754304,1.75125,1.16440669817
 10/28  03:00:00,98.6642857482,23.9132772586,0.0,0.0,3.49369000822,6.81298672936,69.0994603892,67.3282103892,1.75125,0.02
 10/28  04:00:00,109.064402545,27.5540614728,0.0,0.0,3.49369000822,6.81298672936,69.8053179177,68.0340679177,1.75125,0.02
 10/28  05:00:00,103.675577052,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,52.5313859974,49.6157882957,1.75125,1.16434770163
 10/28  06:00:00,135.534214663,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,552.017050298,548.494550298,3.5025,0.02
 10/28  07:00:00,144.580907891,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,491.429071002,486.761955113,3.5025,1.1646158895
 10/28  08:00:00,207.647492656,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,453.104860895,446.10257429,5.8375,1.16478660541
 10/28  09:00:00,217.928805375,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,405.947814349,396.587814349,9.34,0.02
 10/28  10:00:00,235.858419999,40.9111688562,0.0,0.0,62.886420148,41.4019203762,376.333870639,363.515921147,10.5075,2.31044949191
 10/28  11:00:00,266.802642384,40.9111688562,0.0,0.0,62.886420148,41.4019203762,356.979186377,345.306200599,10.5075,1.16548577788
 10/28  12:00:00,246.703463937,40.9111688562,0.0,0.0,62.886420148,41.4019203762,345.204124886,332.385433993,10.5075,2.31119089364
 10/28  13:00:00,243.314824,40.9111688562,0.0,0.0,62.886420148,41.4019203762,334.072364092,322.399207727,10.5075,1.16565636558
 10/28  14:00:00,239.498174346,40.9111688562,0.0,0.0,62.886420148,41.4019203762,328.635362022,316.962413686,10.5075,1.16544833603
 10/28  15:00:00,236.113141178,40.9111688562,0.0,0.0,62.886420148,41.4019203762,322.645436946,309.827169013,10.5075,2.31076793272
 10/28  16:00:00,236.133847202,40.9111688562,0.0,0.0,62.886420148,41.4019203762,323.420441782,311.747647665,10.5075,1.16529411686
 10/28  17:00:00,242.91129998,40.9111688562,0.0,0.0,62.886420148,41.4019203762,341.630119685,329.957408173,10.5075,1.16521151222
 10/28  18:00:00,235.3347728,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,373.281540583,363.943672068,8.1725,1.16536851515
 10/28  19:00:00,189.701687194,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,391.84277616,384.840222938,5.8375,1.16505322171
 10/28  20:00:00,179.423519259,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,401.93732287,394.934943744,5.8375,1.16487912562
 10/28  21:00:00,136.802709995,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,376.786518924,372.119292616,3.5025,1.16472630768
 10/28  22:00:00,76.6798458067,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91584753683,0.0,1.75125,1.16459753683
 10/28  23:00:00,123.128803256,10.377173866,0.0,0.0,3.49369000822,6.81298672936,23.8276596423,22.0564096423,1.75125,0.02
 10/28  24:00:00,102.211562863,20.9162020902,0.0,0.0,3.49369000822,6.81298672936,47.8521588168,44.9364548048,1.75125,1.16445401201
 10/29  01:00:00,99.0601884717,23.9132772586,0.0,0.0,3.49369000822,6.81298672936,52.1218250118,50.3505750118,1.75125,0.02
 10/29  02:00:00,97.4597314548,22.3654745398,0.0,0.0,3.49369000822,6.81298672936,42.8532144587,41.0819644587,1.75125,0.02
 10/29  03:00:00,102.625119412,27.7672510791,0.0,0.0,3.49369000822,6.81298672936,68.4102128125,65.4946160818,1.75125,1.16434673063
 10/29  04:00:00,105.541938902,23.9132772586,0.0,0.0,3.49369000822,6.81298672936,65.9229968246,64.1517468246,1.75125,0.02
 10/29  05:00:00,103.545561807,22.3654745398,0.0,0.0,3.49369000822,6.81298672936,54.7296598899,52.9584098899,1.75125,0.02
 10/29  06:00:00,135.574546749,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,614.09449313,609.427662057,3.5025,1.16433107245
 10/29  07:00:00,144.647664388,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,557.076757656,553.554257656,3.5025,0.02
 10/29  08:00:00,180.187080915,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,491.260902887,486.593956367,3.5025,1.16444652038
 10/29  09:00:00,145.798977329,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,479.158503957,475.636003957,3.5025,0.02
 10/29  10:00:00,173.750860088,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,450.654726208,442.484816115,7.005,1.16491009225
 10/29  11:00:00,205.221393994,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,439.296079104,431.126228569,7.005,1.16485053599
 10/29  12:00:00,212.36572305,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,413.005108149,402.499941967,9.34,1.16516618192
 10/29  13:00:00,209.489630527,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,400.898336027,390.39338794,9.34,1.16494808662
 10/29  14:00:00,205.706844902,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,395.26880768,384.763906106,9.34,1.16490157391
 10/29  15:00:00,202.293643409,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,393.220703983,382.715560709,9.34,1.16514327381
 10/29  16:00:00,202.309337287,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,386.61066408,376.105689078,9.34,1.16497500161
 10/29  17:00:00,180.656148062,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,444.330941163,436.161024765,7.005,1.16491639768
 10/29  18:00:00,194.000343063,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,459.952912231,454.118131157,4.67,1.16478107368
 10/29  19:00:00,173.984374757,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,462.978214678,457.143374264,4.67,1.16484041364
 10/29  20:00:00,165.148338538,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,459.263807119,454.573807119,4.67,0.02
 10/29  21:00:00,151.007507373,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,418.939879513,413.105305241,4.67,1.16457427218
 10/29  22:00:00,76.6044499914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  23:00:00,123.306231541,10.5903634722,0.0,0.0,3.49369000822,6.81298672936,29.4045834378,26.4889803092,1.75125,1.16435312861
 10/29  24:00:00,104.52843876,23.2812154662,0.0,0.0,3.49369000822,6.81298672936,55.2075772669,53.4363272669,1.75125,0.02
 10/30  01:00:00,104.862504782,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,63.5231737261,61.1681737261,2.335,0.02
 10/30  02:00:00,99.8415979917,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,51.1311567006,47.6318320307,2.335,1.1643246699
 10/30  03:00:00,100.905921854,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,80.3957378026,78.0407378026,2.335,0.02
 10/30  04:00:00,111.303583523,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,85.5770489161,83.2220489161,2.335,0.02
 10/30  05:00:00,106.868129814,23.5654492535,0.0,0.0,3.49369000822,9.08398230582,75.8624355317,72.3631394208,2.335,1.16429611089
 10/30  06:00:00,149.695057853,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,603.224647521,598.534647521,4.67,0.02
 10/30  07:00:00,158.737283752,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,549.621366907,543.786856008,4.67,1.16451089928
 10/30  08:00:00,235.099758481,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,519.558940039,511.366440039,8.1725,0.02
 10/30  09:00:00,252.254868116,40.9111688562,0.0,0.0,62.886420148,41.4019203762,485.326793157,473.654432671,10.5075,1.16486048573
 10/30  10:00:00,235.655002547,40.9111688562,0.0,0.0,62.886420148,41.4019203762,452.891354331,441.218546529,10.5075,1.16530780207
 10/30  11:00:00,266.674638329,40.9111688562,0.0,0.0,62.886420148,41.4019203762,437.155475125,424.336656991,10.5075,2.3113181342
 10/30  12:00:00,246.39051169,40.9111688562,0.0,0.0,62.886420148,41.4019203762,414.416381031,402.743245931,10.5075,1.16563510033
 10/30  13:00:00,242.924966233,40.9111688562,0.0,0.0,62.886420148,41.4019203762,392.361480121,379.542598184,10.5075,2.3113819365
 10/30  14:00:00,239.168191828,40.9111688562,0.0,0.0,62.886420148,41.4019203762,376.269363477,364.596463184,10.5075,1.16540029294
 10/30  15:00:00,235.78296816,40.9111688562,0.0,0.0,62.886420148,41.4019203762,371.644215329,358.826272275,10.5075,2.31044305388
 10/30  16:00:00,235.803676907,40.9111688562,0.0,0.0,62.886420148,41.4019203762,378.140397633,366.467468782,10.5075,1.16542885127
 10/30  17:00:00,242.576848279,40.9111688562,0.0,0.0,62.886420148,41.4019203762,392.607543324,380.934640564,10.5075,1.16540276022
 10/30  18:00:00,248.899433658,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,425.299477606,414.794286086,9.34,1.16519151984
 10/30  19:00:00,232.643543208,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,444.090545404,433.585472187,9.34,1.16507321706
 10/30  20:00:00,207.622894452,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,461.463962507,452.12644343,8.1725,1.16501907771
 10/30  21:00:00,150.903407727,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,432.827010074,426.99218927,4.67,1.16482080341
 10/30  22:00:00,78.6577354984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
