Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  23:00:00,132.845002183,17.9191269217,0.0,0.0,3.49369000822,9.08398230582,49.2887658676,45.7893768442,2.335,1.16438902341
 10/30  24:00:00,111.089495805,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,56.9119607307,54.5569607307,2.335,0.02
 10/31  01:00:00,95.9318514751,18.7246903256,0.0,0.0,3.49369000822,9.08398230582,46.9136922678,44.5586922678,2.335,0.02
 10/31  02:00:00,104.679967232,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,86.1527946056,82.6534948545,2.335,1.16429975109
 10/31  03:00:00,104.668882765,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,86.5319251326,84.1769251326,2.335,0.02
 10/31  04:00:00,118.850721682,19.2560361527,0.0,0.0,3.49369000822,9.08398230582,73.9019707201,71.5469707201,2.335,0.02
 10/31  05:00:00,128.53562078,29.2853820136,0.0,0.0,3.49369000822,9.08398230582,129.440795021,125.941492325,2.335,1.16430269568
 10/31  06:00:00,166.452207518,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,628.335279499,623.645279499,4.67,0.02
 10/31  07:00:00,167.802079947,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,589.539664309,583.705118944,4.67,1.16454536502
 10/31  08:00:00,235.163321662,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,530.32341598,522.13091598,8.1725,0.02
 10/31  09:00:00,252.250656068,40.9111688562,0.0,0.0,62.886420148,41.4019203762,487.219355943,475.546959599,10.5075,1.16489634406
 10/31  10:00:00,235.624009517,40.9111688562,0.0,0.0,62.886420148,41.4019203762,473.239036686,461.566454293,10.5075,1.16508239323
 10/31  11:00:00,266.655573368,40.9111688562,0.0,0.0,62.886420148,41.4019203762,449.416265532,436.597368406,10.5075,2.31139712624
 10/31  12:00:00,246.421218774,40.9111688562,0.0,0.0,62.886420148,41.4019203762,425.82975797,414.156582126,10.5075,1.16567584457
 10/31  13:00:00,242.920867415,40.9111688562,0.0,0.0,62.886420148,41.4019203762,409.311442704,396.492475766,10.5075,2.31146693773
 10/31  14:00:00,239.165516552,40.9111688562,0.0,0.0,62.886420148,41.4019203762,397.693220411,386.020276421,10.5075,1.16544398968
 10/31  15:00:00,235.781438567,40.9111688562,0.0,0.0,62.886420148,41.4019203762,389.321517083,376.503484293,10.5075,2.31053278946
 10/31  16:00:00,235.811291679,40.9111688562,0.0,0.0,62.886420148,41.4019203762,382.63011292,370.957425861,10.5075,1.16518705907
 10/31  17:00:00,245.994963338,40.9111688562,0.0,0.0,62.886420148,41.4019203762,382.907917606,371.234967066,10.5075,1.16545054021
 10/31  18:00:00,248.925381335,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,391.633469057,381.128229139,9.34,1.16523991739
 10/31  19:00:00,226.154922,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,398.436308992,387.931186567,9.34,1.16512242508
 10/31  20:00:00,201.536857343,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,408.494658826,399.157089741,8.1725,1.16506908503
 10/31  21:00:00,146.188799325,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,382.035613367,376.200912076,4.67,1.16470129117
 10/31  22:00:00,78.8234620846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,125.505736411,10.5193002702,0.0,0.0,3.49369000822,9.08398230582,27.338319936,23.8389729918,2.335,1.16434694421
 10/31  24:00:00,106.247227963,22.6491536737,0.0,0.0,3.49369000822,9.08398230582,49.1254773367,46.7704773367,2.335,0.02
 11/01  01:00:00,101.981759658,24.6327795746,0.0,0.0,3.49369000822,9.08398230582,51.2548707415,48.8998707415,2.335,0.02
 11/01  02:00:00,99.9009304648,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,42.3959106611,38.8965830998,2.335,1.16432756133
 11/01  03:00:00,102.991524781,25.8710657017,0.0,0.0,3.49369000822,9.08398230582,64.2029739179,61.8479739179,2.335,0.02
 11/01  04:00:00,109.491416436,25.5962730297,0.0,0.0,3.49369000822,9.08398230582,62.4861442566,60.1311442566,2.335,0.02
 11/01  05:00:00,106.021136628,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,51.3769260348,47.8776319067,2.335,1.1642941281
 11/01  06:00:00,149.788086025,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,546.654210257,541.964210257,4.67,0.02
 11/01  07:00:00,158.842240054,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,506.451409944,500.616812221,4.67,1.16459772302
 11/01  08:00:00,235.129542357,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,469.260971996,461.068471996,8.1725,0.02
 11/01  09:00:00,255.777966292,40.9111688562,0.0,0.0,62.886420148,41.4019203762,436.517057464,424.844607319,10.5075,1.16495014461
 11/01  10:00:00,235.74856387,40.9111688562,0.0,0.0,62.886420148,41.4019203762,415.964352384,404.291715058,10.5075,1.16513732603
 11/01  11:00:00,266.733298328,40.9111688562,0.0,0.0,62.886420148,41.4019203762,377.140836463,364.322170558,10.5075,2.31116590539
 11/01  12:00:00,246.507437357,40.9111688562,0.0,0.0,62.886420148,41.4019203762,365.534308493,352.715524462,10.5075,2.31128403132
 11/01  13:00:00,243.087370321,40.9111688562,0.0,0.0,62.886420148,41.4019203762,358.690147891,347.016952275,10.5075,1.16569561595
 11/01  14:00:00,239.29792448,40.9111688562,0.0,0.0,62.886420148,41.4019203762,346.847580303,335.174574265,10.5075,1.16550603758
 11/01  15:00:00,235.902980131,40.9111688562,0.0,0.0,62.886420148,41.4019203762,336.864721467,324.046562345,10.5075,2.31065912245
 11/01  16:00:00,235.928650399,40.9111688562,0.0,0.0,62.886420148,41.4019203762,330.413105966,318.740354362,10.5075,1.16525160425
 11/01  17:00:00,246.108665632,40.9111688562,0.0,0.0,62.886420148,41.4019203762,342.407954921,330.735232352,10.5075,1.16522256858
 11/01  18:00:00,249.00419613,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,361.659229493,351.153922783,9.34,1.16530671087
 11/01  19:00:00,232.841144755,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,371.006258431,360.501295414,9.34,1.16496301633
 11/01  20:00:00,207.850680344,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,377.198180425,367.860764514,8.1725,1.16491591134
 11/01  21:00:00,151.0380914,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,352.46433607,346.629565492,4.67,1.1647705772
 11/01  22:00:00,79.014644028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949504013,0.0,2.335,1.16449504013
 11/01  23:00:00,125.401680287,10.377173866,0.0,0.0,3.49369000822,9.08398230582,25.4901846777,23.1351846777,2.335,0.02
 11/01  24:00:00,97.0846124327,13.2910503016,0.0,0.0,3.49369000822,9.08398230582,29.8460710431,27.4910710431,2.335,0.02
 11/02  01:00:00,104.133212128,26.803757624,0.0,0.0,3.49369000822,9.08398230582,53.6275427296,50.1282386435,2.335,1.1643040861
 11/02  02:00:00,101.144227997,23.7000876524,0.0,0.0,3.49369000822,9.08398230582,53.7415125953,51.3865125953,2.335,0.02
 11/02  03:00:00,99.9837590469,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,45.3016699017,42.9466699017,2.335,0.02
 11/02  04:00:00,111.514993184,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,73.6443732686,70.145088929,2.335,1.16428433959
 11/02  05:00:00,107.198505506,23.7000876524,0.0,0.0,3.49369000822,9.08398230582,70.6764361757,68.3214361757,2.335,0.02
 11/02  06:00:00,150.041504173,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,544.091344151,539.401344151,4.67,0.02
 11/02  07:00:00,158.909741724,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,496.128135769,490.293596379,4.67,1.16453938981
 11/02  08:00:00,235.190674787,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,455.585123141,447.392623141,8.1725,0.02
 11/02  09:00:00,255.881437561,40.9111688562,0.0,0.0,62.886420148,41.4019203762,412.510606441,400.838083938,10.5075,1.16502250252
 11/02  10:00:00,235.901241598,40.9111688562,0.0,0.0,62.886420148,41.4019203762,399.156064737,386.338281064,10.5075,2.31028367287
 11/02  11:00:00,266.804025892,40.9111688562,0.0,0.0,62.886420148,41.4019203762,385.545401904,373.872361688,10.5075,1.1655402151
 11/02  12:00:00,246.577025312,40.9111688562,0.0,0.0,62.886420148,41.4019203762,377.180750836,364.361810315,10.5075,2.31144052057
 11/02  13:00:00,243.248652699,40.9111688562,0.0,0.0,62.886420148,41.4019203762,365.995214751,354.32193899,10.5075,1.16577576109
 11/02  14:00:00,239.438301788,40.9111688562,0.0,0.0,62.886420148,41.4019203762,361.498369121,348.68031446,10.5075,2.31055466128
 11/02  15:00:00,236.027471248,40.9111688562,0.0,0.0,62.886420148,41.4019203762,354.52263795,342.849764461,10.5075,1.16537348892
 11/02  16:00:00,236.038064736,40.9111688562,0.0,0.0,62.886420148,41.4019203762,354.319622008,342.646786924,10.5075,1.16533508424
 11/02  17:00:00,246.215714876,40.9111688562,0.0,0.0,62.886420148,41.4019203762,357.196540088,345.523733058,10.5075,1.16530703005
 11/02  18:00:00,249.057812162,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,366.1642157,355.659091833,9.34,1.16512386714
 11/02  19:00:00,232.893076251,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,373.141167966,362.636118632,9.34,1.16504933399
 11/02  20:00:00,207.923879378,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,382.643902917,373.306399846,8.1725,1.16500307138
 11/02  21:00:00,151.070306376,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,360.009451457,354.174763538,4.67,1.16468791838
 11/02  22:00:00,79.0349539312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952355132,0.0,2.335,1.16452355132
 11/02  23:00:00,125.430950411,10.377173866,0.0,0.0,3.49369000822,9.08398230582,22.6194461696,20.2644461696,2.335,0.02
 11/02  24:00:00,100.355953307,16.6447361592,0.00143927071687,0.0,3.49369000822,9.08398230582,42.9928290506,40.6378290506,2.335,0.02
 11/03  01:00:00,102.731129932,25.218469554,0.0,0.0,3.49369000822,9.08398230582,48.5224981464,45.0231838226,2.335,1.16431432373
 11/03  02:00:00,98.079101734,20.620875703,0.0,0.0,3.49369000822,9.08398230582,43.2017314409,40.8467314409,2.335,0.02
 11/03  03:00:00,102.758198574,25.6578760955,0.0,0.0,3.49369000822,9.08398230582,82.8790012967,80.5240012967,2.335,0.02
 11/03  04:00:00,127.525154527,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,83.1859503943,79.6866504104,2.335,1.16429998396
 11/03  05:00:00,120.561610863,20.8485953432,0.0,0.0,3.49369000822,9.08398230582,69.1458740986,66.7908740986,2.335,0.02
 11/03  06:00:00,166.22112165,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,612.287920692,607.597920692,4.67,0.02
 11/03  07:00:00,167.900034016,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,555.625634076,549.791135135,4.67,1.16449894147
 11/03  08:00:00,235.18881276,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,531.396316677,522.059122699,8.1725,1.16469397836
 11/03  09:00:00,255.605772685,40.9111688562,0.0,0.0,62.886420148,41.4019203762,484.881608163,474.354108163,10.5075,0.02
 11/03  10:00:00,235.661533258,40.9111688562,0.0,0.0,62.886420148,41.4019203762,465.397755702,452.579787207,10.5075,2.31046849527
 11/03  11:00:00,266.685566465,40.9111688562,0.0,0.0,62.886420148,41.4019203762,446.099907625,434.426772557,10.5075,1.16563506756
 11/03  12:00:00,246.352996605,40.9111688562,0.0,0.0,62.886420148,41.4019203762,435.355280459,422.536518979,10.5075,2.31126147997
 11/03  13:00:00,242.975520974,40.9111688562,0.0,0.0,62.886420148,41.4019203762,420.235063686,408.561689313,10.5075,1.1658743728
 11/03  14:00:00,239.230568732,40.9111688562,0.0,0.0,62.886420148,41.4019203762,406.098085548,393.279833015,10.5075,2.31075253265
 11/03  15:00:00,235.856307775,40.9111688562,0.0,0.0,62.886420148,41.4019203762,391.606504941,379.933814963,10.5075,1.16518997795
 11/03  16:00:00,235.918505866,40.9111688562,0.0,0.0,62.886420148,41.4019203762,385.542298809,373.869361958,10.5075,1.16543685176
 11/03  17:00:00,246.107995247,40.9111688562,0.0,0.0,62.886420148,41.4019203762,382.616331859,370.943422261,10.5075,1.16540959795
 11/03  18:00:00,249.011570733,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,357.786382954,346.136050097,9.34,2.31033285729
 11/03  19:00:00,226.341998367,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,343.716944593,333.212036348,9.34,1.16490824576
 11/03  20:00:00,201.722033679,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,351.804099534,343.611599534,8.1725,0.02
 11/03  21:00:00,146.293882195,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,333.623241893,327.788448108,4.67,1.16479378509
 11/03  22:00:00,79.0204319705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951114503,0.0,2.335,1.16451114503
 11/03  23:00:00,125.403787333,10.377173866,0.0,0.0,3.49369000822,9.08398230582,22.6703274687,20.3153274687,2.335,0.02
 11/03  24:00:00,94.4830934296,10.6969582754,0.00342386386576,0.0,3.49369000822,9.08398230582,26.2232186727,23.8682186727,2.335,0.02
 11/04  01:00:00,97.9837929412,22.9651845699,0.0,0.0,3.49369000822,6.81298672936,46.5802358737,43.6645307862,1.75125,1.16445508751
 11/04  02:00:00,99.0295139217,23.9132772586,0.0,0.0,3.49369000822,6.81298672936,48.2036989667,46.4324489667,1.75125,0.02
 11/04  03:00:00,97.4476733757,22.3654745398,0.0,0.0,3.49369000822,6.81298672936,39.9166979397,37.0011001658,1.75125,1.1643477739
 11/04  04:00:00,109.211506664,27.7672510791,0.0,0.0,3.49369000822,6.81298672936,60.6053179577,58.8340679577,1.75125,0.02
 11/04  05:00:00,105.094754226,23.9132772586,0.0,0.0,3.49369000822,6.81298672936,59.0147858405,57.2435358405,1.75125,0.02
 11/04  06:00:00,135.775006659,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,522.124579176,517.45773875,3.5025,1.16434042607
 11/04  07:00:00,144.597387516,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,474.423813009,470.901313009,3.5025,0.02
 11/04  08:00:00,207.645582538,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,443.665833522,436.663562369,5.8375,1.1647711528
 11/04  09:00:00,221.237974666,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,405.617782209,395.112959461,9.34,1.16482274883
 11/04  10:00:00,235.799032136,40.9111688562,0.0,0.0,62.886420148,41.4019203762,379.952089161,368.279435017,10.5075,1.16515414325
 11/04  11:00:00,266.76112357,40.9111688562,0.0,0.0,62.886420148,41.4019203762,364.394427374,351.576132351,10.5075,2.31079502374
 11/04  12:00:00,246.523760963,40.9111688562,0.0,0.0,62.886420148,41.4019203762,356.677543996,345.004359313,10.5075,1.16568468305
 11/04  13:00:00,243.107002057,40.9111688562,0.0,0.0,62.886420148,41.4019203762,358.021095014,345.20244166,10.5075,2.31115335428
 11/04  14:00:00,239.279234934,40.9111688562,0.0,0.0,62.886420148,41.4019203762,356.920614108,345.247718156,10.5075,1.16539595246
 11/04  15:00:00,235.836581346,40.9111688562,0.0,0.0,62.886420148,41.4019203762,356.425728658,344.752877981,10.5075,1.16535067696
 11/04  16:00:00,235.816193153,40.9111688562,0.0,0.0,62.886420148,41.4019203762,355.554997716,342.736950804,10.5075,2.31054691212
 11/04  17:00:00,249.365671826,40.9111688562,0.0,0.0,62.886420148,41.4019203762,365.861496314,354.188536081,10.5075,1.16546023313
 11/04  18:00:00,235.148787962,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,411.057581381,401.719756231,8.1725,1.16532514957
 11/04  19:00:00,189.435945189,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,457.833361594,450.830888755,5.8375,1.16497283924
 11/04  20:00:00,179.17608194,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,472.509857702,465.50738829,5.8375,1.16496941245
 11/04  21:00:00,136.68104014,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,439.657174183,434.989925147,3.5025,1.16474903604
 11/04  22:00:00,76.3385043413,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,128.639783251,15.9921400115,0.0,0.0,3.49369000822,6.81298672936,47.6753383067,44.759542464,1.75125,1.16454584275
 11/04  24:00:00,108.775518389,27.5540614728,0.0,0.0,3.49369000822,6.81298672936,58.5841112443,56.8128612443,1.75125,0.02
 11/05  01:00:00,97.5234136589,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,47.7749322185,44.8593031579,1.75125,1.16437906067
 11/05  02:00:00,98.6124449636,23.9132772586,0.0,0.0,3.49369000822,6.81298672936,75.1728196244,73.4015696244,1.75125,0.02
 11/05  03:00:00,102.433877023,27.5540614728,0.0,0.0,3.49369000822,6.81298672936,77.7920615667,76.0208115667,1.75125,0.02
 11/05  04:00:00,105.286553861,23.818471076,0.0,0.0,3.49369000822,6.81298672936,71.1612222816,68.2456658298,1.75125,1.16430645184
 11/05  05:00:00,106.267027023,25.5073147399,0.0,0.0,3.49369000822,6.81298672936,104.965894675,103.194644675,1.75125,0.02
 11/05  06:00:00,135.729572768,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,646.779376674,643.256876674,3.5025,0.02
 11/05  07:00:00,144.527874581,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,612.687290215,608.020406374,3.5025,1.16438384091
 11/05  08:00:00,180.134571124,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,538.230664464,534.708164464,3.5025,0.02
 11/05  09:00:00,149.116775319,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,522.713936216,518.046871695,3.5025,1.16456452039
 11/05  10:00:00,173.634029745,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,488.614064981,480.444233364,7.005,1.16483161708
 11/05  11:00:00,205.160811836,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,475.535862807,467.365861723,7.005,1.16500108438
 11/05  12:00:00,212.331112402,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,450.144496383,439.639357074,9.34,1.16513930885
 11/05  13:00:00,209.35772823,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,434.720981374,424.2158166,9.34,1.16516477385
 11/05  14:00:00,205.58806905,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,420.427324449,409.922220671,9.34,1.16510377787
 11/05  15:00:00,202.170750329,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,408.883525407,398.378394278,9.34,1.16513112951
 11/05  16:00:00,202.163194609,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,401.926674864,391.421695996,9.34,1.16497886715
 11/05  17:00:00,187.278449999,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,461.059069987,452.88915898,7.005,1.16491100775
 11/05  18:00:00,193.895705124,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,476.681234693,470.846500384,4.67,1.16473430904
 11/05  19:00:00,173.802324477,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,478.143264117,473.453264117,4.67,0.02
 11/05  20:00:00,164.957844553,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,484.513211997,478.678567406,4.67,1.16464459159
 11/05  21:00:00,150.912353253,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,439.171286129,433.336660161,4.67,1.16462596822
 11/05  22:00:00,79.0245405091,2.5942934665,0.0,0.0,3.49369000822,6.81298672936,7.61194159482,5.84069159482,1.75125,0.02
 11/05  23:00:00,128.574903365,15.8855452083,0.0,0.0,3.49369000822,6.81298672936,40.572249119,38.800999119,1.75125,0.02
 11/05  24:00:00,101.895259663,20.4538883961,0.0,0.0,3.49369000822,6.81298672936,39.1488844057,36.2332585255,1.75125,1.16437588022
 11/06  01:00:00,104.865915652,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,66.4840969424,64.1290969424,2.335,0.02
 11/06  02:00:00,101.18568768,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,67.2597288802,64.9047288802,2.335,0.02
 11/06  03:00:00,99.614862631,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,56.776609463,53.2772905283,2.335,1.16431893467
 11/06  04:00:00,104.811449181,28.0329239926,0.0,0.0,3.49369000822,9.08398230582,83.8524748719,81.4974748719,2.335,0.02
 11/06  05:00:00,109.256522053,25.5073147399,0.0,0.0,3.49369000822,9.08398230582,107.786129436,105.431129436,2.335,0.02
 11/06  06:00:00,107.337280198,24.0892102349,0.0,0.0,3.49369000822,9.08398230582,99.595471749,96.0961736964,2.335,1.16429805258
 11/06  07:00:00,149.654062211,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,632.317523076,627.627523076,4.67,0.02
 11/06  08:00:00,158.732685924,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,571.58908155,565.754483465,4.67,1.16459808532
 11/06  09:00:00,235.098054469,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,532.489104458,524.296604458,8.1725,0.02
 11/06  10:00:00,245.486780119,40.9111688562,0.0,0.0,62.886420148,41.4019203762,480.752013966,469.079556449,10.5075,1.1649575171
 11/06  11:00:00,235.669026748,40.9111688562,0.0,0.0,62.886420148,41.4019203762,448.675291342,437.002640401,10.5075,1.16515094127
 11/06  12:00:00,266.694485833,40.9111688562,0.0,0.0,62.886420148,41.4019203762,422.679768238,409.861053395,10.5075,2.31121484303
 11/06  13:00:00,246.434628653,40.9111688562,0.0,0.0,62.886420148,41.4019203762,403.278818516,390.459962752,10.5075,2.31135576451
 11/06  14:00:00,243.006770304,40.9111688562,0.0,0.0,62.886420148,41.4019203762,391.859193042,380.185952888,10.5075,1.16574015452
 11/06  15:00:00,239.22362297,40.9111688562,0.0,0.0,62.886420148,41.4019203762,384.556099007,372.883044521,10.5075,1.16555448578
 11/06  16:00:00,235.818518638,40.9111688562,0.0,0.0,62.886420148,41.4019203762,378.607485235,365.789215978,10.5075,2.31076925762
 11/06  17:00:00,249.419979645,40.9111688562,0.0,0.0,62.886420148,41.4019203762,377.948895325,366.276081272,10.5075,1.1653140525
 11/06  18:00:00,249.428556131,40.9111688562,0.0,0.0,62.886420148,41.4019203762,380.56913609,368.896345968,10.5075,1.16529012215
 11/06  19:00:00,248.952422363,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,389.441266849,378.936156634,9.34,1.16511021451
 11/06  20:00:00,232.775858518,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,396.421261044,385.916221768,9.34,1.16503927571
 11/06  21:00:00,207.766530949,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,402.704311778,393.366814997,8.1725,1.164996781
 11/06  22:00:00,150.987313223,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,378.188073426,372.353389562,4.67,1.16468386425
 11/06  23:00:00,78.8525784209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952201492,0.0,2.335,1.16452201492
 11/06  24:00:00,132.890833765,17.9191269217,0.0,0.0,3.49369000822,9.08398230582,46.7726614666,44.4176614666,2.335,0.02
 11/07  01:00:00,111.19214358,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,62.1703961332,59.8153961332,2.335,0.02
 11/07  02:00:00,95.9850174187,18.7246903256,0.0,0.0,3.49369000822,9.08398230582,56.9687726407,53.4694462406,2.335,1.16432640011
 11/07  03:00:00,104.651483082,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,102.32800924,99.9730092398,2.335,0.02
 11/07  04:00:00,106.083652768,28.9962858607,0.0,0.0,3.49369000822,9.08398230582,119.270414473,116.915414473,2.335,0.02
 11/07  05:00:00,120.688201327,21.1371632861,0.0,0.0,3.49369000822,9.08398230582,109.096295465,105.597000044,2.335,1.16429542121
 11/07  06:00:00,128.862901506,29.7113347878,0.0,0.0,3.49369000822,9.08398230582,164.213050353,161.858050353,2.335,0.02
 11/07  07:00:00,166.443035228,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,687.07292697,682.38292697,4.67,0.02
 11/07  08:00:00,167.759382212,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,644.433954922,638.599452128,4.67,1.16450279397
 11/07  09:00:00,235.147514522,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,611.748364813,602.411162448,8.1725,1.16470236559
 11/07  10:00:00,245.3486558,40.9111688562,0.0,0.0,62.886420148,41.4019203762,566.667537422,556.140037422,10.5075,0.02
 11/07  11:00:00,235.564107724,40.9111688562,0.0,0.0,62.886420148,41.4019203762,534.084042006,521.266038912,10.5075,2.31050309364
 11/07  12:00:00,266.624331851,40.9111688562,0.0,0.0,62.886420148,41.4019203762,494.480236809,482.807075667,10.5075,1.16566114121
 11/07  13:00:00,246.36372836,40.9111688562,0.0,0.0,62.886420148,41.4019203762,472.33858486,459.519757881,10.5075,2.31132697947
 11/07  14:00:00,242.8605546,40.9111688562,0.0,0.0,62.886420148,41.4019203762,459.672254804,447.999208617,10.5075,1.16554618671
 11/07  15:00:00,239.093080341,40.9111688562,0.0,0.0,62.886420148,41.4019203762,455.877839872,443.059497469,10.5075,2.31084240221
 11/07  16:00:00,235.682158454,40.9111688562,0.0,0.0,62.886420148,41.4019203762,462.063308089,450.390567874,10.5075,1.16524021519
 11/07  17:00:00,249.259999206,40.9111688562,0.0,0.0,62.886420148,41.4019203762,473.739874012,462.067172208,10.5075,1.16520180468
 11/07  18:00:00,249.243034276,40.9111688562,0.0,0.0,62.886420148,41.4019203762,488.755542301,477.082572629,10.5075,1.16546967127
 11/07  19:00:00,248.848533466,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,509.984616819,498.334153908,9.34,2.31046291141
 11/07  20:00:00,225.975381109,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,518.509843882,508.004865902,9.34,1.16497798046
 11/07  21:00:00,201.367930368,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,536.880543995,527.543123106,8.1725,1.16492088808
 11/07  22:00:00,146.127922403,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,522.439413463,517.749413463,4.67,0.02
 11/07  23:00:00,91.9580502324,13.5720378743,0.0,0.0,3.49369000822,9.08398230582,48.2817925255,44.7822465458,2.335,1.1645459797
 11/07  24:00:00,137.235567307,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,67.0211614436,64.6661614436,2.335,0.02
 11/08  01:00:00,107.764835241,24.6723427259,0.0,0.0,3.49369000822,9.08398230582,121.554153905,118.054853566,2.335,1.16430033835
 11/08  02:00:00,106.100047612,29.1237400848,0.0,0.0,3.49369000822,9.08398230582,141.531033311,139.176033311,2.335,0.02
 11/08  03:00:00,102.251339057,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,135.077814562,132.722814562,2.335,0.02
 11/08  04:00:00,102.95250995,26.3887067944,0.0,0.0,3.49369000822,9.08398230582,173.278427583,170.923427583,2.335,0.02
 11/08  05:00:00,113.618034761,30.1520308151,0.0,0.0,3.49369000822,9.08398230582,183.211756005,179.712454208,2.335,1.16430179673
 11/08  06:00:00,108.33898807,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,153.170687698,150.815687698,2.335,0.02
 11/08  07:00:00,149.486792112,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,739.379243818,734.689243818,4.67,0.02
 11/08  08:00:00,158.606741832,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,660.275103992,654.440548085,4.67,1.16455590705
 11/08  09:00:00,235.06340974,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,604.341100658,595.003885546,8.1725,1.16471511172
 11/08  10:00:00,245.452693734,40.9111688562,0.0,0.0,62.886420148,41.4019203762,545.265828157,533.593291692,10.5075,1.16503646511
 11/08  11:00:00,235.589916371,40.9111688562,0.0,0.0,62.886420148,41.4019203762,505.709764152,494.037156624,10.5075,1.16510752793
 11/08  12:00:00,266.644392133,40.9111688562,0.0,0.0,62.886420148,41.4019203762,465.458221429,453.785218752,10.5075,1.16550267768
 11/08  13:00:00,246.434719942,40.9111688562,0.0,0.0,62.886420148,41.4019203762,438.725534454,425.906698304,10.5075,2.31133615015
 11/08  14:00:00,242.940665663,40.9111688562,0.0,0.0,62.886420148,41.4019203762,421.586744544,408.767956601,10.5075,2.3112879428
 11/08  15:00:00,239.1574989,40.9111688562,0.0,0.0,62.886420148,41.4019203762,417.420710334,405.747902783,10.5075,1.16530755059
 11/08  16:00:00,235.753256127,40.9111688562,0.0,0.0,62.886420148,41.4019203762,429.996800348,418.323864266,10.5075,1.16543608236
 11/08  17:00:00,249.324026051,40.9111688562,0.0,0.0,62.886420148,41.4019203762,458.351227846,446.678329365,10.5075,1.16539848022
 11/08  18:00:00,249.278908354,40.9111688562,0.0,0.0,62.886420148,41.4019203762,476.270789453,463.452585856,10.5075,2.31070359759
 11/08  19:00:00,248.856743474,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,505.79405202,495.288949936,9.34,1.16510208365
 11/08  20:00:00,232.552098791,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,531.961297768,521.456348096,9.34,1.16494967211
 11/08  21:00:00,207.526794856,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,550.750423167,541.413024382,8.1725,1.16489878464
 11/08  22:00:00,150.868376844,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,537.958219609,533.268219609,4.67,0.02
 11/08  23:00:00,93.017411499,14.6575268989,0.0,0.0,3.49369000822,9.08398230582,50.0535734808,46.5540248416,2.335,1.16454863921
 11/08  24:00:00,137.232809067,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,72.6901158012,70.3351158012,2.335,0.02
 11/09  01:00:00,107.726090597,24.7102959993,0.0,0.0,3.49369000822,9.08398230582,134.402338645,130.903042443,2.335,1.16429620199
 11/09  02:00:00,107.401273152,30.4630286285,0.0,0.0,3.49369000822,9.08398230582,171.578518949,169.223518949,2.335,0.02
 11/09  03:00:00,102.216467113,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,144.989359232,142.634359232,2.335,0.02
 11/09  04:00:00,102.368187948,25.8573609673,0.0,0.0,3.49369000822,9.08398230582,181.074877486,177.575591133,2.335,1.16428635236
 11/09  05:00:00,114.118498507,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,196.707572026,194.352572026,2.335,0.02
 11/09  06:00:00,108.315108942,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,162.497738628,160.142738628,2.335,0.02
 11/09  07:00:00,149.453900931,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,774.426721475,768.592486373,4.67,1.1642351019
 11/09  08:00:00,158.588082449,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,703.845784944,699.155784944,4.67,0.02
 11/09  09:00:00,235.052883578,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,666.525847802,657.188598115,8.1725,1.1647496861
 11/09  10:00:00,245.396092592,40.9111688562,0.0,0.0,62.886420148,41.4019203762,616.90958824,605.237062504,10.5075,1.16502573584
 11/09  11:00:00,235.530349873,40.9111688562,0.0,0.0,62.886420148,41.4019203762,582.347779664,570.674962937,10.5075,1.16531672653
 11/09  12:00:00,266.599296238,40.9111688562,0.0,0.0,62.886420148,41.4019203762,538.860270495,526.041574688,10.5075,2.31119580743
 11/09  13:00:00,246.377465449,40.9111688562,0.0,0.0,62.886420148,41.4019203762,503.594680811,491.921389879,10.5075,1.16579093224
 11/09  14:00:00,242.84612873,40.9111688562,0.0,0.0,62.886420148,41.4019203762,482.297767497,469.478919425,10.5075,2.31134807187
 11/09  15:00:00,239.07797608,40.9111688562,0.0,0.0,62.886420148,41.4019203762,475.464599835,463.791576294,10.5075,1.16552354073
 11/09  16:00:00,239.066452523,40.9111688562,0.0,0.0,62.886420148,41.4019203762,477.633486065,465.960619411,10.5075,1.16536665361
 11/09  17:00:00,249.25554762,40.9111688562,0.0,0.0,62.886420148,41.4019203762,499.204860724,486.38676443,10.5075,2.31059629363
 11/09  18:00:00,249.234568398,40.9111688562,0.0,0.0,62.886420148,41.4019203762,509.491453935,497.818698224,10.5075,1.16525571122
 11/09  19:00:00,248.846068291,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,518.452290218,507.946967271,9.34,1.16532294723
 11/09  20:00:00,232.574023291,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,525.412914249,514.907971999,9.34,1.16494225006
 11/09  21:00:00,207.530869129,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,543.309621647,533.972224149,8.1725,1.16489749857
 11/09  22:00:00,150.872101303,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,518.704064829,512.869358857,4.67,1.1647059724
 11/09  23:00:00,91.9791499167,13.5720378743,0.0,0.0,3.49369000822,9.08398230582,43.6731568912,41.3181568912,2.335,0.02
 11/09  24:00:00,137.243162938,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,64.9805009139,61.4811309124,2.335,1.16437000142
 11/10  01:00:00,107.720469059,24.5964361792,0.0,0.0,3.49369000822,9.08398230582,115.347650037,112.992650037,2.335,0.02
 11/10  02:00:00,105.836193704,28.8299427333,0.0,0.0,3.49369000822,9.08398230582,125.100184734,122.745184734,2.335,0.02
 11/10  03:00:00,101.22993975,24.2113383224,0.0,0.0,3.49369000822,9.08398230582,101.685871762,98.1865640349,2.335,1.16430772702
 11/10  04:00:00,103.455371043,26.7664462464,0.0,0.0,3.49369000822,9.08398230582,146.569413979,144.214413979,2.335,0.02
 11/10  05:00:00,129.181787226,29.7113347878,0.0,0.0,3.49369000822,9.08398230582,146.374565466,144.019565466,2.335,0.02
 11/10  06:00:00,124.767454873,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,125.840296312,122.341002679,2.335,1.16429363223
 11/10  07:00:00,166.094651233,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,648.728416677,644.038416677,4.67,0.02
 11/10  08:00:00,167.800855302,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,573.649887608,568.959887608,4.67,0.02
 11/10  09:00:00,235.168978171,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,530.663200567,521.325897984,8.1725,1.16480258263
 11/10  10:00:00,248.926826046,40.9111688562,0.0,0.0,62.886420148,41.4019203762,481.91026272,470.237729706,10.5075,1.16503301324
 11/10  11:00:00,235.647896417,40.9111688562,0.0,0.0,62.886420148,41.4019203762,441.587035329,429.914256744,10.5075,1.16527858493
 11/10  12:00:00,266.677990527,40.9111688562,0.0,0.0,62.886420148,41.4019203762,411.653370008,398.834563748,10.5075,2.31130625946
 11/10  13:00:00,246.470740484,40.9111688562,0.0,0.0,62.886420148,41.4019203762,400.841951116,389.168803673,10.5075,1.16564744258
 11/10  14:00:00,242.987055329,40.9111688562,0.0,0.0,62.886420148,41.4019203762,399.037715146,386.2187705,10.5075,2.31144464628
 11/10  15:00:00,239.191122131,40.9111688562,0.0,0.0,62.886420148,41.4019203762,399.901258356,388.228312944,10.5075,1.16544541267
 11/10  16:00:00,239.187068678,40.9111688562,0.0,0.0,62.886420148,41.4019203762,415.787941884,402.969878647,10.5075,2.31056323681
 11/10  17:00:00,249.358686529,40.9111688562,0.0,0.0,62.886420148,41.4019203762,432.667690078,420.99497269,10.5075,1.16521738782
 11/10  18:00:00,249.311149772,40.9111688562,0.0,0.0,62.886420148,41.4019203762,447.127541411,435.454546603,10.5075,1.16549480811
 11/10  19:00:00,248.866390243,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,467.865213181,457.359921255,9.34,1.16529192674
 11/10  20:00:00,225.989271458,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,479.367801334,468.862847629,9.34,1.16495370533
 11/10  21:00:00,201.415648154,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,489.364959261,480.027544139,8.1725,1.16491512185
 11/10  22:00:00,146.147242861,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,471.402781605,465.568005136,4.67,1.16477646849
 11/10  23:00:00,86.4983084238,7.99607000573,0.0,0.0,3.49369000822,9.08398230582,30.0105772747,26.511072362,2.335,1.16450491271
 11/10  24:00:00,136.994378366,22.0892170353,0.0,0.0,3.49369000822,9.08398230582,53.5815005827,51.2265005827,2.335,0.02
 11/11  01:00:00,108.628995458,27.7058745663,0.0,0.0,3.49369000822,6.81298672936,99.4324067453,97.6611567453,1.75125,0.02
 11/11  02:00:00,100.309916372,25.5073147399,0.0,0.0,3.49369000822,6.81298672936,113.365950146,110.450322987,1.75125,1.16437715955
 11/11  03:00:00,99.157454575,24.3968347042,0.0,0.0,3.49369000822,6.81298672936,102.408194992,100.636944992,1.75125,0.02
 11/11  04:00:00,104.915756361,30.4701870359,0.0,0.0,3.49369000822,6.81298672936,149.950001569,148.178751569,1.75125,0.02
 11/11  05:00:00,108.155867172,26.8294028217,0.0,0.0,3.49369000822,6.81298672936,143.773210652,140.857601468,1.75125,1.16435918464
 11/11  06:00:00,105.380332431,24.5227478548,0.0,0.0,3.49369000822,6.81298672936,123.457719428,121.686469428,1.75125,0.02
 11/11  07:00:00,135.341866799,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,752.674772405,748.007949938,3.5025,1.16432246677
 11/11  08:00:00,144.440732923,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,692.375622714,688.853122714,3.5025,0.02
 11/11  09:00:00,180.103032805,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,615.600955223,612.078455223,3.5025,0.02
 11/11  10:00:00,142.223784167,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,607.528180478,602.861124519,3.5025,1.16455595886
 11/11  11:00:00,173.525968815,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,569.591126821,561.421170546,7.005,1.16495627544
 11/11  12:00:00,205.085089506,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,541.681088878,533.511169795,7.005,1.16491908351
 11/11  13:00:00,212.272939224,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,490.514198996,480.009160232,9.34,1.16503876384
 11/11  14:00:00,209.248479089,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,464.165238037,453.660167265,9.34,1.16507077156
 11/11  15:00:00,205.508609803,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,452.08002876,441.575002747,9.34,1.16502601256
 11/11  16:00:00,205.502091333,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,442.612188092,432.107133403,9.34,1.16505468922
 11/11  17:00:00,215.704551609,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,436.73113224,426.225989669,9.34,1.1651425709
 11/11  18:00:00,187.265573082,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,499.906489487,491.73640928,7.005,1.16508020667
 11/11  19:00:00,193.895829137,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,532.390047546,526.555322665,4.67,1.16472488109
 11/11  20:00:00,173.848249525,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,558.089709395,552.254911935,4.67,1.1647974599
 11/11  21:00:00,164.919366041,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,565.099756518,560.409756518,4.67,0.02
 11/11  22:00:00,150.889903275,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,527.079843349,521.245305535,4.67,1.16453781467
 11/11  23:00:00,84.1791082224,7.99607000573,0.0,0.0,3.49369000822,6.81298672936,29.1779544258,27.4067044258,1.75125,0.02
 11/11  24:00:00,135.202934962,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,56.3329511324,53.417359089,1.75125,1.1643420434
 11/12  01:00:00,109.537537029,28.616753127,0.0,0.0,3.49369000822,6.81298672936,109.012502092,107.241252092,1.75125,0.02
 11/12  02:00:00,101.112864495,26.3257502191,0.0,0.0,3.49369000822,6.81298672936,127.443830001,125.672580001,1.75125,0.02
 11/12  03:00:00,100.229269917,25.4947897092,0.0,0.0,3.49369000822,6.81298672936,121.412968809,118.497331404,1.75125,1.16438740546
 11/12  04:00:00,104.366281709,29.9388412088,0.0,0.0,3.49369000822,6.81298672936,144.007684622,142.236434622,1.75125,0.02
 11/12  05:00:00,107.718959314,26.3887067944,0.0,0.0,3.49369000822,6.81298672936,136.803355289,133.887750906,1.75125,1.16435438368
 11/12  06:00:00,106.354737432,25.4947897092,0.0,0.0,3.49369000822,6.81298672936,130.070759097,128.299509097,1.75125,0.02
 11/12  07:00:00,135.353914842,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,748.70164569,745.17914569,3.5025,0.02
 11/12  08:00:00,144.446977985,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,702.298081725,697.631132431,3.5025,1.16444929398
 11/12  09:00:00,180.104203395,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,615.545511125,612.023011125,3.5025,0.02
 11/12  10:00:00,142.228852268,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,602.801711735,598.134658617,3.5025,1.16455311852
 11/12  11:00:00,173.536367496,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,561.501858511,553.331950796,7.005,1.16490771432
 11/12  12:00:00,205.093498307,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,528.784110908,520.614228948,7.005,1.1648819608
 11/12  13:00:00,212.280979273,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,490.009801744,479.504772881,9.34,1.16502886271
 11/12  14:00:00,209.259767371,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,472.502988424,461.997926394,9.34,1.16506202958
 11/12  15:00:00,205.512473594,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,460.708012054,450.203004173,9.34,1.16500788157
 11/12  16:00:00,205.500816357,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,459.849557692,449.344514819,9.34,1.16504287273
 11/12  17:00:00,215.69206726,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,463.188729207,452.683586839,9.34,1.16514236866
 11/12  18:00:00,187.242423119,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,533.437074701,525.267009337,7.005,1.16506536444
 11/12  19:00:00,193.885117937,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,547.846251283,543.156251283,4.67,0.02
 11/12  20:00:00,173.821345976,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,547.074354054,541.239451619,4.67,1.16490243492
 11/12  21:00:00,164.937808858,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,549.619065794,543.78432435,4.67,1.16474144422
 11/12  22:00:00,150.900323056,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,522.070714934,516.236148388,4.67,1.16456654574
 11/12  23:00:00,84.1921490188,7.99607000573,0.0,0.0,3.49369000822,6.81298672936,29.2867209607,27.5154709607,1.75125,0.02
 11/12  24:00:00,135.210508218,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,53.4678294789,51.6965794789,1.75125,0.02
 11/13  01:00:00,111.301793294,28.0854072999,0.0,0.0,3.49369000822,9.08398230582,103.587539771,100.088247616,2.335,1.16429215497
 11/13  02:00:00,102.578085595,25.5073147399,0.0,0.0,3.49369000822,9.08398230582,114.875813233,112.520813233,2.335,0.02
 11/13  03:00:00,101.419589546,24.3968347042,0.0,0.0,3.49369000822,9.08398230582,106.046910907,103.691910907,2.335,0.02
 11/13  04:00:00,107.095835161,30.4072304606,0.0,0.0,3.49369000822,9.08398230582,157.314385953,153.815089583,2.335,1.16429636923
 11/13  05:00:00,110.405663278,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,151.290992439,148.935992439,2.335,0.02
 11/13  06:00:00,107.636696857,24.5227478548,0.0,0.0,3.49369000822,9.08398230582,121.622045361,119.267045361,2.335,0.02
 11/13  07:00:00,149.580889323,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,661.277840034,655.443562313,4.67,1.16427772087
 11/13  08:00:00,158.691260573,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,587.228165624,582.538165624,4.67,0.02
 11/13  09:00:00,235.091663513,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,540.574845644,531.237620446,8.1725,1.16472519746
 11/13  10:00:00,248.922155133,40.9111688562,0.0,0.0,62.886420148,41.4019203762,493.480412515,481.807905686,10.5075,1.1650068293
 11/13  11:00:00,235.666789873,40.9111688562,0.0,0.0,62.886420148,41.4019203762,473.537768188,461.864964397,10.5075,1.16530379099
 11/13  12:00:00,266.692287678,40.9111688562,0.0,0.0,62.886420148,41.4019203762,451.234724471,438.416037191,10.5075,2.31118727916
 11/13  13:00:00,246.49087082,40.9111688562,0.0,0.0,62.886420148,41.4019203762,435.180216103,423.506921385,10.5075,1.16579471778
 11/13  14:00:00,243.027069434,40.9111688562,0.0,0.0,62.886420148,41.4019203762,425.435973342,412.617104763,10.5075,2.31136857946
 11/13  15:00:00,239.241670817,40.9111688562,0.0,0.0,62.886420148,41.4019203762,417.929250411,406.256210675,10.5075,1.16553973555
 11/13  16:00:00,242.637118893,40.9111688562,0.0,0.0,62.886420148,41.4019203762,411.413152618,399.740266175,10.5075,1.16538644349
 11/13  17:00:00,249.441420844,40.9111688562,0.0,0.0,62.886420148,41.4019203762,411.508275501,398.690126889,10.5075,2.31064861208
 11/13  18:00:00,249.424145971,40.9111688562,0.0,0.0,62.886420148,41.4019203762,415.970640477,404.297852065,10.5075,1.16528841255
 11/13  19:00:00,248.934712496,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,426.900508537,416.395148227,9.34,1.16536030967
 11/13  20:00:00,232.71396071,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,433.712458091,423.2074763,9.34,1.16498179118
 11/13  21:00:00,207.700680189,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,439.722048824,430.384607786,8.1725,1.16494103737
 11/13  22:00:00,150.93983574,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,418.961829249,413.127076975,4.67,1.16475227349
 11/13  23:00:00,81.2401117157,2.5942934665,0.0,0.0,3.49369000822,9.08398230582,9.09639194249,6.74139194249,2.335,0.02
 11/13  24:00:00,135.749418419,20.809607287,0.0,0.0,3.49369000822,9.08398230582,55.4572064546,51.9577893801,2.335,1.16441707451
 11/14  01:00:00,106.120659299,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,49.1307174384,46.7757174384,2.335,0.02
 11/14  02:00:00,104.765867353,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,79.3416329334,76.9866329334,2.335,0.02
 11/14  03:00:00,100.882595045,23.7000876524,0.0,0.0,3.49369000822,9.08398230582,80.0781752463,76.578845202,2.335,1.16433004435
 11/14  04:00:00,100.113287466,23.1859165199,0.0,0.0,3.49369000822,9.08398230582,65.3231745728,62.9681745728,2.335,0.02
 11/14  05:00:00,128.020681038,28.6781296398,0.0,0.0,3.49369000822,9.08398230582,110.261966098,107.906966098,2.335,0.02
 11/14  06:00:00,124.893148235,25.2941251337,0.0,0.0,3.49369000822,9.08398230582,109.90978853,106.410499723,2.335,1.16428880733
 11/14  07:00:00,166.464923491,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,617.051624712,612.361624712,4.67,0.02
 11/14  08:00:00,167.876833051,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,563.054275116,557.21977205,4.67,1.16450306616
 11/14  09:00:00,235.188384125,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,521.255652119,513.063152119,8.1725,0.02
 11/14  10:00:00,252.303416077,40.9111688562,0.0,0.0,62.886420148,41.4019203762,482.084886485,470.412512164,10.5075,1.16487432058
 11/14  11:00:00,235.679944193,40.9111688562,0.0,0.0,62.886420148,41.4019203762,468.872549525,457.199970992,10.5075,1.16507853288
 11/14  12:00:00,266.687926107,40.9111688562,0.0,0.0,62.886420148,41.4019203762,453.020012113,440.201053316,10.5075,2.31145879695
 11/14  13:00:00,246.423720931,40.9111688562,0.0,0.0,62.886420148,41.4019203762,444.695463303,432.080484858,10.5075,2.10747844426
 11/14  14:00:00,242.954704913,40.9111688562,0.0,0.0,62.886420148,41.4019203762,432.186166321,420.309213856,10.5075,1.36945246468
 11/14  15:00:00,239.179014366,40.9111688562,0.0,0.0,62.886420148,41.4019203762,424.010793472,412.337751757,10.5075,1.16554171521
 11/14  16:00:00,242.561012278,40.9111688562,0.0,0.0,62.886420148,41.4019203762,426.786053609,413.967786557,10.5075,2.31076705227
 11/14  17:00:00,249.357795393,40.9111688562,0.0,0.0,62.886420148,41.4019203762,429.720748295,418.047922641,10.5075,1.16532565381
 11/14  18:00:00,249.337385726,40.9111688562,0.0,0.0,62.886420148,41.4019203762,432.608750587,420.935940132,10.5075,1.16531045497
 11/14  19:00:00,248.883841064,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,442.077803214,431.572665749,9.34,1.16513746524
 11/14  20:00:00,226.044393878,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,449.452792787,438.947718609,9.34,1.16507417836
 11/14  21:00:00,201.472018904,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,455.933228254,446.595688689,8.1725,1.16503956437
 11/14  22:00:00,146.169872917,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,431.659071908,425.824340452,4.67,1.16473145551
 11/14  23:00:00,83.7731742472,5.188586933,0.0,0.0,3.49369000822,9.08398230582,18.4191477046,14.9196334995,2.335,1.16451420503
 11/14  24:00:00,136.72174502,21.7731007421,0.0,0.0,3.49369000822,9.08398230582,55.351273941,52.996273941,2.335,0.02
 11/15  01:00:00,106.154547463,22.5786641461,0.0,0.0,3.49369000822,9.08398230582,50.2648357806,47.9098357806,2.335,0.02
 11/15  02:00:00,104.701100272,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,84.2867066707,80.7873785905,2.335,1.16432808017
 11/15  03:00:00,100.828262077,23.7000876524,0.0,0.0,3.49369000822,9.08398230582,83.3994475044,81.0444475044,2.335,0.02
 11/15  04:00:00,100.73364693,23.6413558003,0.0,0.0,3.49369000822,9.08398230582,80.8442417664,78.4892417664,2.335,0.02
 11/15  05:00:00,112.073553499,28.6781296398,0.0,0.0,3.49369000822,9.08398230582,114.304657629,110.80535753,2.335,1.1643000998
 11/15  06:00:00,109.113574374,25.8817198367,0.0,0.0,3.49369000822,9.08398230582,120.348155898,117.993155898,2.335,0.02
 11/15  07:00:00,149.933523118,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,649.301564371,644.611564371,4.67,0.02
 11/15  08:00:00,158.703709508,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,597.238894045,591.404327801,4.67,1.16456624382
 11/15  09:00:00,235.088908158,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,545.077956593,535.74068116,8.1725,1.16477543228
 11/15  10:00:00,252.270146538,40.9111688562,0.0,0.0,62.886420148,41.4019203762,499.272542278,487.600108326,10.5075,1.1649339517
 11/15  11:00:00,235.647516424,40.9111688562,0.0,0.0,62.886420148,41.4019203762,483.584829016,471.912047987,10.5075,1.16528102958
 11/15  12:00:00,266.670559449,40.9111688562,0.0,0.0,62.886420148,41.4019203762,469.676636959,458.003364584,10.5075,1.16577237521
 11/15  13:00:00,246.427529679,40.9111688562,0.0,0.0,62.886420148,41.4019203762,465.266008705,452.446931466,10.5075,2.31157723828
 11/15  14:00:00,242.925399517,40.9111688562,0.0,0.0,62.886420148,41.4019203762,459.810563772,448.1373802,10.5075,1.16568357249
 11/15  15:00:00,239.136215774,40.9111688562,0.0,0.0,62.886420148,41.4019203762,453.342136411,440.523493762,10.5075,2.3111426493
