Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  16:00:00,242.512158557,40.9111688562,0.0,0.0,62.886420148,41.4019203762,444.083916603,432.411015332,10.5075,1.16540127057
 11/15  17:00:00,249.306689352,40.9111688562,0.0,0.0,62.886420148,41.4019203762,443.750750796,432.077879389,10.5075,1.16537140689
 11/15  18:00:00,249.289799427,40.9111688562,0.0,0.0,62.886420148,41.4019203762,447.778912243,434.960739792,10.5075,2.31067245034
 11/15  19:00:00,248.867783326,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,460.216086118,449.710717632,9.34,1.16536848588
 11/15  20:00:00,232.613892966,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,469.997132242,459.492183107,9.34,1.16494913471
 11/15  21:00:00,207.606816975,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,483.878541025,474.541135854,8.1725,1.16490517094
 11/15  22:00:00,150.899334156,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,458.875075032,454.185075032,4.67,0.02
 11/15  23:00:00,83.7588509735,5.29518173612,0.0,0.0,3.49369000822,9.08398230582,20.9553782023,17.4558203878,2.335,1.16455781446
 11/15  24:00:00,138.836817474,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,62.5008244826,60.1458244826,2.335,0.02
 11/16  01:00:00,105.862940745,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,57.9453679387,54.4460749577,2.335,1.16429298106
 11/16  02:00:00,104.637570468,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,75.6645499895,73.3095499895,2.335,0.02
 11/16  03:00:00,101.571273054,24.7102959993,0.0,0.0,3.49369000822,9.08398230582,104.541577704,102.186577704,2.335,0.02
 11/16  04:00:00,100.211992372,23.1624932805,0.0,0.0,3.49369000822,9.08398230582,84.6131884918,81.1138877878,2.335,1.16430070407
 11/16  05:00:00,112.703556659,29.3612885604,0.0,0.0,3.49369000822,9.08398230582,121.860778572,119.505778572,2.335,0.02
 11/16  06:00:00,109.539783907,26.3362429817,0.0,0.0,3.49369000822,9.08398230582,124.168994905,121.813994905,2.335,0.02
 11/16  07:00:00,149.928983258,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,630.398848323,624.564596253,4.67,1.16425206925
 11/16  08:00:00,158.721046635,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,575.768189317,571.078189317,4.67,0.02
 11/16  09:00:00,235.097743634,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,538.400445128,529.063167686,8.1725,1.16477744189
 11/16  10:00:00,252.311845255,40.9111688562,0.0,0.0,62.886420148,41.4019203762,501.093833983,489.421270688,10.5075,1.16506329499
 11/16  11:00:00,235.653274208,40.9111688562,0.0,0.0,62.886420148,41.4019203762,500.075772901,488.40317578,10.5075,1.1650971215
 11/16  12:00:00,266.664505569,40.9111688562,0.0,0.0,62.886420148,41.4019203762,493.708185226,480.889362494,10.5075,2.31132273176
 11/16  13:00:00,246.41724067,40.9111688562,0.0,0.0,62.886420148,41.4019203762,479.579751823,467.906382759,10.5075,1.16586906389
 11/16  14:00:00,242.888859403,40.9111688562,0.0,0.0,62.886420148,41.4019203762,467.601044252,454.78201781,10.5075,2.31152644238
 11/16  15:00:00,239.106915492,40.9111688562,0.0,0.0,62.886420148,41.4019203762,462.026758412,450.35395054,10.5075,1.16530787225
 11/16  16:00:00,242.474766755,40.9111688562,0.0,0.0,62.886420148,41.4019203762,479.562863018,467.890179087,10.5075,1.16518393173
 11/16  17:00:00,249.253933408,40.9111688562,0.0,0.0,62.886420148,41.4019203762,477.863120659,465.044789285,10.5075,2.31083137349
 11/16  18:00:00,249.250040931,40.9111688562,0.0,0.0,62.886420148,41.4019203762,467.531503592,455.858618813,10.5075,1.16538477874
 11/16  19:00:00,248.857988287,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,471.526522749,461.021335507,9.34,1.16518724154
 11/16  20:00:00,232.58665021,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,484.402987758,473.897904073,9.34,1.16508368566
 11/16  21:00:00,207.573633281,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,503.28161076,493.944064917,8.1725,1.16504584234
 11/16  22:00:00,150.8871745,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,499.326659174,493.49197305,4.67,1.16468612386
 11/16  23:00:00,92.0299902527,13.6075694753,0.0,0.0,3.49369000822,9.08398230582,46.4676584685,44.1126584685,2.335,0.02
 11/16  24:00:00,137.243435995,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,69.9031085797,66.4036934668,2.335,1.16441511293
 11/17  01:00:00,108.064718715,24.9759689128,0.0,0.0,3.49369000822,9.08398230582,124.831961632,122.476961632,2.335,0.02
 11/17  02:00:00,105.829858341,28.8299427333,0.0,0.0,3.49369000822,9.08398230582,128.64342803,126.28842803,2.335,0.02
 11/17  03:00:00,101.486708448,24.4736573863,0.0,0.0,3.49369000822,9.08398230582,109.246098042,105.74676761,2.335,1.16433043181
 11/17  04:00:00,103.37000507,26.7034896711,0.0,0.0,3.49369000822,9.08398230582,152.873240103,150.518240103,2.335,0.02
 11/17  05:00:00,129.604944183,30.1520308151,0.0,0.0,3.49369000822,9.08398230582,161.403701032,159.048701032,2.335,0.02
 11/17  06:00:00,124.295153988,24.8409040757,0.0,0.0,3.49369000822,9.08398230582,137.854026309,134.354721958,2.335,1.16430435133
 11/17  07:00:00,166.046073945,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,724.933454049,720.243454049,4.67,0.02
 11/17  08:00:00,167.743497088,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,668.43028879,662.595673148,4.67,1.16461564136
 11/17  09:00:00,235.144853844,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,630.139534456,621.947034456,8.1725,0.02
 11/17  10:00:00,252.197089488,40.9111688562,0.0,0.0,62.886420148,41.4019203762,594.160117458,582.487625682,10.5075,1.16499177573
 11/17  11:00:00,235.5451927,40.9111688562,0.0,0.0,62.886420148,41.4019203762,581.821315788,570.148615773,10.5075,1.16520001518
 11/17  12:00:00,266.597459758,40.9111688562,0.0,0.0,62.886420148,41.4019203762,568.896681301,556.077816799,10.5075,2.31136450253
 11/17  13:00:00,246.354382481,40.9111688562,0.0,0.0,62.886420148,41.4019203762,555.241058077,542.421998451,10.5075,2.31155962601
 11/17  14:00:00,242.79123253,40.9111688562,0.0,0.0,62.886420148,41.4019203762,532.646704615,520.973341876,10.5075,1.16586273918
 11/17  15:00:00,239.038383808,40.9111688562,0.0,0.0,62.886420148,41.4019203762,515.137991975,502.319733093,10.5075,2.31075888196
 11/17  16:00:00,242.42604213,40.9111688562,0.0,0.0,62.886420148,41.4019203762,492.53818964,480.865476626,10.5075,1.16521301436
 11/17  17:00:00,249.233404413,40.9111688562,0.0,0.0,62.886420148,41.4019203762,481.310350242,469.637370348,10.5075,1.16547989393
 11/17  18:00:00,249.237764648,40.9111688562,0.0,0.0,62.886420148,41.4019203762,474.122136455,462.449168584,10.5075,1.16546787109
 11/17  19:00:00,248.856582638,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,472.670185229,461.019698503,9.34,2.31048672533
 11/17  20:00:00,226.064028388,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,473.927496485,463.422493964,9.34,1.16500252142
 11/17  21:00:00,201.433324986,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,483.768189811,474.430734553,8.1725,1.16495525821
 11/17  22:00:00,146.157524093,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,460.156331919,455.466331919,4.67,0.02
 11/17  23:00:00,86.4262030833,7.88947520261,0.0,0.0,3.49369000822,9.08398230582,27.8485977033,24.3490464379,2.335,1.16455126538
 11/17  24:00:00,136.541999974,21.615170691,0.0,0.0,3.49369000822,9.08398230582,45.5046179872,43.1496179872,2.335,0.02
 11/18  01:00:00,108.653405105,27.5540614728,0.0,0.0,3.49369000822,6.81298672936,74.3234858019,71.4077356218,1.75125,1.16450018012
 11/18  02:00:00,98.8202061131,23.9132772586,0.0,0.0,3.49369000822,6.81298672936,72.4574841121,70.6862341121,1.75125,0.02
 11/18  03:00:00,97.4851819637,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,59.0054039084,56.0897496537,1.75125,1.16440425478
 11/18  04:00:00,102.316909874,27.5540614728,0.0,0.0,3.49369000822,6.81298672936,67.6036319523,65.8323819523,1.75125,0.02
 11/18  05:00:00,105.568189526,23.9132772586,0.0,0.0,3.49369000822,6.81298672936,58.4554408804,56.6841908804,1.75125,0.02
 11/18  06:00:00,104.818009181,23.5654492535,0.0,0.0,3.49369000822,6.81298672936,61.5255573055,58.6099535882,1.75125,1.16435371736
 11/18  07:00:00,135.643011124,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,565.437819136,561.915319136,3.5025,0.02
 11/18  08:00:00,144.74321121,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,526.327184128,521.660038416,3.5025,1.16464571222
 11/18  09:00:00,207.70405074,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,492.514695344,486.657195344,5.8375,0.02
 11/18  10:00:00,221.381750192,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,464.723324612,454.218378817,9.34,1.16494579525
 11/18  11:00:00,235.82429173,40.9111688562,0.0,0.0,62.886420148,41.4019203762,441.723440924,428.905609305,10.5075,2.31033161854
 11/18  12:00:00,266.758423042,40.9111688562,0.0,0.0,62.886420148,41.4019203762,418.468983842,406.796014267,10.5075,1.16546957498
 11/18  13:00:00,246.549158055,40.9111688562,0.0,0.0,62.886420148,41.4019203762,397.73254538,384.913808205,10.5075,2.31123717564
 11/18  14:00:00,243.187004157,40.9111688562,0.0,0.0,62.886420148,41.4019203762,377.040093503,365.366876219,10.5075,1.16571728369
 11/18  15:00:00,239.432410533,40.9111688562,0.0,0.0,62.886420148,41.4019203762,362.453115006,350.780088604,10.5075,1.16552640162
 11/18  16:00:00,246.223029813,40.9111688562,0.0,0.0,62.886420148,41.4019203762,379.698752427,366.880262473,10.5075,2.31098995463
 11/18  17:00:00,249.587725983,40.9111688562,0.0,0.0,62.886420148,41.4019203762,396.070812489,384.397875244,10.5075,1.1654372449
 11/18  18:00:00,249.51071796,40.9111688562,0.0,0.0,62.886420148,41.4019203762,410.761392491,399.088517133,10.5075,1.16537535818
 11/18  19:00:00,235.198531678,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,456.726669356,446.243695445,8.1725,2.31047391084
 11/18  20:00:00,189.412747512,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,477.071780573,470.069225153,5.8375,1.16505542032
 11/18  21:00:00,179.17475288,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,474.398500425,468.541000425,5.8375,0.02
 11/18  22:00:00,136.684204916,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,450.399097774,445.731803183,3.5025,1.16479459105
 11/18  23:00:00,81.4503210345,5.188586933,0.0,0.0,3.49369000822,6.81298672936,18.1282335252,15.2123404234,1.75125,1.16464310175
 11/18  24:00:00,135.615487347,22.9497838035,0.0,0.0,3.49369000822,6.81298672936,58.718868837,56.947618837,1.75125,0.02
 11/19  01:00:00,103.743716623,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,58.346188515,55.4305587063,1.75125,1.1643798087
 11/19  02:00:00,103.151550212,28.5281954892,0.0,0.0,3.49369000822,6.81298672936,100.076225582,98.3049755822,1.75125,0.02
 11/19  03:00:00,99.7285733028,24.887411275,0.0,0.0,3.49369000822,6.81298672936,96.3746594426,94.6034094426,1.75125,0.02
 11/19  04:00:00,99.7316327126,24.9281805312,0.0,0.0,3.49369000822,6.81298672936,100.943820921,98.0282167094,1.75125,1.16435421111
 11/19  05:00:00,111.533898939,30.4701870359,0.0,0.0,3.49369000822,6.81298672936,145.463984989,143.692734989,1.75125,0.02
 11/19  06:00:00,107.223913125,26.2980569946,0.0,0.0,3.49369000822,6.81298672936,135.236515714,132.320904482,1.75125,1.16436123125
 11/19  07:00:00,135.703315915,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,719.715061868,716.192561868,3.5025,0.02
 11/19  08:00:00,144.47233614,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,667.029924146,663.507424146,3.5025,0.02
 11/19  09:00:00,180.114271579,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,587.784653121,583.117724467,3.5025,1.16442865393
 11/19  10:00:00,149.031420476,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,577.268170488,573.745670488,3.5025,0.02
 11/19  11:00:00,173.560907887,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,539.320644956,531.150696423,7.005,1.16494853334
 11/19  12:00:00,205.108062691,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,515.756964155,507.58706558,7.005,1.16489857528
 11/19  13:00:00,212.285629995,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,481.012997035,470.508021417,9.34,1.16497561837
 11/19  14:00:00,209.265818548,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,451.643099351,441.138082593,9.34,1.16501675782
 11/19  15:00:00,205.53975248,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,443.611287818,433.106286395,9.34,1.16500142296
 11/19  16:00:00,212.311928312,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,461.277459029,450.772430403,9.34,1.16502862592
 11/19  17:00:00,215.697978974,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,475.589463638,465.084358474,9.34,1.16510516396
 11/19  18:00:00,187.223044085,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,555.678093066,547.508010466,7.005,1.16508259961
 11/19  19:00:00,193.874573521,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,574.247151641,568.412324602,4.67,1.16482703846
 11/19  20:00:00,173.75729725,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,582.123285487,576.288398157,4.67,1.16488732977
 11/19  21:00:00,164.883398241,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,581.419553906,575.58485396,4.67,1.16469994515
 11/19  22:00:00,150.88259379,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,547.699680548,543.009680548,4.67,0.02
 11/19  23:00:00,84.1198033664,7.99607000573,0.0,0.0,3.49369000822,6.81298672936,31.4328603696,28.5171368603,1.75125,1.16447350934
 11/19  24:00:00,135.194964496,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,56.2682826048,54.4970326048,1.75125,0.02
 11/20  01:00:00,111.185033709,28.0095007532,0.0,0.0,3.49369000822,9.08398230582,104.476664732,102.121664732,2.335,0.02
 11/20  02:00:00,102.494397478,25.4314081932,0.0,0.0,3.49369000822,9.08398230582,112.894653874,109.395325801,2.335,1.16432807367
 11/20  03:00:00,101.471438331,24.4492985169,0.0,0.0,3.49369000822,9.08398230582,104.861405785,102.506405785,2.335,0.02
 11/20  04:00:00,106.710497623,30.0294910087,0.0,0.0,3.49369000822,9.08398230582,150.565771669,148.210771669,2.335,0.02
 11/20  05:00:00,110.406499862,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,148.112921424,144.613621879,2.335,1.1642995454
 11/20  06:00:00,108.079115173,24.9634438821,0.0,0.0,3.49369000822,9.08398230582,124.3071368,121.9521368,2.335,0.02
 11/20  07:00:00,149.573429213,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,673.265257737,668.575257737,4.67,0.02
 11/20  08:00:00,158.676483795,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,612.535028069,606.700485179,4.67,1.16454289051
 11/20  09:00:00,235.083295957,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,566.522537054,557.185320995,8.1725,1.16471605927
 11/20  10:00:00,255.684171098,40.9111688562,0.0,0.0,62.886420148,41.4019203762,526.698292993,515.025737702,10.5075,1.16505529146
 11/20  11:00:00,235.620607827,40.9111688562,0.0,0.0,62.886420148,41.4019203762,514.424138623,502.751497105,10.5075,1.16514151831
 11/20  12:00:00,266.650604879,40.9111688562,0.0,0.0,62.886420148,41.4019203762,484.294867588,472.621809819,10.5075,1.16555776847
 11/20  13:00:00,246.42760059,40.9111688562,0.0,0.0,62.886420148,41.4019203762,459.819665469,447.000670454,10.5075,2.31149501524
 11/20  14:00:00,242.947527659,40.9111688562,0.0,0.0,62.886420148,41.4019203762,428.63691648,415.817913003,10.5075,2.31150347698
 11/20  15:00:00,239.229059744,40.9111688562,0.0,0.0,62.886420148,41.4019203762,419.329086686,407.656156155,10.5075,1.16543053083
 11/20  16:00:00,246.018975822,40.9111688562,0.0,0.0,62.886420148,41.4019203762,434.083318729,422.410534648,10.5075,1.16528408147
 11/20  17:00:00,249.387148319,40.9111688562,0.0,0.0,62.886420148,41.4019203762,443.917617446,431.099649934,10.5075,2.31046751162
 11/20  18:00:00,249.339225963,40.9111688562,0.0,0.0,62.886420148,41.4019203762,437.086439031,425.413428313,10.5075,1.1655107176
 11/20  19:00:00,248.891831183,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,441.321791451,430.816501424,9.34,1.16529002738
 11/20  20:00:00,232.661429342,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,444.805274846,434.300126925,9.34,1.16514792039
 11/20  21:00:00,207.666991605,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,434.136419166,424.798810304,8.1725,1.1651088619
 11/20  22:00:00,150.961806306,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,382.064701437,376.230003044,4.67,1.16469839313
 11/20  23:00:00,78.8572871957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,132.901304625,17.9191269217,0.0,0.0,3.49369000822,9.08398230582,45.4814919529,41.9820794262,2.335,1.16441252667
 11/21  01:00:00,111.292863083,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,58.5756420311,56.2206420311,2.335,0.02
 11/21  02:00:00,96.0453774948,18.7246903256,0.0,0.0,3.49369000822,9.08398230582,50.4939381676,48.1389381676,2.335,0.02
 11/21  03:00:00,104.753214005,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,91.6866846628,88.1873514565,2.335,1.16433320629
 11/21  04:00:00,105.323760413,28.1613138467,0.0,0.0,3.49369000822,9.08398230582,99.9446001425,97.5896001425,2.335,0.02
 11/21  05:00:00,119.922348429,20.3187278069,0.0,0.0,3.49369000822,9.08398230582,88.3621902731,86.0071902731,2.335,0.02
 11/21  06:00:00,129.476198831,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,146.560344384,143.061039417,2.335,1.16430496701
 11/21  07:00:00,166.472667072,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,643.207447666,638.517447666,4.67,0.02
 11/21  08:00:00,167.818840313,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,606.484935878,601.794935878,4.67,0.02
 11/21  09:00:00,235.16435759,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,572.232986483,562.895664487,8.1725,1.16482199651
 11/21  10:00:00,255.59259695,40.9111688562,0.0,0.0,62.886420148,41.4019203762,532.487226341,520.814658955,10.5075,1.16506738566
 11/21  11:00:00,235.602949515,40.9111688562,0.0,0.0,62.886420148,41.4019203762,517.657908496,505.985079439,10.5075,1.16532905765
 11/21  12:00:00,266.639411897,40.9111688562,0.0,0.0,62.886420148,41.4019203762,494.402700343,481.583741991,10.5075,2.31145835182
 11/21  13:00:00,246.354544116,40.9111688562,0.0,0.0,62.886420148,41.4019203762,479.292001419,466.473181958,10.5075,2.31131946086
 11/21  14:00:00,242.875204397,40.9111688562,0.0,0.0,62.886420148,41.4019203762,463.734282633,452.061032538,10.5075,1.16575009511
 11/21  15:00:00,239.11286812,40.9111688562,0.0,0.0,62.886420148,41.4019203762,463.346372465,451.673294559,10.5075,1.16557790597
 11/21  16:00:00,245.879881515,40.9111688562,0.0,0.0,62.886420148,41.4019203762,469.209617858,456.391257183,10.5075,2.31086067455
 11/21  17:00:00,249.269112026,40.9111688562,0.0,0.0,62.886420148,41.4019203762,475.019517427,463.346633252,10.5075,1.16538417534
 11/21  18:00:00,249.246756744,40.9111688562,0.0,0.0,62.886420148,41.4019203762,492.175402349,480.502525298,10.5075,1.1653770507
 11/21  19:00:00,248.849326867,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,500.889220749,490.384010292,9.34,1.16521045716
 11/21  20:00:00,225.965711317,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,507.759160921,497.254006674,9.34,1.1651542467
 11/21  21:00:00,201.377148006,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,524.430726215,515.093099402,8.1725,1.16512681327
 11/21  22:00:00,146.134247803,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,501.68437878,495.849555604,4.67,1.16482317581
 11/21  23:00:00,88.4103866495,10.0296517191,0.0,0.0,3.49369000822,9.08398230582,34.4009890528,30.9014396312,2.335,1.16454942161
 11/21  24:00:00,137.254343478,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,59.7403993193,57.3853993193,2.335,0.02
 11/22  01:00:00,107.05921178,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,103.43477358,101.07977358,2.335,0.02
 11/22  02:00:00,106.111520028,29.0956156468,0.0,0.0,3.49369000822,9.08398230582,126.822022621,123.322715017,2.335,1.16430760425
 11/22  03:00:00,101.412964504,24.4002080484,0.0,0.0,3.49369000822,9.08398230582,105.949638594,103.594638594,2.335,0.02
 11/22  04:00:00,102.956080209,26.2980569946,0.0,0.0,3.49369000822,9.08398230582,151.259771728,148.904771728,2.335,0.02
 11/22  05:00:00,113.762671561,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,163.287447223,159.788148209,2.335,1.16429901437
 11/22  06:00:00,108.389431057,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,137.56798821,135.21298821,2.335,0.02
 11/22  07:00:00,149.531237981,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,706.057538415,701.367538415,4.67,0.02
 11/22  08:00:00,158.64311685,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,631.669916511,625.835375904,4.67,1.16454060717
 11/22  09:00:00,235.072208798,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,589.468363772,580.131147562,8.1725,1.16471621047
 11/22  10:00:00,255.642289706,40.9111688562,0.0,0.0,62.886420148,41.4019203762,550.447684684,538.775126123,10.5075,1.16505856131
 11/22  11:00:00,235.592381945,40.9111688562,0.0,0.0,62.886420148,41.4019203762,516.832750239,505.160102806,10.5075,1.16514743338
 11/22  12:00:00,266.648100111,40.9111688562,0.0,0.0,62.886420148,41.4019203762,458.189121032,446.516053667,10.5075,1.16556736494
 11/22  13:00:00,246.471476622,40.9111688562,0.0,0.0,62.886420148,41.4019203762,414.37097801,401.551955308,10.5075,2.31152270263
 11/22  14:00:00,243.078372849,40.9111688562,0.0,0.0,62.886420148,41.4019203762,389.657995802,376.838954754,10.5075,2.31154104815
 11/22  15:00:00,239.323123269,40.9111688562,0.0,0.0,62.886420148,41.4019203762,402.665343776,390.992391811,10.5075,1.16545196498
 11/22  16:00:00,249.46981124,40.9111688562,0.0,0.0,62.886420148,41.4019203762,417.490713771,405.817906349,10.5075,1.16530742184
 11/22  17:00:00,249.463948556,40.9111688562,0.0,0.0,62.886420148,41.4019203762,409.989725263,397.171704282,10.5075,2.31052098012
 11/22  18:00:00,249.446266807,40.9111688562,0.0,0.0,62.886420148,41.4019203762,411.959678104,400.286938038,10.5075,1.16524006648
 11/22  19:00:00,248.94840414,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,421.079449563,410.574126572,9.34,1.16532299073
 11/22  20:00:00,232.753413078,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,421.851860898,411.346910835,9.34,1.16495006322
 11/22  21:00:00,207.721209888,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,428.813399509,419.475980879,8.1725,1.16491863013
 11/22  22:00:00,150.949487535,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,398.340979962,392.506243406,4.67,1.16473655597
 11/22  23:00:00,81.3013858718,2.5942934665,0.0,0.0,3.49369000822,9.08398230582,9.05688447017,6.70188447017,2.335,0.02
 11/22  24:00:00,137.304687062,22.3537418896,0.0,0.0,3.49369000822,9.08398230582,63.060798373,59.5613943694,2.335,1.16440400359
 11/23  01:00:00,103.787951507,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,62.1554594033,60.3842094033,1.75125,0.02
 11/23  02:00:00,102.797081492,28.1916764653,0.0,0.0,3.49369000822,6.81298672936,105.595460009,103.824210009,1.75125,0.02
 11/23  03:00:00,100.948250132,26.1368804931,0.0,0.0,3.49369000822,6.81298672936,124.490906436,121.575274489,1.75125,1.16438194717
 11/23  04:00:00,99.8054573287,25.0540936819,0.0,0.0,3.49369000822,6.81298672936,114.36996929,112.59871929,1.75125,0.02
 11/23  05:00:00,110.963081339,29.9388412088,0.0,0.0,3.49369000822,6.81298672936,147.179801789,144.264197829,1.75125,1.16435395973
 11/23  06:00:00,107.747347255,26.8294028217,0.0,0.0,3.49369000822,6.81298672936,136.899907631,135.128657631,1.75125,0.02
 11/23  07:00:00,135.703033842,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,702.760336247,699.237836247,3.5025,0.02
 11/23  08:00:00,144.485658069,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,649.164022515,644.497110566,3.5025,1.16441194896
 11/23  09:00:00,180.119794771,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,562.923677166,559.401177166,3.5025,0.02
 11/23  10:00:00,152.445533298,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,554.106056468,549.439051588,3.5025,1.16450487992
 11/23  11:00:00,173.605509548,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,502.126085445,493.956082114,7.005,1.16500333103
 11/23  12:00:00,205.161259809,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,473.677012693,465.50702348,7.005,1.16498921224
 11/23  13:00:00,212.365297472,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,440.9605722,430.455421432,9.34,1.16515076839
 11/23  14:00:00,209.450639023,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,417.682814877,407.177618369,9.34,1.16519650801
 11/23  15:00:00,205.706302202,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,401.761296718,391.256143344,9.34,1.16515337432
 11/23  16:00:00,215.890894531,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,395.149718963,384.644756157,9.34,1.16496280571
 11/23  17:00:00,215.904153001,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,395.49585652,384.990790894,9.34,1.1650656258
 11/23  18:00:00,187.443058201,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,477.998993873,469.828978352,7.005,1.16501552135
 11/23  19:00:00,193.969014479,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,497.902406155,492.067554148,4.67,1.16485200749
 11/23  20:00:00,173.930411787,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,494.102146166,489.412146166,4.67,0.02
 11/23  21:00:00,165.083856058,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,491.017038849,485.182260839,4.67,1.16477800959
 11/23  22:00:00,150.977196467,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,444.479280078,438.644643026,4.67,1.16463705184
 11/23  23:00:00,79.0851411813,2.5942934665,0.0,0.0,3.49369000822,6.81298672936,7.6168377208,5.8455877208,1.75125,0.02
 11/23  24:00:00,133.525603137,20.8250080535,0.0,0.0,3.49369000822,6.81298672936,48.4498996722,45.5343198515,1.75125,1.16432982078
 11/24  01:00:00,104.326105936,20.620875703,0.0,0.0,3.49369000822,9.08398230582,41.2245873787,38.8695873787,2.335,0.02
 11/24  02:00:00,103.002981292,25.8710657017,0.0,0.0,3.49369000822,9.08398230582,68.7317290721,66.3767290721,2.335,0.02
 11/24  03:00:00,104.882322777,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,68.7063030968,65.2069774991,2.335,1.16432559766
 11/24  04:00:00,97.944671343,20.620875703,0.0,0.0,3.49369000822,9.08398230582,51.7987173942,49.4437173942,2.335,0.02
 11/24  05:00:00,125.431203944,25.8710657017,0.0,0.0,3.49369000822,9.08398230582,80.5811810823,78.2261810823,2.335,0.02
 11/24  06:00:00,128.291897858,28.5104839616,0.0,0.0,3.49369000822,9.08398230582,88.0614203496,84.5621231352,2.335,1.16429721434
 11/24  07:00:00,166.574386671,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,582.129770358,577.439770358,4.67,0.02
 11/24  08:00:00,167.97194509,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,558.209139889,553.519139889,4.67,0.02
 11/24  09:00:00,235.203603359,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,529.913320763,520.576033459,8.1725,1.16478730422
 11/24  10:00:00,259.08103268,40.9111688562,0.0,0.0,62.886420148,41.4019203762,495.721444633,484.048907632,10.5075,1.16503700087
 11/24  11:00:00,235.671971531,40.9111688562,0.0,0.0,62.886420148,41.4019203762,478.87150583,467.198702547,10.5075,1.16530328337
 11/24  12:00:00,266.679640131,40.9111688562,0.0,0.0,62.886420148,41.4019203762,456.058997499,443.240076064,10.5075,2.31142143492
 11/24  13:00:00,246.360389228,40.9111688562,0.0,0.0,62.886420148,41.4019203762,436.960066816,425.286836248,10.5075,1.16573056801
 11/24  14:00:00,242.952961823,40.9111688562,0.0,0.0,62.886420148,41.4019203762,433.594705977,420.775540772,10.5075,2.31166520507
 11/24  15:00:00,239.173051544,40.9111688562,0.0,0.0,62.886420148,41.4019203762,436.563428172,424.890352996,10.5075,1.16557517603
 11/24  16:00:00,249.334657958,40.9111688562,0.0,0.0,62.886420148,41.4019203762,445.125778435,432.307413725,10.5075,2.31086471005
 11/24  17:00:00,249.319064551,40.9111688562,0.0,0.0,62.886420148,41.4019203762,463.58894025,451.916048874,10.5075,1.16539137532
 11/24  18:00:00,249.270160384,40.9111688562,0.0,0.0,62.886420148,41.4019203762,479.992066685,468.319178872,10.5075,1.16538781291
 11/24  19:00:00,248.854911389,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,501.704146205,490.053799215,9.34,2.3103469899
 11/24  20:00:00,225.935847159,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,513.64442356,503.139481465,9.34,1.16494209449
 11/24  21:00:00,201.374810746,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,523.253224993,515.060724993,8.1725,0.02
 11/24  22:00:00,146.133308322,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,507.171934581,501.337089324,4.67,1.16484525711
 11/24  23:00:00,88.402139198,10.0296517191,0.0,0.0,3.49369000822,9.08398230582,35.2779047242,31.7783516082,2.335,1.16455311592
 11/24  24:00:00,137.250272382,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,62.4114842683,60.0564842683,2.335,0.02
 11/25  01:00:00,105.815288959,24.9759689128,0.0,0.0,3.49369000822,6.81298672936,119.744461529,116.82871624,1.75125,1.16449528936
 11/25  02:00:00,104.31380736,29.5854216371,0.0,0.0,3.49369000822,6.81298672936,142.389449798,140.618199798,1.75125,0.02
 11/25  03:00:00,99.9995311237,25.2816001029,0.0,0.0,3.49369000822,6.81298672936,132.525449578,129.609785557,1.75125,1.16441402145
 11/25  04:00:00,101.161708605,26.8294028217,0.0,0.0,3.49369000822,6.81298672936,172.423649545,170.652399545,1.75125,0.02
 11/25  05:00:00,110.935447736,29.7113347878,0.0,0.0,3.49369000822,6.81298672936,169.696831461,167.925581461,1.75125,0.02
 11/25  06:00:00,106.093876222,25.2816001029,0.0,0.0,3.49369000822,6.81298672936,148.358562458,145.442958232,1.75125,1.16435422639
 11/25  07:00:00,135.294908291,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,729.867272123,726.344772123,3.5025,0.02
 11/25  08:00:00,144.405227857,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,667.549480904,662.88236516,3.5025,1.16461574422
 11/25  09:00:00,207.580052172,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,631.68343166,625.82593166,5.8375,0.02
 11/25  10:00:00,224.474969567,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,596.465313696,585.960387829,9.34,1.16492586772
 11/25  11:00:00,235.566814564,40.9111688562,0.0,0.0,62.886420148,41.4019203762,559.150848688,547.478138367,10.5075,1.16521032126
 11/25  12:00:00,266.619636186,40.9111688562,0.0,0.0,62.886420148,41.4019203762,525.931861543,513.113153464,10.5075,2.31120807893
 11/25  13:00:00,246.391493383,40.9111688562,0.0,0.0,62.886420148,41.4019203762,500.01215677,487.193370931,10.5075,2.3112858392
 11/25  14:00:00,242.869641995,40.9111688562,0.0,0.0,62.886420148,41.4019203762,468.19870087,456.525445174,10.5075,1.16575569601
 11/25  15:00:00,239.109158907,40.9111688562,0.0,0.0,62.886420148,41.4019203762,475.708423441,464.035352332,10.5075,1.16557110905
 11/25  16:00:00,249.260521621,40.9111688562,0.0,0.0,62.886420148,41.4019203762,494.995203521,482.176599823,10.5075,2.3111036984
 11/25  17:00:00,249.254217102,40.9111688562,0.0,0.0,62.886420148,41.4019203762,500.739664666,489.066658673,10.5075,1.16550599344
 11/25  18:00:00,249.238353887,40.9111688562,0.0,0.0,62.886420148,41.4019203762,505.183464952,493.510513184,10.5075,1.16545176833
 11/25  19:00:00,235.101190939,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,545.490806816,535.00765809,8.1725,2.31064872569
 11/25  20:00:00,189.374921107,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,576.969895047,569.967242248,5.8375,1.16515279957
 11/25  21:00:00,179.048556177,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,578.300238534,571.297849344,5.8375,1.1648891904
 11/25  22:00:00,136.638348258,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,553.374631179,549.852131179,3.5025,0.02
 11/25  23:00:00,88.1434385503,12.0727661822,0.0,0.0,3.49369000822,6.81298672936,32.2139469657,29.2980614265,1.75125,1.1646355392
 11/25  24:00:00,137.494181025,24.9759689128,0.0,0.0,3.49369000822,6.81298672936,117.988589964,116.217339964,1.75125,0.02
 11/26  01:00:00,110.678611801,29.8582334635,0.0,0.0,3.49369000822,6.81298672936,152.553275958,149.637640954,1.75125,1.16438500397
 11/26  02:00:00,99.9834949515,25.2816001029,0.0,0.0,3.49369000822,6.81298672936,134.976830265,133.205580265,1.75125,0.02
 11/26  03:00:00,100.696938381,26.3887067944,0.0,0.0,3.49369000822,6.81298672936,176.05096436,173.135331484,1.75125,1.16438287629
 11/26  04:00:00,104.757608024,30.1520308151,0.0,0.0,3.49369000822,6.81298672936,185.696841324,183.925591324,1.75125,0.02
 11/26  05:00:00,106.492703372,25.2816001029,0.0,0.0,3.49369000822,6.81298672936,158.586822621,156.815572621,1.75125,0.02
 11/26  06:00:00,106.718346786,26.3887067944,0.0,0.0,3.49369000822,6.81298672936,198.979971113,196.064362706,1.75125,1.16435840736
 11/26  07:00:00,135.65148652,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,824.339187258,820.816687258,3.5025,0.02
 11/26  08:00:00,144.382155596,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,775.084174094,770.417284743,3.5025,1.1643893503
 11/26  09:00:00,180.084089545,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,685.070995871,681.548495871,3.5025,0.02
 11/26  10:00:00,152.374493847,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,676.514484466,671.847456788,3.5025,1.16452767792
 11/26  11:00:00,173.472806105,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,632.735696392,625.710696392,7.005,0.02
 11/26  12:00:00,205.048851745,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,609.951307893,601.781266956,7.005,1.16504093722
 11/26  13:00:00,212.226472275,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,571.560725918,561.055599434,9.34,1.16512648426
 11/26  14:00:00,209.16040819,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,554.18313409,542.532977386,9.34,2.31015670396
 11/26  15:00:00,205.414609345,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,551.259978442,540.755037341,9.34,1.16494110075
 11/26  16:00:00,215.574681754,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,557.26385662,546.758864114,9.34,1.16499250564
 11/26  17:00:00,215.571800883,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,564.320916863,553.815807029,9.34,1.16510983359
 11/26  18:00:00,187.115840975,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,650.133852474,641.963805601,7.005,1.16504687305
 11/26  19:00:00,193.843001328,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,675.744197185,671.054197185,4.67,0.02
 11/26  20:00:00,173.691977987,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,692.473276763,686.638381767,4.67,1.16489499551
 11/26  21:00:00,164.781018716,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,701.155268641,695.320523665,4.67,1.16474497604
 11/26  22:00:00,150.845360349,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,660.888449092,655.053869492,4.67,1.16457959966
 11/26  23:00:00,89.7716611361,13.6611900208,0.0,0.0,3.49369000822,6.81298672936,42.4227276766,40.6514776766,1.75125,0.02
 11/26  24:00:00,138.646843766,26.1565244784,0.0,0.0,3.49369000822,6.81298672936,145.27375057,143.50250057,1.75125,0.02
 11/27  01:00:00,113.286630995,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,167.163777628,163.664478421,2.335,1.16429920647
 11/27  02:00:00,101.683043645,24.7502542758,0.0,0.0,3.49369000822,9.08398230582,142.925947496,140.570947496,2.335,0.02
 11/27  03:00:00,103.322079533,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,199.27273431,196.91773431,2.335,0.02
 11/27  04:00:00,107.073176606,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,203.583176506,200.083879185,2.335,1.164297321
 11/27  05:00:00,108.186321445,24.7502542758,0.0,0.0,3.49369000822,9.08398230582,161.813383111,159.458383111,2.335,0.02
 11/27  06:00:00,109.361843248,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,217.944740542,215.589740542,2.335,0.02
 11/27  07:00:00,149.864800593,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,782.013750972,776.179445807,4.67,1.16430516494
 11/27  08:00:00,158.588490487,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,716.360642909,711.670642909,4.67,0.02
 11/27  09:00:00,235.052976861,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,673.762466211,664.425191378,8.1725,1.16477483312
 11/27  10:00:00,259.000822319,40.9111688562,0.0,0.0,62.886420148,41.4019203762,634.871140394,623.198563346,10.5075,1.16507704843
 11/27  11:00:00,238.919205229,40.9111688562,0.0,0.0,62.886420148,41.4019203762,621.219910815,609.547286205,10.5075,1.16512461033
 11/27  12:00:00,266.586641326,40.9111688562,0.0,0.0,62.886420148,41.4019203762,595.394084138,582.57559682,10.5075,2.31098731774
 11/27  13:00:00,246.35114334,40.9111688562,0.0,0.0,62.886420148,41.4019203762,568.105310053,556.431859998,10.5075,1.16595005457
 11/27  14:00:00,242.790054114,40.9111688562,0.0,0.0,62.886420148,41.4019203762,556.729416369,543.910569589,10.5075,2.31134678007
 11/27  15:00:00,239.021328063,40.9111688562,0.0,0.0,62.886420148,41.4019203762,553.021559751,541.348639429,10.5075,1.1654203222
 11/27  16:00:00,249.183010236,40.9111688562,0.0,0.0,62.886420148,41.4019203762,558.703452546,545.885386863,10.5075,2.31056568332
 11/27  17:00:00,249.183490269,40.9111688562,0.0,0.0,62.886420148,41.4019203762,562.102975884,550.430228565,10.5075,1.16524731847
 11/27  18:00:00,249.168942313,40.9111688562,0.0,0.0,62.886420148,41.4019203762,569.0546447,557.381897275,10.5075,1.16524742506
 11/27  19:00:00,248.827250026,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,581.308610249,570.803246813,9.34,1.16536343616
 11/27  20:00:00,232.527574417,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,595.931426692,585.426390209,9.34,1.16503648234
 11/27  21:00:00,207.479963507,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,599.238807564,589.901291775,8.1725,1.16501578814
 11/27  22:00:00,150.85783443,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,570.612582667,564.777866686,4.67,1.16471598083
 11/27  23:00:00,92.0675794433,13.6611900208,0.0,0.0,3.49369000822,9.08398230582,43.1976571534,39.6981304808,2.335,1.16452667259
 11/27  24:00:00,139.482946088,24.7102959993,0.0,0.0,3.49369000822,9.08398230582,129.270180643,126.915180643,2.335,0.02
 11/28  01:00:00,113.282699805,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,170.810793225,168.455793225,2.335,0.02
 11/28  02:00:00,102.210966834,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,152.941484181,149.442154894,2.335,1.16432928774
 11/28  03:00:00,102.790837065,26.2980569946,0.0,0.0,3.49369000822,9.08398230582,193.006157709,190.651157709,2.335,0.02
 11/28  04:00:00,107.067321301,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,206.295979633,203.940979633,2.335,0.02
 11/28  05:00:00,124.637025706,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,176.933583254,173.434282267,2.335,1.16430098676
 11/28  06:00:00,125.176698318,26.2980569946,0.0,0.0,3.49369000822,9.08398230582,216.208611401,213.853611401,2.335,0.02
 11/28  07:00:00,166.352471797,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,795.404689091,790.714689091,4.67,0.02
 11/28  08:00:00,167.68522049,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,732.140778434,726.306199094,4.67,1.16457934067
 11/28  09:00:00,235.1306488,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,693.955223446,684.617918224,8.1725,1.1648052222
 11/28  10:00:00,258.977058631,40.9111688562,0.0,0.0,62.886420148,41.4019203762,656.321647872,644.649166327,10.5075,1.16498154488
 11/28  11:00:00,238.90826461,40.9111688562,0.0,0.0,62.886420148,41.4019203762,638.583053244,626.910202896,10.5075,1.16535034807
 11/28  12:00:00,266.578603971,40.9111688562,0.0,0.0,62.886420148,41.4019203762,611.6565573,599.983547933,10.5075,1.16550936711
 11/28  13:00:00,246.339040957,40.9111688562,0.0,0.0,62.886420148,41.4019203762,588.953571364,576.134638557,10.5075,2.31143280699
 11/28  14:00:00,242.767960866,40.9111688562,0.0,0.0,62.886420148,41.4019203762,573.010705047,560.191723342,10.5075,2.31148170452
 11/28  15:00:00,242.399172558,40.9111688562,0.0,0.0,62.886420148,41.4019203762,569.428256017,557.755325483,10.5075,1.16543053472
 11/28  16:00:00,249.167914417,40.9111688562,0.0,0.0,62.886420148,41.4019203762,573.168971217,561.496179248,10.5075,1.16529196865
 11/28  17:00:00,249.170629502,40.9111688562,0.0,0.0,62.886420148,41.4019203762,576.732886084,563.914875031,10.5075,2.31051105212
 11/28  18:00:00,249.15698862,40.9111688562,0.0,0.0,62.886420148,41.4019203762,578.541098047,566.868352228,10.5075,1.16524581877
 11/28  19:00:00,248.823736573,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,592.358796235,581.853459856,9.34,1.16533637849
 11/28  20:00:00,225.929899332,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,605.5588123,595.053845115,9.34,1.16496718495
 11/28  21:00:00,201.29957136,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,614.107520026,604.770077786,8.1725,1.16494224001
 11/28  22:00:00,146.108667059,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,590.165635018,584.330870281,4.67,1.16476473627
 11/28  23:00:00,93.3194382609,14.9458479609,0.0,0.0,3.49369000822,9.08398230582,46.7620705597,44.4070705597,2.335,0.02
 11/28  24:00:00,140.156876935,25.4049104898,0.0,0.0,3.49369000822,9.08398230582,151.992958327,148.493571964,2.335,1.1643863636
 11/29  01:00:00,113.655805436,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,189.556420453,187.201420453,2.335,0.02
 11/29  02:00:00,101.207107573,24.3095582486,0.0,0.0,3.49369000822,9.08398230582,150.282023046,147.927023046,2.335,0.02
 11/29  03:00:00,103.251414551,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,216.517840067,213.018540442,2.335,1.1642996247
 11/29  04:00:00,107.4697254,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,223.699847858,221.344847858,2.335,0.02
 11/29  05:00:00,107.702199414,24.3095582486,0.0,0.0,3.49369000822,9.08398230582,168.698491951,166.343491951,2.335,0.02
 11/29  06:00:00,109.271697452,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,235.376078094,231.8767983,2.335,1.16427979434
 11/29  07:00:00,149.855759007,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,810.136535106,805.446535106,4.67,0.02
 11/29  08:00:00,158.573341991,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,746.115526849,740.280980369,4.67,1.16454647913
 11/29  09:00:00,235.048941796,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,704.290838532,696.098338532,8.1725,0.02
 11/29  10:00:00,258.977348558,40.9111688562,0.0,0.0,62.886420148,41.4019203762,669.031144004,657.358701958,10.5075,1.16494204571
 11/29  11:00:00,238.902320463,40.9111688562,0.0,0.0,62.886420148,41.4019203762,641.528769127,629.856101335,10.5075,1.1651677918
 11/29  12:00:00,266.576385251,40.9111688562,0.0,0.0,62.886420148,41.4019203762,608.27958239,595.460721257,10.5075,2.31136113315
 11/29  13:00:00,246.339788192,40.9111688562,0.0,0.0,62.886420148,41.4019203762,587.69327858,574.874158613,10.5075,2.31161996759
 11/29  14:00:00,242.77158905,40.9111688562,0.0,0.0,62.886420148,41.4019203762,565.126418057,553.453001152,10.5075,1.1659169049
 11/29  15:00:00,242.401766165,40.9111688562,0.0,0.0,62.886420148,41.4019203762,565.881736951,553.063342913,10.5075,2.31089403752
 11/29  16:00:00,249.169185275,40.9111688562,0.0,0.0,62.886420148,41.4019203762,573.314204291,561.641405121,10.5075,1.16529917007
 11/29  17:00:00,249.170717879,40.9111688562,0.0,0.0,62.886420148,41.4019203762,580.350283574,568.677497984,10.5075,1.16528558927
 11/29  18:00:00,249.155096887,40.9111688562,0.0,0.0,62.886420148,41.4019203762,586.979716138,574.161666137,10.5075,2.31055000062
 11/29  19:00:00,248.823053191,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,598.941003186,588.435670818,9.34,1.1653323683
 11/29  20:00:00,232.519373484,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,615.771589213,605.266433692,9.34,1.1651555205
 11/29  21:00:00,207.466023612,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,626.753097003,617.415476274,8.1725,1.16512072882
 11/29  22:00:00,150.852232536,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,598.294499639,593.604499639,4.67,0.02
 11/29  23:00:00,91.7360516369,13.3656934798,0.0,0.0,3.49369000822,9.08398230582,44.9758932417,41.4765371969,2.335,1.16435604473
 11/29  24:00:00,141.365184953,26.6064813766,0.0,0.0,3.49369000822,9.08398230582,139.983126989,137.628126989,2.335,0.02
 11/30  01:00:00,113.213392991,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,179.523721719,176.024417551,2.335,1.16430416756
 11/30  02:00:00,100.280473585,23.3854147256,0.0,0.0,3.49369000822,9.08398230582,158.304679224,155.949679224,2.335,0.02
 11/30  03:00:00,104.637962566,28.1942423719,0.0,0.0,3.49369000822,9.08398230582,210.939338821,208.584338821,2.335,0.02
 11/30  04:00:00,107.039873121,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,213.50947408,210.010170308,2.335,1.16430377213
 11/30  05:00:00,106.786338687,23.3854147256,0.0,0.0,3.49369000822,9.08398230582,174.56385995,172.20885995,2.335,0.02
 11/30  06:00:00,110.666752379,28.1942423719,0.0,0.0,3.49369000822,9.08398230582,229.554877603,227.199877603,2.335,0.02
 11/30  07:00:00,149.857429278,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,804.615633857,798.781373215,4.67,1.16426064153
 11/30  08:00:00,158.575122133,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,740.110807334,735.420807334,4.67,0.02
 11/30  09:00:00,235.049198742,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,694.733565446,685.396256693,8.1725,1.16480875284
 11/30  10:00:00,258.981030888,40.9111688562,0.0,0.0,62.886420148,41.4019203762,652.194567638,640.522176226,10.5075,1.16489141208
 11/30  11:00:00,238.906635217,40.9111688562,0.0,0.0,62.886420148,41.4019203762,640.018699547,628.346032466,10.5075,1.16516708046
 11/30  12:00:00,266.576355568,40.9111688562,0.0,0.0,62.886420148,41.4019203762,614.864856498,602.046177556,10.5075,2.31117894204
 11/30  13:00:00,246.338572959,40.9111688562,0.0,0.0,62.886420148,41.4019203762,587.853111243,576.179989543,10.5075,1.16562169978
 11/30  14:00:00,242.767618605,40.9111688562,0.0,0.0,62.886420148,41.4019203762,573.753045588,560.934074396,10.5075,2.31147119156
 11/30  15:00:00,242.397369195,40.9111688562,0.0,0.0,62.886420148,41.4019203762,574.677759554,563.004772525,10.5075,1.16548702901
 11/30  16:00:00,249.163803759,40.9111688562,0.0,0.0,62.886420148,41.4019203762,574.106165157,561.287956824,10.5075,2.31070833276
 11/30  17:00:00,249.169561952,40.9111688562,0.0,0.0,62.886420148,41.4019203762,578.483969452,566.811145599,10.5075,1.16532385296
 11/30  18:00:00,249.155094064,40.9111688562,0.0,0.0,62.886420148,41.4019203762,596.635044691,584.962217113,10.5075,1.16532757714
 11/30  19:00:00,248.82134084,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,612.81704332,602.311873743,9.34,1.16516957654
 11/30  20:00:00,232.509600945,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,620.124622132,609.619499288,9.34,1.16512284374
 11/30  21:00:00,207.459504741,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,630.680928928,621.343323595,8.1725,1.1651053331
 11/30  22:00:00,150.850199053,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,601.779202426,595.94439486,4.67,1.16480756616
 11/30  23:00:00,93.3162437053,14.9458479609,0.0,0.0,3.49369000822,9.08398230582,44.9993453593,41.4998066892,2.335,1.16453867017
 11/30  24:00:00,139.474389803,24.7102959993,0.0,0.0,3.49369000822,9.08398230582,129.669124174,127.314124174,2.335,0.02
 12/01  01:00:00,113.27895189,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,164.823937429,162.468937429,2.335,0.02
 12/01  02:00:00,102.220362617,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,142.440950454,138.941617525,2.335,1.16433292913
 12/01  03:00:00,102.828479151,26.2980569946,0.0,0.0,3.49369000822,9.08398230582,175.953823824,173.598823824,2.335,0.02
 12/01  04:00:00,107.107496765,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,181.681327446,179.326327446,2.335,0.02
 12/01  05:00:00,124.688261782,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,150.060959001,146.561657484,2.335,1.16430151709
 12/01  06:00:00,125.280204338,26.2980569946,0.0,0.0,3.49369000822,9.08398230582,184.873722113,182.518722113,2.335,0.02
 12/01  07:00:00,166.376967805,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,726.830584374,722.140584374,4.67,0.02
 12/01  08:00:00,167.740035773,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,661.91712978,656.082585717,4.67,1.16454406369
