Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/01  09:00:00,235.148493679,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,617.341549747,608.004318875,8.1725,1.1647308713
 12/01  10:00:00,259.055029199,40.9111688562,0.0,0.0,62.886420148,41.4019203762,574.230204044,562.557616476,10.5075,1.165087568
 12/01  11:00:00,242.360461495,40.9111688562,0.0,0.0,62.886420148,41.4019203762,559.129860265,547.457171667,10.5075,1.1651885986
 12/01  12:00:00,266.613957042,40.9111688562,0.0,0.0,62.886420148,41.4019203762,544.600885765,532.92776026,10.5075,1.16562550431
 12/01  13:00:00,246.376270009,40.9111688562,0.0,0.0,62.886420148,41.4019203762,539.122370918,526.303192912,10.5075,2.3116780069
 12/01  14:00:00,242.822461341,40.9111688562,0.0,0.0,62.886420148,41.4019203762,533.771828124,520.952966849,10.5075,2.3113612748
 12/01  15:00:00,242.436542734,40.9111688562,0.0,0.0,62.886420148,41.4019203762,531.4396627,519.766597854,10.5075,1.16556484615
 12/01  16:00:00,249.202397921,40.9111688562,0.0,0.0,62.886420148,41.4019203762,526.91012444,515.237195413,10.5075,1.16542902748
 12/01  17:00:00,249.205967916,40.9111688562,0.0,0.0,62.886420148,41.4019203762,527.273434578,514.455139232,10.5075,2.3107953464
 12/01  18:00:00,249.19416003,40.9111688562,0.0,0.0,62.886420148,41.4019203762,528.845559542,517.17266622,10.5075,1.16539332206
 12/01  19:00:00,248.836364915,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,538.286994059,527.781784761,9.34,1.1652092978
 12/01  20:00:00,225.954729949,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,545.295074292,534.789953967,9.34,1.16512032552
 12/01  21:00:00,201.345915418,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,548.073431361,538.735832838,8.1725,1.16509852251
 12/01  22:00:00,146.125588196,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,521.629015032,515.79426774,4.67,1.16474729201
 12/01  23:00:00,93.6604638151,15.2895886914,0.0,0.0,3.49369000822,9.08398230582,46.1771110286,43.8221110286,2.335,0.02
 12/01  24:00:00,135.342303217,20.4692891625,0.0,0.0,3.49369000822,9.08398230582,67.0124363491,63.5130175559,2.335,1.16441879324
 12/02  01:00:00,108.309803759,27.4847591379,0.0,0.0,3.49369000822,6.81298672936,133.770071088,131.998821088,1.75125,0.02
 12/02  02:00:00,105.389327464,30.6833766422,0.0,0.0,3.49369000822,6.81298672936,154.967252321,152.051520744,1.75125,1.16448157761
 12/02  03:00:00,97.1202085389,22.4133728712,0.0,0.0,3.49369000822,6.81298672936,116.299843491,114.528593491,1.75125,0.02
 12/02  04:00:00,103.041566374,28.725588199,0.0,0.0,3.49369000822,6.81298672936,177.863673403,174.94805974,1.75125,1.16436366322
 12/02  05:00:00,111.905103459,30.6833766422,0.0,0.0,3.49369000822,6.81298672936,172.672154603,170.900904603,1.75125,0.02
 12/02  06:00:00,103.231073323,22.4133728712,0.0,0.0,3.49369000822,6.81298672936,126.923592095,125.152342095,1.75125,0.02
 12/02  07:00:00,135.296435866,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,723.882515077,719.21568711,3.5025,1.16432796741
 12/02  08:00:00,144.415977012,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,651.662717848,648.140217848,3.5025,0.02
 12/02  09:00:00,207.583798076,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,616.572415986,609.570114472,5.8375,1.16480151427
 12/02  10:00:00,224.501626692,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,579.801484645,569.296600509,9.34,1.16488413595
 12/02  11:00:00,242.365884416,40.9111688562,0.0,0.0,62.886420148,41.4019203762,554.061281587,542.388520756,10.5075,1.16526083143
 12/02  12:00:00,266.62035075,40.9111688562,0.0,0.0,62.886420148,41.4019203762,537.841070638,525.022441261,10.5075,2.31112937701
 12/02  13:00:00,246.384768333,40.9111688562,0.0,0.0,62.886420148,41.4019203762,530.043902404,518.370858187,10.5075,1.16554421704
 12/02  14:00:00,242.838159558,40.9111688562,0.0,0.0,62.886420148,41.4019203762,526.438607505,513.619775479,10.5075,2.3113320261
 12/02  15:00:00,242.452771766,40.9111688562,0.0,0.0,62.886420148,41.4019203762,521.133135521,509.460236761,10.5075,1.16539875962
 12/02  16:00:00,249.215441873,40.9111688562,0.0,0.0,62.886420148,41.4019203762,518.819180006,506.000894603,10.5075,2.31078540349
 12/02  17:00:00,249.217089566,40.9111688562,0.0,0.0,62.886420148,41.4019203762,514.838872957,503.166013455,10.5075,1.1653595022
 12/02  18:00:00,249.210855458,40.9111688562,0.0,0.0,62.886420148,41.4019203762,517.728277065,506.055463698,10.5075,1.16531336715
 12/02  19:00:00,235.093852575,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,551.573977473,542.236249814,8.1725,1.16522765843
 12/02  20:00:00,189.371464621,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,573.486358073,565.338595443,5.8375,2.31026262961
 12/02  21:00:00,179.04984824,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,578.817236924,572.959736924,5.8375,0.02
 12/02  22:00:00,136.638780597,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,562.526014499,557.858729737,3.5025,1.16478476153
 12/02  23:00:00,88.1659872657,12.1185649608,0.0,0.0,3.49369000822,6.81298672936,33.0245979745,30.1087044334,1.75125,1.16464354107
 12/02  24:00:00,137.22348695,24.7102959993,0.0,0.0,3.49369000822,6.81298672936,115.288895394,113.517645394,1.75125,0.02
 12/03  01:00:00,111.276027067,30.4630286285,0.0,0.0,3.49369000822,6.81298672936,154.163049531,151.247411517,1.75125,1.16438801439
 12/03  02:00:00,99.982967089,25.2816001029,0.0,0.0,3.49369000822,6.81298672936,131.887785855,130.116535855,1.75125,0.02
 12/03  03:00:00,100.157957977,25.8573609673,0.0,0.0,3.49369000822,6.81298672936,164.299075496,162.527825496,1.75125,0.02
 12/03  04:00:00,105.290439905,30.6833766422,0.0,0.0,3.49369000822,6.81298672936,185.914402928,182.998808863,1.75125,1.16434406502
 12/03  05:00:00,106.495029579,25.2816001029,0.0,0.0,3.49369000822,6.81298672936,150.358164901,148.586914901,1.75125,0.02
 12/03  06:00:00,106.206533826,25.8573609673,0.0,0.0,3.49369000822,6.81298672936,180.863536568,177.947927671,1.75125,1.16435889642
 12/03  07:00:00,135.656729028,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,800.757463501,797.234963501,3.5025,0.02
 12/03  08:00:00,144.400075152,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,741.006957198,737.484457198,3.5025,0.02
 12/03  09:00:00,180.091473102,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,654.469245324,649.802282817,3.5025,1.16446250705
 12/03  10:00:00,152.407132077,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,643.107932622,639.585432622,3.5025,0.02
 12/03  11:00:00,180.283866837,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,615.221509688,607.051504719,7.005,1.16500496896
 12/03  12:00:00,205.055494915,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,604.633395615,596.46342586,7.005,1.16496975575
 12/03  13:00:00,212.227417027,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,581.158781244,570.6537169,9.34,1.16506434471
 12/03  14:00:00,209.149862446,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,569.523464453,559.018342129,9.34,1.16512232434
 12/03  15:00:00,212.190116963,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,562.255330044,551.750207556,9.34,1.16512248823
 12/03  16:00:00,215.561405167,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,558.465084807,547.959918759,9.34,1.16516604833
 12/03  17:00:00,215.563769041,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,556.564868839,544.914521422,9.34,2.31034741688
 12/03  18:00:00,187.113391432,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,636.30008428,628.130052528,7.005,1.16503175266
 12/03  19:00:00,193.843842206,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,651.558440612,646.868440612,4.67,0.02
 12/03  20:00:00,173.704315164,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,655.780962898,649.946077216,4.67,1.16488568277
 12/03  21:00:00,164.803258014,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,656.39264864,650.55790723,4.67,1.16474141002
 12/03  22:00:00,150.855286473,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,612.707664264,606.873083244,4.67,1.16458101927
 12/03  23:00:00,87.4966547585,11.4407043897,0.0,0.0,3.49369000822,6.81298672936,30.1711974732,28.3999474732,1.75125,0.02
 12/03  24:00:00,137.226141123,24.7102959993,0.0,0.0,3.49369000822,6.81298672936,111.362697388,109.591447388,1.75125,0.02
 12/04  01:00:00,113.179495328,30.0538108889,0.0,0.0,3.49369000822,9.08398230582,142.858710844,139.359408978,2.335,1.16430186589
 12/04  02:00:00,102.269322748,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,124.248169691,121.893169691,2.335,0.02
 12/04  03:00:00,102.912434681,26.2980569946,0.0,0.0,3.49369000822,9.08398230582,157.38777305,155.03277305,2.335,0.02
 12/04  04:00:00,107.161937633,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,163.40863739,159.909334109,2.335,1.16430328086
 12/04  05:00:00,108.809635535,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,134.39760662,132.04260662,2.335,0.02
 12/04  06:00:00,108.999965375,26.2980569946,0.0,0.0,3.49369000822,9.08398230582,166.399094771,164.044094771,2.335,0.02
 12/04  07:00:00,149.895068426,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,687.768800863,681.934560109,4.67,1.16424075452
 12/04  08:00:00,158.655104024,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,626.444040092,621.754040092,4.67,0.02
 12/04  09:00:00,235.0766414,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,595.49926953,586.161974186,8.1725,1.16479534475
 12/04  10:00:00,259.072950927,40.9111688562,0.0,0.0,62.886420148,41.4019203762,563.990241076,552.317632789,10.5075,1.16510828763
 12/04  11:00:00,242.369042482,40.9111688562,0.0,0.0,62.886420148,41.4019203762,547.626830515,535.95416568,10.5075,1.165164835
 12/04  12:00:00,266.622205682,40.9111688562,0.0,0.0,62.886420148,41.4019203762,523.02480363,510.206109231,10.5075,2.31119439956
 12/04  13:00:00,246.387006164,40.9111688562,0.0,0.0,62.886420148,41.4019203762,515.555291467,503.882154209,10.5075,1.16563725807
 12/04  14:00:00,242.840633282,40.9111688562,0.0,0.0,62.886420148,41.4019203762,516.586815081,503.767796274,10.5075,2.31151880688
 12/04  15:00:00,245.846363664,40.9111688562,0.0,0.0,62.886420148,41.4019203762,520.087100886,508.414084111,10.5075,1.16551677484
 12/04  16:00:00,249.21487752,40.9111688562,0.0,0.0,62.886420148,41.4019203762,522.355045261,509.536764615,10.5075,2.31078064549
 12/04  17:00:00,249.212557144,40.9111688562,0.0,0.0,62.886420148,41.4019203762,527.390155052,515.717287963,10.5075,1.165367089
 12/04  18:00:00,249.19596114,40.9111688562,0.0,0.0,62.886420148,41.4019203762,536.649768387,524.976892691,10.5075,1.16537569638
 12/04  19:00:00,248.834951812,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,557.457203103,545.806850465,9.34,2.31035263735
 12/04  20:00:00,232.523315215,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,565.198439179,554.69348039,9.34,1.16495878868
 12/04  21:00:00,207.501232762,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,566.256429357,556.918999685,8.1725,1.16492967118
 12/04  22:00:00,150.865529995,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,539.20675855,534.51675855,4.67,0.02
 12/04  23:00:00,89.7946512762,11.4407043897,0.0,0.0,3.49369000822,9.08398230582,32.3269841336,28.8274204434,2.335,1.1645636902
 12/04  24:00:00,138.975829654,24.1789501722,0.0,0.0,3.49369000822,9.08398230582,108.485404052,106.130404052,2.335,0.02
 12/05  01:00:00,112.686864714,29.581636574,0.0,0.0,3.49369000822,9.08398230582,145.522210315,142.022910392,2.335,1.16429992342
 12/05  02:00:00,101.714699406,24.7502542758,0.0,0.0,3.49369000822,9.08398230582,133.489676787,131.134676787,2.335,0.02
 12/05  03:00:00,102.913667616,26.3887067944,0.0,0.0,3.49369000822,9.08398230582,186.038940382,183.683940382,2.335,0.02
 12/05  04:00:00,107.522046531,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,205.239581021,201.740279496,2.335,1.1643015257
 12/05  05:00:00,124.125106581,24.7502542758,0.0,0.0,3.49369000822,9.08398230582,158.00401836,155.64901836,2.335,0.02
 12/05  06:00:00,125.300205863,26.3887067944,0.0,0.0,3.49369000822,9.08398230582,209.46456955,207.10956955,2.335,0.02
 12/05  07:00:00,166.355799928,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,790.462711681,785.772711681,4.67,0.02
 12/05  08:00:00,167.689960007,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,730.545704005,724.711088464,4.67,1.16461554021
 12/05  09:00:00,235.131209404,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,691.789040695,682.451733302,8.1725,1.16480739262
 12/05  10:00:00,258.967019553,40.9111688562,0.0,0.0,62.886420148,41.4019203762,652.922532172,641.250087063,10.5075,1.16494510871
 12/05  11:00:00,242.300926644,40.9111688562,0.0,0.0,62.886420148,41.4019203762,638.365334675,626.692557281,10.5075,1.16527739407
 12/05  12:00:00,266.574899583,40.9111688562,0.0,0.0,62.886420148,41.4019203762,615.461862155,602.643125212,10.5075,2.31123694292
 12/05  13:00:00,246.334586097,40.9111688562,0.0,0.0,62.886420148,41.4019203762,601.968424634,590.295056941,10.5075,1.16586769355
 12/05  14:00:00,242.757746995,40.9111688562,0.0,0.0,62.886420148,41.4019203762,588.12081486,575.301724061,10.5075,2.31159079953
 12/05  15:00:00,245.786026224,40.9111688562,0.0,0.0,62.886420148,41.4019203762,580.464211008,568.791348453,10.5075,1.1653625546
 12/05  16:00:00,249.159943812,40.9111688562,0.0,0.0,62.886420148,41.4019203762,584.873968499,572.055992871,10.5075,2.31047562786
 12/05  17:00:00,249.161172894,40.9111688562,0.0,0.0,62.886420148,41.4019203762,585.065903255,573.392885143,10.5075,1.16551811213
 12/05  18:00:00,249.14974069,40.9111688562,0.0,0.0,62.886420148,41.4019203762,586.29511685,574.622083652,10.5075,1.16553319889
 12/05  19:00:00,248.821293286,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,603.872182526,593.366829825,9.34,1.16535270108
 12/05  20:00:00,225.925045069,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,623.518922831,613.013891437,9.34,1.16503139319
 12/05  21:00:00,201.293911788,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,638.141265534,628.803745984,8.1725,1.16501954973
 12/05  22:00:00,146.106184944,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,612.961616575,607.1268915,4.67,1.16472507481
 12/05  23:00:00,92.62001579,14.2659895697,0.0,0.0,3.49369000822,9.08398230582,51.3035271964,47.8040069475,2.335,1.1645202489
 12/05  24:00:00,142.072556011,27.3266969297,0.0,0.0,3.49369000822,9.08398230582,154.966527284,152.611527284,2.335,0.02
 12/06  01:00:00,113.611752673,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,186.625581139,184.270581139,2.335,0.02
 12/06  02:00:00,99.2974236188,22.4133728712,0.0,0.0,3.49369000822,9.08398230582,145.549734601,142.050400554,2.335,1.16433404704
 12/06  03:00:00,105.139080311,28.725588199,0.0,0.0,3.49369000822,9.08398230582,222.419009181,220.064009181,2.335,0.02
 12/06  04:00:00,107.450761947,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,224.955199783,222.600199783,2.335,0.02
 12/06  05:00:00,105.79136772,22.4133728712,0.0,0.0,3.49369000822,9.08398230582,163.444385306,159.945085926,2.335,1.16429938055
 12/06  06:00:00,111.147055404,28.725588199,0.0,0.0,3.49369000822,9.08398230582,242.188639639,239.833639639,2.335,0.02
 12/06  07:00:00,149.856729021,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,800.601958724,795.911958724,4.67,0.02
 12/06  08:00:00,158.57817937,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,738.093477254,732.258870789,4.67,1.16460646449
 12/06  09:00:00,235.050314803,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,692.329038929,682.991695936,8.1725,1.16484299292
 12/06  10:00:00,258.989846963,40.9111688562,0.0,0.0,62.886420148,41.4019203762,647.429626479,635.757095781,10.5075,1.16503069793
 12/06  11:00:00,245.701041079,40.9111688562,0.0,0.0,62.886420148,41.4019203762,628.451745281,616.779106633,10.5075,1.16513864758
 12/06  12:00:00,266.580149473,40.9111688562,0.0,0.0,62.886420148,41.4019203762,606.025678451,594.352593475,10.5075,1.16558497547
 12/06  13:00:00,246.342178579,40.9111688562,0.0,0.0,62.886420148,41.4019203762,595.251683008,582.43256362,10.5075,2.31161938814
 12/06  14:00:00,242.7710519,40.9111688562,0.0,0.0,62.886420148,41.4019203762,577.821754859,565.002545697,10.5075,2.31170916207
 12/06  15:00:00,245.795102129,40.9111688562,0.0,0.0,62.886420148,41.4019203762,574.562917732,562.889862567,10.5075,1.16555516491
 12/06  16:00:00,249.170369761,40.9111688562,0.0,0.0,62.886420148,41.4019203762,557.836358036,546.163433615,10.5075,1.16542442012
 12/06  17:00:00,249.182095096,40.9111688562,0.0,0.0,62.886420148,41.4019203762,545.726932279,532.908628318,10.5075,2.31080396087
 12/06  18:00:00,249.179629963,40.9111688562,0.0,0.0,62.886420148,41.4019203762,541.09562645,529.422719707,10.5075,1.16540674288
 12/06  19:00:00,248.833759371,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,552.161289168,541.656061815,9.34,1.16522735305
 12/06  20:00:00,232.563889484,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,564.793054462,554.287911073,9.34,1.16514338859
 12/06  21:00:00,207.503907411,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,576.656389779,567.318762708,8.1725,1.16512707138
 12/06  22:00:00,150.865816924,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,547.15897903,541.324200279,4.67,1.16477875058
 12/06  23:00:00,89.4598208899,11.1041391382,0.0,0.0,3.49369000822,9.08398230582,28.9917472648,25.492190155,2.335,1.16455710975
 12/06  24:00:00,140.686394308,25.8710657017,0.0,0.0,3.49369000822,9.08398230582,92.1585198491,89.8035198491,2.335,0.02
 12/07  01:00:00,110.022733434,26.7962477434,0.0,0.0,3.49369000822,9.08398230582,111.54821723,109.19321723,2.335,0.02
 12/07  02:00:00,101.623361147,24.620556062,0.0,0.0,3.49369000822,9.08398230582,111.843257055,108.34392042,2.335,1.16433663512
 12/07  03:00:00,104.997856045,28.3464952375,0.0,0.0,3.49369000822,9.08398230582,155.833398916,153.478398916,2.335,0.02
 12/07  04:00:00,105.148256361,28.1942423719,0.0,0.0,3.49369000822,9.08398230582,161.191103451,158.836103451,2.335,0.02
 12/07  05:00:00,108.764564573,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,149.155166246,145.655861803,2.335,1.16430444265
 12/07  06:00:00,110.995532133,28.3464952375,0.0,0.0,3.49369000822,9.08398230582,187.748748006,185.393748006,2.335,0.02
 12/07  07:00:00,149.920699168,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,722.822252579,718.132252579,4.67,0.02
 12/07  08:00:00,158.62672362,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,678.567109403,672.732489275,4.67,1.16462012743
 12/07  09:00:00,235.063596128,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,642.013546409,632.676322095,8.1725,1.16472431403
 12/07  10:00:00,259.007229069,40.9111688562,0.0,0.0,62.886420148,41.4019203762,604.229050304,592.556637048,10.5075,1.16491325612
 12/07  11:00:00,245.731026732,40.9111688562,0.0,0.0,62.886420148,41.4019203762,585.451171869,573.778374316,10.5075,1.16529755263
 12/07  12:00:00,266.59757549,40.9111688562,0.0,0.0,62.886420148,41.4019203762,566.58819597,554.914862847,10.5075,1.16583312297
 12/07  13:00:00,246.355867221,40.9111688562,0.0,0.0,62.886420148,41.4019203762,564.836693607,552.017799072,10.5075,2.311394535
 12/07  14:00:00,242.790833579,40.9111688562,0.0,0.0,62.886420148,41.4019203762,556.246142889,543.427153125,10.5075,2.3114897647
 12/07  15:00:00,245.813723126,40.9111688562,0.0,0.0,62.886420148,41.4019203762,551.71765713,540.044710022,10.5075,1.16544710722
 12/07  16:00:00,249.183726177,40.9111688562,0.0,0.0,62.886420148,41.4019203762,548.470174604,536.797357002,10.5075,1.16531760279
 12/07  17:00:00,249.187864985,40.9111688562,0.0,0.0,62.886420148,41.4019203762,549.48881999,536.670725717,10.5075,2.31059427312
 12/07  18:00:00,249.175696557,40.9111688562,0.0,0.0,62.886420148,41.4019203762,558.993160607,547.320356806,10.5075,1.16530380102
 12/07  19:00:00,248.828873903,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,573.447215413,562.941809406,9.34,1.1654060068
 12/07  20:00:00,232.521828178,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,584.930951724,574.4259094,9.34,1.16504232394
 12/07  21:00:00,207.484213088,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,589.772068954,580.434541634,8.1725,1.16502731996
 12/07  22:00:00,150.860334986,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,551.895155938,546.060299252,4.67,1.16485668631
 12/07  23:00:00,90.4325949406,12.0830333598,0.0,0.0,3.49369000822,9.08398230582,29.8563518816,27.5013518816,2.335,0.02
 12/07  24:00:00,138.890556811,24.0903925343,0.0,0.0,3.49369000822,9.08398230582,104.410741162,100.911327485,2.335,1.16441367649
 12/08  01:00:00,112.49538308,29.3612885604,0.0,0.0,3.49369000822,9.08398230582,134.644315338,132.289315338,2.335,0.02
 12/08  02:00:00,101.673486524,24.6872977005,0.0,0.0,3.49369000822,9.08398230582,121.990312814,119.635312814,2.335,0.02
 12/08  03:00:00,103.420179357,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,171.87126172,168.371932683,2.335,1.16432903619
 12/08  04:00:00,107.13627313,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,175.765993773,173.410993773,2.335,0.02
 12/08  05:00:00,124.168930127,24.7502542758,0.0,0.0,3.49369000822,9.08398230582,142.585638768,140.230638768,2.335,0.02
 12/08  06:00:00,125.829883223,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,190.182120561,186.682818946,2.335,1.16430161512
 12/08  07:00:00,166.383819216,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,721.369893301,716.679893301,4.67,0.02
 12/08  08:00:00,167.741582605,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,661.67002053,655.835496844,4.67,1.16452368601
 12/08  09:00:00,235.148416507,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,613.563429546,605.370929546,8.1725,0.02
 12/08  10:00:00,259.039722259,40.9111688562,0.0,0.0,62.886420148,41.4019203762,570.439807811,558.76723955,10.5075,1.16506826084
 12/08  11:00:00,245.755264165,40.9111688562,0.0,0.0,62.886420148,41.4019203762,556.947332381,544.129320365,10.5075,2.31051201593
 12/08  12:00:00,266.617924807,40.9111688562,0.0,0.0,62.886420148,41.4019203762,526.865096631,515.191854676,10.5075,1.16574195524
 12/08  13:00:00,246.384759144,40.9111688562,0.0,0.0,62.886420148,41.4019203762,513.403411479,500.584304835,10.5075,2.31160664413
 12/08  14:00:00,242.841592456,40.9111688562,0.0,0.0,62.886420148,41.4019203762,503.814318983,492.141080395,10.5075,1.16573858888
 12/08  15:00:00,245.854998311,40.9111688562,0.0,0.0,62.886420148,41.4019203762,509.82873719,497.010232763,10.5075,2.31100442714
 12/08  16:00:00,249.223962698,40.9111688562,0.0,0.0,62.886420148,41.4019203762,516.257462157,504.584728699,10.5075,1.16523345807
 12/08  17:00:00,249.220124424,40.9111688562,0.0,0.0,62.886420148,41.4019203762,527.986200885,516.313172736,10.5075,1.16552814879
 12/08  18:00:00,249.20159304,40.9111688562,0.0,0.0,62.886420148,41.4019203762,517.870909853,505.052342648,10.5075,2.31106720507
 12/08  19:00:00,248.842602897,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,515.262574869,504.757248595,9.34,1.16532627354
 12/08  20:00:00,225.97895164,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,541.388518604,530.88355516,9.34,1.16496344399
 12/08  21:00:00,201.358016369,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,559.278130929,549.940681432,8.1725,1.16494949741
 12/08  22:00:00,146.126648262,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,542.577134898,536.742355076,4.67,1.16477982279
 12/08  23:00:00,90.4397600399,12.0830333598,0.0,0.0,3.49369000822,9.08398230582,30.2860445139,27.9310445139,2.335,0.02
 12/08  24:00:00,138.97986944,24.1789501722,0.0,0.0,3.49369000822,9.08398230582,108.303040629,104.803636685,2.335,1.16440394434
 12/09  01:00:00,111.073154545,30.2426806149,0.0,0.0,3.49369000822,6.81298672936,152.28756662,150.51631662,1.75125,0.02
 12/09  02:00:00,99.0048330129,24.3095582486,0.0,0.0,3.49369000822,6.81298672936,127.052059244,124.136373107,1.75125,1.16443613632
 12/09  03:00:00,101.102245561,26.8294028217,0.0,0.0,3.49369000822,6.81298672936,183.25210184,181.48085184,1.75125,0.02
 12/09  04:00:00,105.278641262,30.6833766422,0.0,0.0,3.49369000822,6.81298672936,189.818019885,188.046769885,1.75125,0.02
 12/09  05:00:00,105.508318096,24.3095582486,0.0,0.0,3.49369000822,6.81298672936,143.942932188,141.027318675,1.75125,1.16436351219
 12/09  06:00:00,107.149344462,26.8294028217,0.0,0.0,3.49369000822,6.81298672936,197.431916036,195.660666036,1.75125,0.02
 12/09  07:00:00,135.655963514,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,737.919120717,733.252241772,3.5025,1.16437894419
 12/09  08:00:00,144.397623132,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,671.759672589,668.237172589,3.5025,0.02
 12/09  09:00:00,207.579687255,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,634.305562227,627.303196462,5.8375,1.16486576487
 12/09  10:00:00,224.493457473,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,590.067384928,579.562411914,9.34,1.16497301414
 12/09  11:00:00,245.758546718,40.9111688562,0.0,0.0,62.886420148,41.4019203762,559.944403581,548.271741214,10.5075,1.1651623669
 12/09  12:00:00,266.624422374,40.9111688562,0.0,0.0,62.886420148,41.4019203762,539.732142018,526.91367714,10.5075,2.31096487802
 12/09  13:00:00,246.392374253,40.9111688562,0.0,0.0,62.886420148,41.4019203762,528.871138139,517.197788751,10.5075,1.16584938792
 12/09  14:00:00,242.85479073,40.9111688562,0.0,0.0,62.886420148,41.4019203762,521.530935067,508.711832395,10.5075,2.31160267219
 12/09  15:00:00,245.861831093,40.9111688562,0.0,0.0,62.886420148,41.4019203762,513.713795185,502.040940973,10.5075,1.16535421172
 12/09  16:00:00,249.233162052,40.9111688562,0.0,0.0,62.886420148,41.4019203762,506.845474014,494.027252407,10.5075,2.31072160729
 12/09  17:00:00,249.239355494,40.9111688562,0.0,0.0,62.886420148,41.4019203762,499.91074179,488.237901641,10.5075,1.16534014958
 12/09  18:00:00,249.23717837,40.9111688562,0.0,0.0,62.886420148,41.4019203762,502.351293422,490.678491331,10.5075,1.16530209067
 12/09  19:00:00,235.103631803,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,528.359247936,519.021523935,8.1725,1.16522400117
 12/09  20:00:00,189.407566337,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,545.243866634,537.096088829,5.8375,2.31027780526
 12/09  21:00:00,179.085596425,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,546.677567782,540.820067782,5.8375,0.02
 12/09  22:00:00,136.652858012,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,520.318243994,515.650943801,3.5025,1.16480019297
 12/09  23:00:00,90.6629661238,14.5509320958,0.0,0.0,3.49369000822,6.81298672936,44.4888146885,41.5729233414,1.75125,1.16464134708
 12/09  24:00:00,135.353578986,22.7450072735,0.0,0.0,3.49369000822,6.81298672936,64.9326258718,63.1613758718,1.75125,0.02
 12/10  01:00:00,106.589765611,25.7276627535,0.0,0.0,3.49369000822,6.81298672936,122.250403616,119.334759208,1.75125,1.16439440824
 12/10  02:00:00,104.893810927,30.1520308151,0.0,0.0,3.49369000822,6.81298672936,139.185155029,137.413905029,1.75125,0.02
 12/10  03:00:00,99.5867239763,24.8409040757,0.0,0.0,3.49369000822,6.81298672936,115.690159608,112.774521807,1.75125,1.16438780106
 12/10  04:00:00,101.212324225,26.8294028217,0.0,0.0,3.49369000822,6.81298672936,156.91205532,155.14080532,1.75125,0.02
 12/10  05:00:00,111.419963661,30.1520308151,0.0,0.0,3.49369000822,6.81298672936,157.630478771,155.859228771,1.75125,0.02
 12/10  06:00:00,105.702654382,24.8409040757,0.0,0.0,3.49369000822,6.81298672936,128.412508605,125.496894759,1.75125,1.16436384619
 12/10  07:00:00,135.335892049,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,744.825689027,741.303189027,3.5025,0.02
 12/10  08:00:00,144.466445092,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,678.44929938,674.92679938,3.5025,0.02
 12/10  09:00:00,180.114840957,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,596.796116874,592.129117184,3.5025,1.16449968997
 12/10  10:00:00,152.478702121,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,584.761924267,580.094937278,3.5025,1.16448698817
 12/10  11:00:00,183.753459382,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,555.022177161,547.997177161,7.005,0.02
 12/10  12:00:00,205.10786355,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,549.224737944,541.054712249,7.005,1.16502569584
 12/10  13:00:00,212.278356195,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,534.755855809,524.250727021,9.34,1.16512878816
 12/10  14:00:00,209.226339724,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,525.450222759,513.800015523,9.34,2.31020723635
 12/10  15:00:00,215.649000602,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,511.902106086,501.397118713,9.34,1.16498737318
 12/10  16:00:00,215.630395021,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,502.402502969,491.897447437,9.34,1.16505553237
 12/10  17:00:00,215.637752536,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,497.235984246,486.730793202,9.34,1.16519104386
 12/10  18:00:00,187.196531658,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,570.053099333,561.882957109,7.005,1.16514222321
 12/10  19:00:00,193.872722823,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,582.658951497,576.824197126,4.67,1.16475437117
 12/10  20:00:00,173.77760254,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,581.825552003,577.135552003,4.67,0.02
 12/10  21:00:00,164.897187107,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,583.364954709,577.530258581,4.67,1.16469612809
 12/10  22:00:00,150.887535027,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,539.526598501,533.692030633,4.67,1.1645678679
 12/10  23:00:00,86.169764425,10.0296517191,0.0,0.0,3.49369000822,6.81298672936,30.1686598029,28.3974098029,1.75125,0.02
 12/10  24:00:00,134.995510858,22.3654745398,0.0,0.0,3.49369000822,6.81298672936,54.2159379211,51.3003236339,1.75125,1.1643642872
 12/11  01:00:00,107.913236811,24.7102959993,0.0,0.0,3.49369000822,9.08398230582,105.185375217,102.830375217,2.335,0.02
 12/11  02:00:00,107.272174021,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,140.054149193,137.699149193,2.335,0.02
 12/11  03:00:00,101.858487092,24.8409040757,0.0,0.0,3.49369000822,9.08398230582,120.739633375,117.240299652,2.335,1.16433372296
 12/11  04:00:00,102.926881198,26.2980569946,0.0,0.0,3.49369000822,9.08398230582,160.988367888,158.633367888,2.335,0.02
 12/11  05:00:00,114.209648895,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,166.375353532,164.020353532,2.335,0.02
 12/11  06:00:00,107.973331707,24.8409040757,0.0,0.0,3.49369000822,9.08398230582,123.965154426,121.610154426,2.335,0.02
 12/11  07:00:00,149.565726523,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,677.813294115,671.979161171,4.67,1.16413294347
 12/11  08:00:00,158.686264846,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,617.536427975,612.846427975,4.67,0.02
 12/11  09:00:00,235.083270661,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,592.402835231,583.065574727,8.1725,1.16476050438
 12/11  10:00:00,259.050769526,40.9111688562,0.0,0.0,62.886420148,41.4019203762,550.355453165,538.682920091,10.5075,1.16503307326
 12/11  11:00:00,249.179163903,40.9111688562,0.0,0.0,62.886420148,41.4019203762,536.282587859,524.609763907,10.5075,1.16532395159
 12/11  12:00:00,266.635253974,40.9111688562,0.0,0.0,62.886420148,41.4019203762,530.790513434,517.971472496,10.5075,2.31154093722
 12/11  13:00:00,246.390963141,40.9111688562,0.0,0.0,62.886420148,41.4019203762,518.453874472,505.634880713,10.5075,2.31149375947
 12/11  14:00:00,242.850352939,40.9111688562,0.0,0.0,62.886420148,41.4019203762,507.826149187,496.152773587,10.5075,1.16587560092
 12/11  15:00:00,249.261981497,40.9111688562,0.0,0.0,62.886420148,41.4019203762,506.183610243,493.365272821,10.5075,2.31083742186
 12/11  16:00:00,249.238124317,40.9111688562,0.0,0.0,62.886420148,41.4019203762,507.043637018,495.370849075,10.5075,1.16528794289
 12/11  17:00:00,249.23048256,40.9111688562,0.0,0.0,62.886420148,41.4019203762,526.440118737,514.767331532,10.5075,1.16528720523
 12/11  18:00:00,249.201388254,40.9111688562,0.0,0.0,62.886420148,41.4019203762,547.361780689,534.543688601,10.5075,2.31059208796
 12/11  19:00:00,248.83401748,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,564.87619572,554.370822508,9.34,1.16537321173
 12/11  20:00:00,232.501747229,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,563.616432594,553.111464862,9.34,1.16496773221
 12/11  21:00:00,207.49865663,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,567.891285763,558.553835567,8.1725,1.16495019691
 12/11  22:00:00,150.864510025,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,546.84485656,541.010129202,4.67,1.16472735858
 12/11  23:00:00,90.4235372739,12.0727661822,0.0,0.0,3.49369000822,9.08398230582,31.8952833376,29.5402833376,2.335,0.02
 12/11  24:00:00,139.237293459,24.4446230857,0.0,0.0,3.49369000822,9.08398230582,115.792209305,113.437209305,2.335,0.02
 12/12  01:00:00,113.133424779,30.0538108889,0.0,0.0,3.49369000822,9.08398230582,160.141424091,156.64212695,2.335,1.1642971415
 12/12  02:00:00,101.263065232,24.3095582486,0.0,0.0,3.49369000822,9.08398230582,132.632488382,130.277488382,2.335,0.02
 12/12  03:00:00,103.351369642,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,193.839504049,191.484504049,2.335,0.02
 12/12  04:00:00,107.534364949,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,201.08785275,197.588551104,2.335,1.16430164585
 12/12  05:00:00,123.703207955,24.3095582486,0.0,0.0,3.49369000822,9.08398230582,145.818385637,143.463385637,2.335,0.02
 12/12  06:00:00,125.800398618,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,199.839329959,197.484329959,2.335,0.02
 12/12  07:00:00,166.373724185,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,735.729854925,729.895550292,4.67,1.16430463342
 12/12  08:00:00,167.730335143,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,665.58060076,660.89060076,4.67,0.02
 12/12  09:00:00,235.146435753,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,620.668329183,611.331105522,8.1725,1.1647236608
 12/12  10:00:00,259.034979672,40.9111688562,0.0,0.0,62.886420148,41.4019203762,574.992704626,563.320208352,10.5075,1.16499627405
 12/12  11:00:00,249.147779195,40.9111688562,0.0,0.0,62.886420148,41.4019203762,562.044403798,550.371616618,10.5075,1.16528717973
 12/12  12:00:00,266.617463965,40.9111688562,0.0,0.0,62.886420148,41.4019203762,549.770580346,536.951612882,10.5075,2.31146746479
 12/12  13:00:00,246.381448065,40.9111688562,0.0,0.0,62.886420148,41.4019203762,541.817720922,528.998800166,10.5075,2.31142075526
 12/12  14:00:00,242.82808422,40.9111688562,0.0,0.0,62.886420148,41.4019203762,550.051992901,538.378654081,10.5075,1.16583881986
 12/12  15:00:00,249.218783072,40.9111688562,0.0,0.0,62.886420148,41.4019203762,566.615825465,553.797561056,10.5075,2.31076440921
 12/12  16:00:00,249.184324685,40.9111688562,0.0,0.0,62.886420148,41.4019203762,572.892098652,561.219347193,10.5075,1.16525145882
 12/12  17:00:00,249.1768789,40.9111688562,0.0,0.0,62.886420148,41.4019203762,580.966721875,569.293971126,10.5075,1.16525074904
 12/12  18:00:00,249.158571803,40.9111688562,0.0,0.0,62.886420148,41.4019203762,576.632601745,563.814582502,10.5075,2.31051924277
 12/12  19:00:00,248.825510051,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,563.748611718,553.243274871,9.34,1.1653368474
 12/12  20:00:00,225.92538571,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,562.617924593,552.1127553,9.34,1.16516929272
 12/12  21:00:00,201.328836088,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,588.637321147,579.299675063,8.1725,1.16514608485
 12/12  22:00:00,146.116465819,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,576.201555766,570.366864996,4.67,1.16469076923
 12/12  23:00:00,92.6990722709,14.2932518132,0.0,0.0,3.49369000822,9.08398230582,42.9887649695,40.6337649695,2.335,0.02
 12/12  24:00:00,139.479150823,24.7102959993,0.0,0.0,3.49369000822,9.08398230582,133.968773478,131.613773478,2.335,0.02
 12/13  01:00:00,113.215981756,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,182.665228028,179.165967203,2.335,1.16426082558
 12/13  02:00:00,102.176531339,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,165.534372877,163.179372877,2.335,0.02
 12/13  03:00:00,102.755620659,26.2980569946,0.0,0.0,3.49369000822,9.08398230582,201.143749825,198.788749825,2.335,0.02
 12/13  04:00:00,107.055983463,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,211.288157882,207.788848462,2.335,1.16430942064
 12/13  05:00:00,108.704203669,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,172.716860766,170.361860766,2.335,0.02
 12/13  06:00:00,108.824653844,26.2980569946,0.0,0.0,3.49369000822,9.08398230582,208.952931495,206.597931495,2.335,0.02
 12/13  07:00:00,149.864365092,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,771.991503262,766.157203526,4.67,1.16429973585
 12/13  08:00:00,158.593977249,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,704.979729201,700.289729201,4.67,0.02
 12/13  09:00:00,235.056012489,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,662.02930732,652.691942859,8.1725,1.16486446064
 12/13  10:00:00,259.000406325,40.9111688562,0.0,0.0,62.886420148,41.4019203762,619.402759801,607.730300464,10.5075,1.16495933646
 12/13  11:00:00,249.111071581,40.9111688562,0.0,0.0,62.886420148,41.4019203762,605.043857884,593.371107611,10.5075,1.16525027259
 12/13  12:00:00,266.592216315,40.9111688562,0.0,0.0,62.886420148,41.4019203762,592.333438298,579.514544575,10.5075,2.31139372379
 12/13  13:00:00,246.35264955,40.9111688562,0.0,0.0,62.886420148,41.4019203762,584.759701012,573.086453447,10.5075,1.16574756516
 12/13  14:00:00,242.783386288,40.9111688562,0.0,0.0,62.886420148,41.4019203762,581.02553129,568.206267972,10.5075,2.31176331782
 12/13  15:00:00,249.192183762,40.9111688562,0.0,0.0,62.886420148,41.4019203762,577.025855685,564.207340289,10.5075,2.31101539647
 12/13  16:00:00,249.171498251,40.9111688562,0.0,0.0,62.886420148,41.4019203762,569.84087181,558.168157643,10.5075,1.16521416748
 12/13  17:00:00,249.176457551,40.9111688562,0.0,0.0,62.886420148,41.4019203762,569.469715196,557.796698305,10.5075,1.16551689176
 12/13  18:00:00,249.164760652,40.9111688562,0.0,0.0,62.886420148,41.4019203762,575.725292032,564.052259674,10.5075,1.1655323578
 12/13  19:00:00,248.826000264,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,588.721287987,577.07060531,9.34,2.31068267713
 12/13  20:00:00,232.521268848,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,594.83036625,584.325234728,9.34,1.16513152195
 12/13  21:00:00,207.476989303,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,605.15125902,595.813650654,8.1725,1.16510836598
 12/13  22:00:00,150.856470366,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,578.103818956,573.413818956,4.67,0.02
 12/13  23:00:00,92.6950466441,14.2932518132,0.0,0.0,3.49369000822,9.08398230582,43.0189165504,39.51935981,2.335,1.1645567404
 12/13  24:00:00,139.481865887,24.7102959993,0.0,0.0,3.49369000822,9.08398230582,129.221694617,126.866694617,2.335,0.02
 12/14  01:00:00,113.281950707,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,171.08579788,167.586490369,2.335,1.16430751071
 12/14  02:00:00,102.215034448,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,149.882828637,147.527828637,2.335,0.02
 12/14  03:00:00,102.79949682,26.2980569946,0.0,0.0,3.49369000822,9.08398230582,190.565927038,188.210927038,2.335,0.02
 12/14  04:00:00,107.07600951,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,201.378931607,197.879630234,2.335,1.16430137297
 12/14  05:00:00,108.722523488,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,168.146681073,165.791681073,2.335,0.02
 12/14  06:00:00,108.840282027,26.2980569946,0.0,0.0,3.49369000822,9.08398230582,207.075337075,204.720337075,2.335,0.02
 12/14  07:00:00,149.86490377,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,772.798460842,766.9641986,4.67,1.16426224141
 12/14  08:00:00,158.590229155,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,712.739223559,708.049223559,4.67,0.02
 12/14  09:00:00,235.053819573,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,672.800135386,663.462808748,8.1725,1.16482663863
 12/14  10:00:00,258.991609075,40.9111688562,0.0,0.0,62.886420148,41.4019203762,630.516516884,618.844095357,10.5075,1.16492152664
 12/14  11:00:00,249.103454775,40.9111688562,0.0,0.0,62.886420148,41.4019203762,608.957168504,597.284456058,10.5075,1.16521244608
 12/14  12:00:00,266.589847187,40.9111688562,0.0,0.0,62.886420148,41.4019203762,591.842982804,579.024164683,10.5075,2.31131812127
 12/14  13:00:00,246.352636805,40.9111688562,0.0,0.0,62.886420148,41.4019203762,584.887599089,573.214389103,10.5075,1.16570998636
 12/14  14:00:00,242.784474657,40.9111688562,0.0,0.0,62.886420148,41.4019203762,577.456218606,564.637030617,10.5075,2.31168798914
 12/14  15:00:00,249.195126667,40.9111688562,0.0,0.0,62.886420148,41.4019203762,567.182930052,554.364489594,10.5075,2.3109404584
 12/14  16:00:00,249.176094246,40.9111688562,0.0,0.0,62.886420148,41.4019203762,557.718082734,546.045108165,10.5075,1.16547456826
 12/14  17:00:00,249.182254567,40.9111688562,0.0,0.0,62.886420148,41.4019203762,554.00747222,542.334493052,10.5075,1.16547916832
 12/14  18:00:00,249.173074278,40.9111688562,0.0,0.0,62.886420148,41.4019203762,558.333849292,546.660854599,10.5075,1.16549469316
 12/14  19:00:00,248.829833872,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,571.431039038,559.780431577,9.34,2.31060746118
 12/14  20:00:00,232.540391573,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,585.814659644,575.309565673,9.34,1.16509397177
 12/14  21:00:00,207.486832626,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,608.12214629,598.784575423,8.1725,1.16507086661
 12/14  22:00:00,150.856936053,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,593.701433635,589.011433635,4.67,0.02
 12/14  23:00:00,91.7729750135,13.4012250809,0.0,0.0,3.49369000822,9.08398230582,48.5424454008,45.0428735158,2.335,1.16457188507
 12/14  24:00:00,142.520202899,27.7929940195,0.0,0.0,3.49369000822,9.08398230582,167.263472624,164.908472624,2.335,0.02
 12/15  01:00:00,113.16895595,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,197.895582033,194.396280402,2.335,1.1643016307
 12/15  02:00:00,99.7235098926,22.8540688985,0.0,0.0,3.49369000822,9.08398230582,164.498180742,162.143180742,2.335,0.02
 12/15  03:00:00,105.09703654,28.725588199,0.0,0.0,3.49369000822,9.08398230582,242.795465177,240.440465177,2.335,0.02
 12/15  04:00:00,106.985699561,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,238.78639081,235.287084897,2.335,1.16430591309
 12/15  05:00:00,122.132494178,22.8540688985,0.0,0.0,3.49369000822,9.08398230582,193.008531901,190.653531901,2.335,0.02
 12/15  06:00:00,127.447632126,28.725588199,0.0,0.0,3.49369000822,9.08398230582,275.613383064,273.258383064,2.335,0.02
 12/15  07:00:00,166.336930134,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,860.501191483,854.666893198,4.67,1.1642982851
 12/15  08:00:00,167.671480678,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,801.291161272,796.601161272,4.67,0.02
 12/15  09:00:00,235.127236058,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,757.234178486,747.896889812,8.1725,1.1647886739
 12/15  10:00:00,258.949568446,40.9111688562,0.0,0.0,62.886420148,41.4019203762,712.774147348,701.101536959,10.5075,1.16511038902
 12/15  11:00:00,249.063268754,40.9111688562,0.0,0.0,62.886420148,41.4019203762,698.948928814,687.276254499,10.5075,1.16517431495
 12/15  12:00:00,266.560292873,40.9111688562,0.0,0.0,62.886420148,41.4019203762,683.007305593,670.188563789,10.5075,2.31124180412
 12/15  13:00:00,246.317970466,40.9111688562,0.0,0.0,62.886420148,41.4019203762,672.737330144,661.064158102,10.5075,1.16567204277
 12/15  14:00:00,242.725626331,40.9111688562,0.0,0.0,62.886420148,41.4019203762,665.060690708,652.241578779,10.5075,2.3116119294
 12/15  15:00:00,249.149197235,40.9111688562,0.0,0.0,62.886420148,41.4019203762,648.119706745,636.446634972,10.5075,1.16557177348
 12/15  16:00:00,249.131280713,40.9111688562,0.0,0.0,62.886420148,41.4019203762,632.938346418,620.119937632,10.5075,2.31090878608
 12/15  17:00:00,249.138614573,40.9111688562,0.0,0.0,62.886420148,41.4019203762,629.038803622,617.365862409,10.5075,1.16544121259
 12/15  18:00:00,249.129131445,40.9111688562,0.0,0.0,62.886420148,41.4019203762,627.926087654,616.253130894,10.5075,1.16545676041
 12/15  19:00:00,248.816306345,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,621.379829818,609.729298121,9.34,2.31053169732
 12/15  20:00:00,225.934559383,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,607.438567616,596.933511469,9.34,1.16505614785
 12/15  21:00:00,201.303515173,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,598.859079115,589.521546021,8.1725,1.16503309408
 12/15  22:00:00,146.114724845,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,561.082980906,556.392980906,4.67,0.02
 12/15  23:00:00,92.0402641377,13.6256584197,0.0,0.0,3.49369000822,9.08398230582,40.0454886799,36.5459193963,2.335,1.16456928356
 12/15  24:00:00,139.759036533,24.9759689128,0.0,0.0,3.49369000822,9.08398230582,124.078129919,121.723129919,2.335,0.02
 12/16  01:00:00,110.638768406,29.8215087946,0.0,0.0,3.49369000822,6.81298672936,153.993136337,151.077373217,1.75125,1.16451312
 12/16  02:00:00,99.980860487,25.2816001029,0.0,0.0,3.49369000822,6.81298672936,134.056945385,132.285695385,1.75125,0.02
 12/16  03:00:00,100.699035062,26.3887067944,0.0,0.0,3.49369000822,6.81298672936,167.369844749,164.454176537,1.75125,1.16441821178
 12/16  04:00:00,104.7866017,30.1520308151,0.0,0.0,3.49369000822,6.81298672936,168.958029603,167.186779603,1.75125,0.02
 12/16  05:00:00,106.53491662,25.2816001029,0.0,0.0,3.49369000822,6.81298672936,139.238207104,137.466957104,1.75125,0.02
 12/16  06:00:00,106.80597773,26.3887067944,0.0,0.0,3.49369000822,6.81298672936,173.432062336,170.516450279,1.75125,1.16436205661
 12/16  07:00:00,135.675976574,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,708.369688058,704.847188058,3.5025,0.02
 12/16  08:00:00,144.445937697,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,647.29993343,642.632798874,3.5025,1.16463455533
 12/16  09:00:00,207.5936563,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,599.663413157,592.661056173,5.8375,1.1648569843
 12/16  10:00:00,224.558400061,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,549.934870617,539.430072434,9.34,1.16479818313
 12/16  11:00:00,249.207588345,40.9111688562,0.0,0.0,62.886420148,41.4019203762,511.848642661,500.175791268,10.5075,1.16535139253
 12/16  12:00:00,266.673414915,40.9111688562,0.0,0.0,62.886420148,41.4019203762,483.475576764,471.802328435,10.5075,1.1657483294
 12/16  13:00:00,246.460400431,40.9111688562,0.0,0.0,62.886420148,41.4019203762,474.177791301,461.35878058,10.5075,2.31151072018
 12/16  14:00:00,242.972561954,40.9111688562,0.0,0.0,62.886420148,41.4019203762,472.3505901,460.677384336,10.5075,1.16570576374
 12/16  15:00:00,249.340046457,40.9111688562,0.0,0.0,62.886420148,41.4019203762,478.911601327,466.093301725,10.5075,2.31079960138
 12/16  16:00:00,249.297446786,40.9111688562,0.0,0.0,62.886420148,41.4019203762,478.114205485,466.441405105,10.5075,1.16530038002
 12/16  17:00:00,249.292456257,40.9111688562,0.0,0.0,62.886420148,41.4019203762,471.67924488,458.861177418,10.5075,2.31056746198
 12/16  18:00:00,249.290621538,40.9111688562,0.0,0.0,62.886420148,41.4019203762,470.441759425,458.76901962,10.5075,1.16523980513
 12/16  19:00:00,235.12154751,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,496.177729016,486.839784992,8.1725,1.16544402385
 12/16  20:00:00,189.438629653,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,508.3595942,501.356979324,5.8375,1.16511487599
 12/16  21:00:00,179.141924981,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,505.999282951,498.996844575,5.8375,1.16493837536
 12/16  22:00:00,136.673885634,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,476.068254353,471.400973154,3.5025,1.1647811996
 12/16  23:00:00,84.1972117512,7.99607000573,0.0,0.0,3.49369000822,6.81298672936,27.2601070706,25.4888570706,1.75125,0.02
 12/16  24:00:00,135.218008004,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,50.0901026733,47.1742984821,1.75125,1.1645541912
