Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/17  01:00:00,109.354673623,28.3510802135,0.0,0.0,3.49369000822,6.81298672936,92.3754328756,90.6041828756,1.75125,0.02
 12/17  02:00:00,99.8338298306,24.9759689128,0.0,0.0,3.49369000822,6.81298672936,96.8384542256,93.9228111159,1.75125,1.16439310972
 12/17  03:00:00,100.125124455,25.3059199832,0.0,0.0,3.49369000822,6.81298672936,102.477219949,100.705969949,1.75125,0.02
 12/17  04:00:00,104.981040373,30.4701870359,0.0,0.0,3.49369000822,6.81298672936,142.341565394,140.570315394,1.75125,0.02
 12/17  05:00:00,107.231458027,25.8573609673,0.0,0.0,3.49369000822,6.81298672936,125.769057266,122.85344695,1.75125,1.16436031589
 12/17  06:00:00,106.410196698,25.4947897092,0.0,0.0,3.49369000822,6.81298672936,119.624482382,117.853232382,1.75125,0.02
 12/17  07:00:00,135.408648298,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,705.22641805,700.559607773,3.5025,1.16431027671
 12/17  08:00:00,144.516934249,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,649.809147884,646.286647884,3.5025,0.02
 12/17  09:00:00,180.127976404,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,577.688444922,573.021455252,3.5025,1.16448966955
 12/17  10:00:00,152.485896492,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,577.56946741,574.04696741,3.5025,0.02
 12/17  11:00:00,187.161659044,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,553.415043141,545.245141501,7.005,1.16490163992
 12/17  12:00:00,205.117685522,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,541.085511795,532.91562731,7.005,1.16488448536
 12/17  13:00:00,212.281915013,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,518.185271486,507.680256493,9.34,1.16501499311
 12/17  14:00:00,209.247321284,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,511.282070674,500.776989474,9.34,1.16508119983
 12/17  15:00:00,215.66635504,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,507.072076759,496.566998676,9.34,1.16507808294
 12/17  16:00:00,215.641702904,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,503.743221385,493.238086115,9.34,1.16513527052
 12/17  17:00:00,215.639831596,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,504.356478985,493.851230111,9.34,1.16524887403
 12/17  18:00:00,187.183507125,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,580.918342163,572.748347247,7.005,1.16499491596
 12/17  19:00:00,193.865158571,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,601.990024861,596.155270215,4.67,1.16475464611
 12/17  20:00:00,173.725369937,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,603.008177456,597.173338456,4.67,1.16483900005
 12/17  21:00:00,164.86340778,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,600.83918865,595.004521162,4.67,1.16466748798
 12/17  22:00:00,150.876622081,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,556.103887637,551.413887637,4.67,0.02
 12/17  23:00:00,88.7850755553,12.6239451856,0.0,0.0,3.49369000822,6.81298672936,39.6216712002,36.7059517017,1.75125,1.16446949851
 12/17  24:00:00,134.984618871,22.3654745398,0.0,0.0,3.49369000822,6.81298672936,55.4668887658,53.6956387658,1.75125,0.02
 12/18  01:00:00,107.897553443,24.7102959993,0.0,0.0,3.49369000822,9.08398230582,103.27310826,100.91810826,2.335,0.02
 12/18  02:00:00,106.405251719,29.3612885604,0.0,0.0,3.49369000822,9.08398230582,119.558494902,116.059157871,2.335,1.16433703041
 12/18  03:00:00,102.139032644,25.0927303769,0.0,0.0,3.49369000822,9.08398230582,107.459576045,105.104576045,2.335,0.02
 12/18  04:00:00,103.000119437,26.2980569946,0.0,0.0,3.49369000822,9.08398230582,139.932556189,137.577556189,2.335,0.02
 12/18  05:00:00,113.816488242,30.2426806149,0.0,0.0,3.49369000822,9.08398230582,145.369774953,141.87047816,2.335,1.16429679295
 12/18  06:00:00,108.450148797,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,118.429493918,116.074493918,2.335,0.02
 12/18  07:00:00,149.594955152,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,653.800677116,649.110677116,4.67,0.02
 12/18  08:00:00,158.709018713,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,593.405224897,587.57067068,4.67,1.16455421711
 12/18  09:00:00,235.090511611,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,564.610712896,555.273460874,8.1725,1.16475202274
 12/18  10:00:00,259.076493794,40.9111688562,0.0,0.0,62.886420148,41.4019203762,544.666724956,532.994102179,10.5075,1.16512277716
 12/18  11:00:00,249.175857928,40.9111688562,0.0,0.0,62.886420148,41.4019203762,536.480933814,524.80819809,10.5075,1.16523572412
 12/18  12:00:00,270.025771741,40.9111688562,0.0,0.0,62.886420148,41.4019203762,519.834117296,508.160927996,10.5075,1.16568929958
 12/18  13:00:00,246.388192201,40.9111688562,0.0,0.0,62.886420148,41.4019203762,513.647977065,500.828633218,10.5075,2.31184384703
 12/18  14:00:00,242.83912703,40.9111688562,0.0,0.0,62.886420148,41.4019203762,506.21285959,493.393792492,10.5075,2.31156709713
 12/18  15:00:00,249.251004996,40.9111688562,0.0,0.0,62.886420148,41.4019203762,511.916910188,500.244053632,10.5075,1.16535655534
 12/18  16:00:00,249.219788565,40.9111688562,0.0,0.0,62.886420148,41.4019203762,525.697186992,512.879208342,10.5075,2.31047865
 12/18  17:00:00,249.209865141,40.9111688562,0.0,0.0,62.886420148,41.4019203762,528.121875186,516.448845298,10.5075,1.16552988798
 12/18  18:00:00,249.190768322,40.9111688562,0.0,0.0,62.886420148,41.4019203762,540.637818855,528.964768083,10.5075,1.16555077155
 12/18  19:00:00,248.832249657,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,561.608037467,551.102662871,9.34,1.16537459642
 12/18  20:00:00,232.501074415,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,568.200937475,557.695880893,9.34,1.16505658173
 12/18  21:00:00,207.490778104,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,573.053034078,563.715484133,8.1725,1.16504994501
 12/18  22:00:00,150.862436767,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,542.146421207,536.311662586,4.67,1.16475862154
 12/18  23:00:00,88.7053697199,10.3337044548,0.0,0.0,3.49369000822,9.08398230582,29.7205641823,26.221007658,2.335,1.16455652429
 12/18  24:00:00,142.36136863,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,101.579460612,99.2244606121,2.335,0.02
 12/19  01:00:00,108.493349791,25.3301994642,0.0,0.0,3.49369000822,9.08398230582,128.507793796,126.152793796,2.335,0.02
 12/19  02:00:00,102.319376572,25.3688765585,0.0,0.0,3.49369000822,9.08398230582,138.899455037,135.400117682,2.335,1.1643373554
 12/19  03:00:00,106.494585602,29.9388412088,0.0,0.0,3.49369000822,9.08398230582,184.025856822,181.670856822,2.335,0.02
 12/19  04:00:00,103.29282169,26.3887067944,0.0,0.0,3.49369000822,9.08398230582,170.419487292,168.064487292,2.335,0.02
 12/19  05:00:00,124.874611356,25.4947897092,0.0,0.0,3.49369000822,9.08398230582,157.002671758,153.503365113,2.335,1.16430664504
 12/19  06:00:00,128.940033546,29.9388412088,0.0,0.0,3.49369000822,9.08398230582,186.326026174,183.971026174,2.335,0.02
 12/19  07:00:00,166.416099108,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,699.984711298,695.294711298,4.67,0.02
 12/19  08:00:00,167.75159019,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,626.290017191,620.455502103,4.67,1.16451508831
 12/19  09:00:00,235.159696083,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,566.268041436,556.930828528,8.1725,1.16471290815
 12/19  10:00:00,259.106310783,40.9111688562,0.0,0.0,62.886420148,41.4019203762,521.783808923,510.111225257,10.5075,1.165083666
 12/19  11:00:00,249.212256668,40.9111688562,0.0,0.0,62.886420148,41.4019203762,496.659591637,484.986894988,10.5075,1.16519664944
 12/19  12:00:00,270.069631683,40.9111688562,0.0,0.0,62.886420148,41.4019203762,467.283690306,455.61054017,10.5075,1.1656501357
 12/19  13:00:00,246.475135449,40.9111688562,0.0,0.0,62.886420148,41.4019203762,446.255667676,433.436401947,10.5075,2.31176572877
 12/19  14:00:00,243.042889196,40.9111688562,0.0,0.0,62.886420148,41.4019203762,423.067804805,410.2488157,10.5075,2.3114891047
 12/19  15:00:00,249.470517946,40.9111688562,0.0,0.0,62.886420148,41.4019203762,414.060205599,402.387062564,10.5075,1.16564303503
 12/19  16:00:00,249.492838033,40.9111688562,0.0,0.0,62.886420148,41.4019203762,394.018062335,382.345344552,10.5075,1.1652177831
 12/19  17:00:00,249.569946343,40.9111688562,0.0,0.0,62.886420148,41.4019203762,377.199727607,364.38122751,10.5075,2.31100009708
 12/19  18:00:00,249.62073706,40.9111688562,0.0,0.0,62.886420148,41.4019203762,362.742400846,351.069389417,10.5075,1.16551142916
 12/19  19:00:00,249.101827751,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,331.756938922,321.251603604,9.34,1.16533531881
 12/19  20:00:00,226.587396829,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,324.846336683,314.341319385,9.34,1.16501729829
 12/19  21:00:00,201.953096526,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,355.428367093,346.090856439,8.1725,1.16501065354
 12/19  22:00:00,146.406480552,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,356.739924719,350.905205411,4.67,1.16471930853
 12/19  23:00:00,79.012899581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951735227,0.0,2.335,1.16451735227
 12/19  24:00:00,129.385357388,14.3767407665,0.0,0.0,3.49369000822,9.08398230582,35.8985785734,33.5435785734,2.335,0.02
 12/20  01:00:00,111.277284078,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,57.0825406836,54.7275406836,2.335,0.02
 12/20  02:00:00,98.0647380722,20.620875703,0.0,0.0,3.49369000822,9.08398230582,45.255452909,41.7561149772,2.335,1.16433793174
 12/20  03:00:00,103.018514553,25.8710657017,0.0,0.0,3.49369000822,9.08398230582,79.3689243724,77.0139243724,2.335,0.02
 12/20  04:00:00,104.835680843,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,87.1187935582,84.7637935582,2.335,0.02
 12/20  05:00:00,105.568367822,21.7594739039,0.0,0.0,3.49369000822,9.08398230582,78.3165442554,74.8172470882,2.335,1.16429716722
 12/20  06:00:00,110.484726309,27.465103183,0.0,0.0,3.49369000822,9.08398230582,120.064064773,117.709064773,2.335,0.02
 12/20  07:00:00,149.984466289,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,616.738075886,612.048075886,4.67,0.02
 12/20  08:00:00,158.748838371,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,566.837558642,561.002948532,4.67,1.1646101094
 12/20  09:00:00,235.104584488,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,530.390383071,521.053031516,8.1725,1.16485155469
 12/20  10:00:00,258.991608291,40.9111688562,0.0,0.0,62.886420148,41.4019203762,488.111085334,476.438540845,10.5075,1.16504448906
 12/20  11:00:00,249.249020343,40.9111688562,0.0,0.0,62.886420148,41.4019203762,471.389797025,459.717139531,10.5075,1.16515749433
 12/20  12:00:00,270.080289292,40.9111688562,0.0,0.0,62.886420148,41.4019203762,465.256090225,453.582979339,10.5075,1.16561088586
 12/20  13:00:00,246.343586073,40.9111688562,0.0,0.0,62.886420148,41.4019203762,466.861707113,454.042519676,10.5075,2.31168743662
 12/20  14:00:00,242.907032395,40.9111688562,0.0,0.0,62.886420148,41.4019203762,480.550932728,467.732021789,10.5075,2.31141093861
 12/20  15:00:00,249.287433464,40.9111688562,0.0,0.0,62.886420148,41.4019203762,494.488829292,482.815725246,10.5075,1.16560404545
 12/20  16:00:00,249.245753219,40.9111688562,0.0,0.0,62.886420148,41.4019203762,497.97524385,486.302266938,10.5075,1.16547691249
 12/20  17:00:00,249.23786694,40.9111688562,0.0,0.0,62.886420148,41.4019203762,498.663750457,485.845328588,10.5075,2.310921869
 12/20  18:00:00,249.214061845,40.9111688562,0.0,0.0,62.886420148,41.4019203762,506.996817196,495.323844832,10.5075,1.16547236368
 12/20  19:00:00,248.842758648,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,503.411276052,492.905979744,9.34,1.16529630772
 12/20  20:00:00,232.534790451,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,496.574892447,486.069914166,9.34,1.1649782802
 12/20  21:00:00,207.561717002,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,508.865214578,499.527742951,8.1725,1.16497162756
 12/20  22:00:00,150.886945825,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,478.83005527,472.995197364,4.67,1.16485790553
 12/20  23:00:00,86.3611996925,7.88947520261,0.0,0.0,3.49369000822,9.08398230582,28.4568870985,24.9573474019,2.335,1.16453969662
 12/20  24:00:00,136.530195028,21.615170691,0.0,0.0,3.49369000822,9.08398230582,46.4299373079,44.0749373079,2.335,0.02
 12/21  01:00:00,110.864261558,27.5540614728,0.0,0.0,3.49369000822,9.08398230582,79.9603046187,77.6053046187,2.335,0.02
 12/21  02:00:00,101.058519735,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,83.1874145914,79.6880759935,2.335,1.16433859791
 12/21  03:00:00,100.075387032,22.9581968797,0.0,0.0,3.49369000822,9.08398230582,73.6115540713,71.2565540713,2.335,0.02
 12/21  04:00:00,105.846810449,28.9962858607,0.0,0.0,3.49369000822,9.08398230582,112.389090376,110.034090376,2.335,0.02
 12/21  05:00:00,108.683587884,24.9759689128,0.0,0.0,3.49369000822,9.08398230582,104.184575629,100.68527315,2.335,1.16430247908
 12/21  06:00:00,108.090830024,24.8337456683,0.0,0.0,3.49369000822,9.08398230582,99.8858675514,97.5308675514,2.335,0.02
 12/21  07:00:00,149.675135562,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,613.934983943,609.244983943,4.67,0.02
 12/21  08:00:00,158.785196243,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,548.81748798,542.982916627,4.67,1.16457135371
 12/21  09:00:00,235.120173316,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,504.658123314,495.320810518,8.1725,1.16481279598
 12/21  10:00:00,259.204472216,40.9111688562,0.0,0.0,62.886420148,41.4019203762,460.281659949,448.609154278,10.5075,1.16500567165
 12/21  11:00:00,249.333847909,40.9111688562,0.0,0.0,62.886420148,41.4019203762,448.066909991,436.394291318,10.5075,1.16511867373
 12/21  12:00:00,270.130398965,40.9111688562,0.0,0.0,62.886420148,41.4019203762,436.84918345,425.176111488,10.5075,1.16557196232
 12/21  13:00:00,246.543025463,40.9111688562,0.0,0.0,62.886420148,41.4019203762,439.34864036,426.529530569,10.5075,2.3116097909
 12/21  14:00:00,243.057149969,40.9111688562,0.0,0.0,62.886420148,41.4019203762,432.1329787,419.313760057,10.5075,2.31171864277
 12/21  15:00:00,249.401363654,40.9111688562,0.0,0.0,62.886420148,41.4019203762,430.266357129,418.593292101,10.5075,1.16556502792
 12/21  16:00:00,249.353193396,40.9111688562,0.0,0.0,62.886420148,41.4019203762,440.12424477,428.451306788,10.5075,1.16543798143
 12/21  17:00:00,249.324726356,40.9111688562,0.0,0.0,62.886420148,41.4019203762,451.913910905,439.095566758,10.5075,2.31084414725
 12/21  18:00:00,249.277326043,40.9111688562,0.0,0.0,62.886420148,41.4019203762,463.829552571,452.15661904,10.5075,1.16543353166
 12/21  19:00:00,248.857341246,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,485.407025305,474.901767776,9.34,1.16525752919
 12/21  20:00:00,232.507602592,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,512.269276693,501.764099455,9.34,1.16517723884
 12/21  21:00:00,207.543225723,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,535.530252383,526.192819755,8.1725,1.16493262744
 12/21  22:00:00,150.874572301,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,520.387038763,514.552219795,4.67,1.16481896737
 12/21  23:00:00,92.9323815788,14.5509320958,0.0,0.0,3.49369000822,9.08398230582,50.0294902626,46.5299280285,2.335,1.1645622341
 12/21  24:00:00,137.235545626,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,72.3483600354,69.9933600354,2.335,0.02
 12/22  01:00:00,108.291645987,25.3045984017,0.0,0.0,3.49369000822,9.08398230582,142.63236313,140.27736313,2.335,0.02
 12/22  02:00:00,107.609537681,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,184.73575297,181.236419122,2.335,1.16433384867
 12/22  03:00:00,101.223384675,24.3095582486,0.0,0.0,3.49369000822,9.08398230582,145.836909734,143.481909734,2.335,0.02
 12/22  04:00:00,103.291005605,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,204.612460788,202.257460788,2.335,0.02
 12/22  05:00:00,130.022928451,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,213.355723025,209.856417097,2.335,1.16430592769
 12/22  06:00:00,123.658691081,24.3095582486,0.0,0.0,3.49369000822,9.08398230582,160.933757641,158.578757641,2.335,0.02
 12/22  07:00:00,165.947888319,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,766.847884724,762.157884724,4.67,0.02
 12/22  08:00:00,167.70544172,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,672.432354626,666.59782185,4.67,1.16453277601
 12/22  09:00:00,235.14161556,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,616.108322263,606.771048045,8.1725,1.16477421756
 12/22  10:00:00,259.011116727,40.9111688562,0.0,0.0,62.886420148,41.4019203762,577.549233265,565.876766231,10.5075,1.16496703414
 12/22  11:00:00,249.134012599,40.9111688562,0.0,0.0,62.886420148,41.4019203762,579.123592826,567.450736803,10.5075,1.16535602258
 12/22  12:00:00,269.997774364,40.9111688562,0.0,0.0,62.886420148,41.4019203762,570.266984498,558.593951283,10.5075,1.16553321446
 12/22  13:00:00,246.361705273,40.9111688562,0.0,0.0,62.886420148,41.4019203762,578.116907708,565.297875715,10.5075,2.31153199275
 12/22  14:00:00,242.792867223,40.9111688562,0.0,0.0,62.886420148,41.4019203762,565.893725673,553.074584661,10.5075,2.31164101207
 12/22  15:00:00,249.204173106,40.9111688562,0.0,0.0,62.886420148,41.4019203762,543.878261747,532.205235445,10.5075,1.16552630254
 12/22  16:00:00,249.18791914,40.9111688562,0.0,0.0,62.886420148,41.4019203762,529.883336702,518.210437363,10.5075,1.16539933946
 12/22  17:00:00,249.198608424,40.9111688562,0.0,0.0,62.886420148,41.4019203762,525.179556933,512.361289931,10.5075,2.31076700225
 12/22  18:00:00,249.19363258,40.9111688562,0.0,0.0,62.886420148,41.4019203762,525.026816664,513.353921676,10.5075,1.16539498801
 12/22  19:00:00,248.83744848,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,522.99508369,512.489864652,9.34,1.16521903881
 12/22  20:00:00,225.977634611,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,537.951242617,527.446103847,9.34,1.16513877026
 12/22  21:00:00,201.355405919,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,534.183106394,524.845479857,8.1725,1.16512653748
 12/22  22:00:00,146.132655739,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,502.244819262,496.410038906,4.67,1.16478035546
 12/22  23:00:00,91.0516003238,12.6239451856,0.0,0.0,3.49369000822,9.08398230582,39.9900907903,36.4905670447,2.335,1.16452374559
 12/22  24:00:00,137.262409729,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,53.4421904269,51.0871904269,2.335,0.02
 12/23  01:00:00,105.201026335,24.2320847549,0.0,0.0,3.49369000822,6.81298672936,92.3628321326,90.5915821326,1.75125,0.02
 12/23  02:00:00,103.133742279,28.2985969062,0.0,0.0,3.49369000822,6.81298672936,82.8099964501,79.8942907038,1.75125,1.16445574627
 12/23  03:00:00,98.1153747912,23.2156278632,0.0,0.0,3.49369000822,6.81298672936,64.1149966899,62.3437466899,1.75125,0.02
 12/23  04:00:00,100.052476856,25.4010455745,0.0,0.0,3.49369000822,6.81298672936,92.8156082004,89.8999965262,1.75125,1.16436167421
 12/23  05:00:00,110.606593611,29.0424810641,0.0,0.0,3.49369000822,6.81298672936,77.3674793228,75.5962293228,1.75125,0.02
 12/23  06:00:00,104.340286621,23.1093586978,0.0,0.0,3.49369000822,6.81298672936,52.5440196052,50.7727696052,1.75125,0.02
 12/23  07:00:00,135.68784433,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,513.047622989,508.380744295,3.5025,1.16437869424
 12/23  08:00:00,144.956373165,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,444.95584674,441.43334674,3.5025,0.02
 12/23  09:00:00,207.900658366,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,400.258696754,393.256331698,5.8375,1.16486505684
 12/23  10:00:00,225.296871305,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,354.047125675,343.542168994,9.34,1.16495668161
 12/23  11:00:00,249.893815437,40.9111688562,0.0,0.0,62.886420148,41.4019203762,332.598471702,320.925625094,10.5075,1.16534660879
 12/23  12:00:00,270.40164731,40.9111688562,0.0,0.0,62.886420148,41.4019203762,312.89293913,300.074102804,10.5075,2.31133632605
 12/23  13:00:00,247.072655371,40.9111688562,0.0,0.0,62.886420148,41.4019203762,295.493358982,283.820197464,10.5075,1.165661518
 12/23  14:00:00,243.811955778,40.9111688562,0.0,0.0,62.886420148,41.4019203762,285.255041178,272.435942201,10.5075,2.31159897731
 12/23  15:00:00,250.112618127,40.9111688562,0.0,0.0,62.886420148,41.4019203762,280.540368195,268.867324818,10.5075,1.16554337747
 12/23  16:00:00,250.075999132,40.9111688562,0.0,0.0,62.886420148,41.4019203762,293.414364431,280.595762618,10.5075,2.31110181311
 12/23  17:00:00,250.05329044,40.9111688562,0.0,0.0,62.886420148,41.4019203762,290.061775659,278.388744622,10.5075,1.16553103742
 12/23  18:00:00,250.060050674,40.9111688562,0.0,0.0,62.886420148,41.4019203762,301.80308839,290.130094865,10.5075,1.16549352449
 12/23  19:00:00,235.55360057,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,333.106931688,322.623651577,8.1725,2.31078011173
 12/23  20:00:00,189.970086854,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,337.648897541,330.646157345,5.8375,1.16524019578
 12/23  21:00:00,179.79207379,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,351.318966374,344.31647934,5.8375,1.16498703434
 12/23  22:00:00,137.007471322,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,316.353633947,312.831133947,3.5025,0.02
 12/23  23:00:00,77.0963309142,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91590862771,0.0,1.75125,1.16465862771
 12/23  24:00:00,112.890418003,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573993284,0.0,1.75125,1.16448993284
 12/24  01:00:00,97.2222947991,15.565760799,0.0,0.0,3.49369000822,6.81298672936,22.7812117855,21.0099617855,1.75125,0.02
 12/24  02:00:00,91.2119785242,15.565760799,0.0,0.0,3.49369000822,6.81298672936,24.7903215636,23.0190715636,1.75125,0.02
 12/24  03:00:00,86.6384393578,11.0167426847,0.00127308330495,0.0,3.49369000822,6.81298672936,22.3854913141,19.4698726952,1.75125,1.16436861893
 12/24  04:00:00,94.6291563605,19.1420122824,0.0,0.0,3.49369000822,6.81298672936,35.2243431576,33.4530931576,1.75125,0.02
 12/24  05:00:00,109.07878819,26.9219996804,0.0,0.0,3.49369000822,6.81298672936,44.5909650454,42.8197150454,1.75125,0.02
 12/24  06:00:00,104.240894811,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,35.9238867091,33.0082688273,1.75125,1.16436788182
 12/24  07:00:00,135.960863112,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,487.462146091,483.939646091,3.5025,0.02
 12/24  08:00:00,145.233713726,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,419.041690079,414.37476851,3.5025,1.16442156895
 12/24  09:00:00,180.565127591,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,367.304310365,363.781810365,3.5025,0.02
 12/24  10:00:00,153.4373182,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,353.121897775,348.454845502,3.5025,1.16455227303
 12/24  11:00:00,188.353320155,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,321.715756826,313.545805296,7.005,1.16495153021
 12/24  12:00:00,209.267416628,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,307.680374393,299.510418252,7.005,1.16495614064
 12/24  13:00:00,213.017558462,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,307.704449196,297.19930813,9.34,1.16514106536
 12/24  14:00:00,210.279008801,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,316.604129943,306.098922755,9.34,1.165207188
 12/24  15:00:00,216.550241417,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,319.894469691,309.389287666,9.34,1.16518202583
 12/24  16:00:00,216.5040866,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,306.509605394,296.004598648,9.34,1.16500674591
 12/24  17:00:00,216.553804218,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,287.998789465,277.493658051,9.34,1.16513141354
 12/24  18:00:00,188.246020368,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,344.382069405,336.211970372,7.005,1.16509903281
 12/24  19:00:00,194.381843171,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,383.107543716,377.272783492,4.67,1.16476022466
 12/24  20:00:00,174.381555123,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,397.548913683,391.714047296,4.67,1.16486638744
 12/24  21:00:00,165.624452095,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,420.528482281,415.838482281,4.67,0.02
 12/24  22:00:00,151.219027225,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,374.38234589,368.547723061,4.67,1.16462282931
 12/24  23:00:00,77.0159147347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,118.031654604,5.188586933,0.0,0.0,3.49369000822,6.81298672936,13.4960483337,10.5804659239,1.75125,1.16433240974
 12/25  01:00:00,97.0280860545,15.565760799,0.0,0.0,3.49369000822,6.81298672936,36.6911826537,34.9199326537,1.75125,0.02
 12/25  02:00:00,93.9916847366,18.582075644,0.0,0.0,3.49369000822,6.81298672936,34.3240345215,31.4083951788,1.75125,1.16438934275
 12/25  03:00:00,100.541765651,25.3970193574,0.0,0.0,3.49369000822,6.81298672936,58.1948223667,56.4235723667,1.75125,0.02
 12/25  04:00:00,100.830996098,25.5962730297,0.0,0.0,3.49369000822,6.81298672936,62.2937085034,60.5224585034,1.75125,0.02
 12/25  05:00:00,104.300077524,22.5786641461,0.0,0.0,3.49369000822,6.81298672936,52.7685688662,49.8529588953,1.75125,1.16435997088
 12/25  06:00:00,107.269329138,26.2695750721,0.0,0.0,3.49369000822,6.81298672936,84.1804632338,82.4092132338,1.75125,0.02
 12/25  07:00:00,135.835380897,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,610.638910236,607.116410236,3.5025,0.02
 12/25  08:00:00,144.666239515,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,565.399045104,560.732158324,3.5025,1.16438677962
 12/25  09:00:00,180.181548689,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,505.526161154,502.003661154,3.5025,0.02
 12/25  10:00:00,152.449226838,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,481.061585471,476.394785341,3.5025,1.16430012993
 12/25  11:00:00,187.353149139,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,441.272147073,433.102226983,7.005,1.16492008974
 12/25  12:00:00,208.640675682,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,440.738351571,432.568437746,7.005,1.16491382526
 12/25  13:00:00,212.314046169,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,419.565674568,409.060602996,9.34,1.16507157195
 12/25  14:00:00,209.537196652,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,396.375250801,385.870113044,9.34,1.16513775729
 12/25  15:00:00,216.001193379,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,386.915906511,376.410782891,9.34,1.16512361927
 12/25  16:00:00,216.008800742,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,385.710185639,375.204999446,9.34,1.16518619384
 12/25  17:00:00,216.023302872,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,394.228519778,383.723463276,9.34,1.1650565026
 12/25  18:00:00,187.533013516,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,461.102534612,452.932494101,7.005,1.16504051147
 12/25  19:00:00,194.027171595,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,472.364687561,466.529936634,4.67,1.16475092683
 12/25  20:00:00,173.979125379,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,472.57106387,466.736217652,4.67,1.16484621826
 12/25  21:00:00,165.184468917,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,465.122442542,459.287800532,4.67,1.16464201069
 12/25  22:00:00,151.050120413,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,411.71541285,407.02541285,4.67,0.02
 12/25  23:00:00,79.233788082,2.5942934665,0.0,0.0,3.49369000822,6.81298672936,8.67277384284,5.75708641551,1.75125,1.16443742733
 12/25  24:00:00,128.626520441,15.8855452083,0.0,0.0,3.49369000822,6.81298672936,42.4923676179,40.7211176179,1.75125,0.02
 12/26  01:00:00,105.177991791,21.4173818512,0.0,0.0,3.49369000822,9.08398230582,42.3654722423,40.0104722423,2.335,0.02
 12/26  02:00:00,104.913916621,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,79.0919005114,75.5925696833,2.335,1.16433082805
 12/26  03:00:00,101.194308284,23.9132772586,0.0,0.0,3.49369000822,9.08398230582,78.8995072646,76.5445072646,2.335,0.02
 12/26  04:00:00,99.5912643647,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,62.746131253,60.391131253,2.335,0.02
 12/26  05:00:00,127.233847823,27.7672510791,0.0,0.0,3.49369000822,9.08398230582,90.2558993538,86.7565968708,2.335,1.16430248306
 12/26  06:00:00,124.67863756,24.9759689128,0.0,0.0,3.49369000822,9.08398230582,91.4605198462,89.1055198462,2.335,0.02
 12/26  07:00:00,166.523010967,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,572.461464277,567.771464277,4.67,0.02
 12/26  08:00:00,168.000747749,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,511.397285001,505.562946609,4.67,1.16433839223
 12/26  09:00:00,235.269984538,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,448.518277026,439.181037857,8.1725,1.1647391687
 12/26  10:00:00,259.341436052,40.9111688562,0.0,0.0,62.886420148,41.4019203762,400.52899745,388.85656552,10.5075,1.16493193054
 12/26  11:00:00,249.513000762,40.9111688562,0.0,0.0,62.886420148,41.4019203762,400.60154004,388.928719157,10.5075,1.16532088336
 12/26  12:00:00,270.18951504,40.9111688562,0.0,0.0,62.886420148,41.4019203762,398.059243591,386.386245308,10.5075,1.16549828314
 12/26  13:00:00,246.531010844,40.9111688562,0.0,0.0,62.886420148,41.4019203762,409.256411953,396.437450146,10.5075,2.31146180711
 12/26  14:00:00,243.08318907,40.9111688562,0.0,0.0,62.886420148,41.4019203762,424.404806818,411.585735844,10.5075,2.3115709746
 12/26  15:00:00,249.413734913,40.9111688562,0.0,0.0,62.886420148,41.4019203762,426.38823491,414.715243545,10.5075,1.16549136508
 12/26  16:00:00,249.369668971,40.9111688562,0.0,0.0,62.886420148,41.4019203762,428.919383741,417.246519264,10.5075,1.1653644774
 12/26  17:00:00,249.355872516,40.9111688562,0.0,0.0,62.886420148,41.4019203762,435.260291124,422.442093721,10.5075,2.31069740377
 12/26  18:00:00,249.326603248,40.9111688562,0.0,0.0,62.886420148,41.4019203762,452.465068261,440.792208046,10.5075,1.165360215
 12/26  19:00:00,248.869453362,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,482.235085794,471.72990148,9.34,1.16518431401
 12/26  20:00:00,225.917310778,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,515.835983205,505.33087914,9.34,1.16510406538
 12/26  21:00:00,201.388854981,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,527.31916596,517.981574048,8.1725,1.1650919122
 12/26  22:00:00,146.133645376,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,503.623777965,497.789032231,4.67,1.16474573349
 12/26  23:00:00,91.0500219988,12.6239451856,0.0,0.0,3.49369000822,9.08398230582,44.7322342998,42.3772342998,2.335,0.02
 12/26  24:00:00,137.244225314,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,66.9068501346,63.4074265838,2.335,1.16442355085
 12/27  01:00:00,107.319761494,24.26750781,0.0,0.0,3.49369000822,9.08398230582,113.192410702,110.837410702,2.335,0.02
 12/27  02:00:00,106.367091079,29.3612885604,0.0,0.0,3.49369000822,9.08398230582,132.207444627,128.708138132,2.335,1.16430649453
 12/27  03:00:00,101.096264253,24.0892102349,0.0,0.0,3.49369000822,9.08398230582,106.758285713,104.403285713,2.335,0.02
 12/27  04:00:00,102.818213598,26.1683587808,0.0,0.0,3.49369000822,9.08398230582,150.377050456,148.022050456,2.335,0.02
 12/27  05:00:00,114.219260653,30.6833766422,0.0,0.0,3.49369000822,9.08398230582,160.158146141,156.658844349,2.335,1.16430179219
 12/27  06:00:00,107.878546044,24.7502542758,0.0,0.0,3.49369000822,9.08398230582,126.10504199,123.75004199,2.335,0.02
 12/27  07:00:00,149.546861206,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,704.550741681,699.860741681,4.67,0.02
 12/27  08:00:00,158.648595999,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,638.558922396,632.72432825,4.67,1.16459414561
 12/27  09:00:00,235.072826071,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,594.629769301,585.292567819,8.1725,1.1647014816
 12/27  10:00:00,259.029695158,40.9111688562,0.0,0.0,62.886420148,41.4019203762,541.193952912,530.666452912,10.5075,0.02
 12/27  11:00:00,249.173217238,40.9111688562,0.0,0.0,62.886420148,41.4019203762,527.38491637,514.566750103,10.5075,2.31066626729
 12/27  12:00:00,270.030779906,40.9111688562,0.0,0.0,62.886420148,41.4019203762,518.990177713,507.316854036,10.5075,1.16582367708
 12/27  13:00:00,246.394289022,40.9111688562,0.0,0.0,62.886420148,41.4019203762,528.864747379,516.045862312,10.5075,2.31138506658
 12/27  14:00:00,242.836773886,40.9111688562,0.0,0.0,62.886420148,41.4019203762,540.097526298,527.278532315,10.5075,2.31149398354
 12/27  15:00:00,249.223276419,40.9111688562,0.0,0.0,62.886420148,41.4019203762,541.950729828,530.277776872,10.5075,1.16545295579
 12/27  16:00:00,249.19773176,40.9111688562,0.0,0.0,62.886420148,41.4019203762,526.776765196,515.103939045,10.5075,1.16532615108
 12/27  17:00:00,249.207046478,40.9111688562,0.0,0.0,62.886420148,41.4019203762,514.412297145,501.594176256,10.5075,2.3106208895
 12/27  18:00:00,249.2028965,40.9111688562,0.0,0.0,62.886420148,41.4019203762,524.163363144,512.490541157,10.5075,1.16532198693
 12/27  19:00:00,248.837727882,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,545.08878594,534.583639801,9.34,1.16514613912
 12/27  20:00:00,232.535574444,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,554.86067651,544.355610597,9.34,1.16506591268
 12/27  21:00:00,207.506792821,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,577.215212835,567.877658988,8.1725,1.1650538471
 12/27  22:00:00,150.863736464,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,566.220876807,560.386169135,4.67,1.1647076722
 12/27  23:00:00,92.048438977,13.6256584197,0.0,0.0,3.49369000822,9.08398230582,39.7402218899,37.3852218899,2.335,0.02
 12/27  24:00:00,139.603160687,24.8241558194,0.0,0.0,3.49369000822,9.08398230582,130.720443884,127.221020084,2.335,1.1644238008
 12/28  01:00:00,112.55704466,29.5224650618,0.0,0.0,3.49369000822,9.08398230582,164.091065532,161.736065532,2.335,0.02
 12/28  02:00:00,102.215719572,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,151.960834845,148.461498437,2.335,1.16433640793
 12/28  03:00:00,103.334241169,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,198.201934533,195.846934533,2.335,0.02
 12/28  04:00:00,106.541472357,29.7113347878,0.0,0.0,3.49369000822,9.08398230582,200.421899466,198.066899466,2.335,0.02
 12/28  05:00:00,108.706674437,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,178.131672846,175.776672846,2.335,0.02
 12/28  06:00:00,109.334437715,26.8294028217,0.0,0.0,3.49369000822,9.08398230582,227.665126976,224.165826191,2.335,1.1643007847
 12/28  07:00:00,149.862287169,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,793.793636579,789.103636579,4.67,0.02
 12/28  08:00:00,158.580462046,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,729.174743348,723.340187058,4.67,1.16455628947
 12/28  09:00:00,235.050501428,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,686.712445669,678.519945669,8.1725,0.02
 12/28  10:00:00,258.972449411,40.9111688562,0.0,0.0,62.886420148,41.4019203762,633.424662623,621.752058738,10.5075,1.16510388442
 12/28  11:00:00,249.099430134,40.9111688562,0.0,0.0,62.886420148,41.4019203762,612.184442692,599.366352879,10.5075,2.31058981255
 12/28  12:00:00,269.981916262,40.9111688562,0.0,0.0,62.886420148,41.4019203762,592.980114493,581.306829179,10.5075,1.16578531461
 12/28  13:00:00,246.35086453,40.9111688562,0.0,0.0,62.886420148,41.4019203762,580.512874541,567.693674811,10.5075,2.31169973001
 12/28  14:00:00,242.785727882,40.9111688562,0.0,0.0,62.886420148,41.4019203762,567.272440689,554.453523512,10.5075,2.31141717681
 12/28  15:00:00,249.200816447,40.9111688562,0.0,0.0,62.886420148,41.4019203762,559.569749614,547.896835163,10.5075,1.16541445066
 12/28  16:00:00,249.186436823,40.9111688562,0.0,0.0,62.886420148,41.4019203762,539.08371666,527.410928936,10.5075,1.16528772403
 12/28  17:00:00,249.206504527,40.9111688562,0.0,0.0,62.886420148,41.4019203762,523.601074502,510.783030329,10.5075,2.31054417305
 12/28  18:00:00,249.210614535,40.9111688562,0.0,0.0,62.886420148,41.4019203762,516.679031088,505.00624743,10.5075,1.16528365802
 12/28  19:00:00,248.845711138,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,519.482134023,508.976744658,9.34,1.16538936512
 12/28  20:00:00,232.614572309,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,520.264918724,509.759891247,9.34,1.16502747723
 12/28  21:00:00,207.554943047,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,523.673471124,514.335955705,8.1725,1.16501541886
 12/28  22:00:00,150.885369543,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,491.077157759,485.242310849,4.67,1.16484691031
 12/28  23:00:00,89.3720825915,10.929947809,0.0,0.0,3.49369000822,9.08398230582,36.5228898104,34.1678898104,2.335,0.02
 12/28  24:00:00,137.257120413,22.3654745398,0.0,0.0,3.49369000822,9.08398230582,62.0898645426,58.5904410036,2.335,1.16442353901
 12/29  01:00:00,107.864150348,24.6723427259,0.0,0.0,3.49369000822,9.08398230582,106.830837421,104.475837421,2.335,0.02
 12/29  02:00:00,105.880921141,28.8299427333,0.0,0.0,3.49369000822,9.08398230582,114.464302177,112.109302177,2.335,0.02
 12/29  03:00:00,101.396679059,24.3372514731,0.0,0.0,3.49369000822,9.08398230582,98.3985529775,94.8992210151,2.335,1.16433196236
 12/29  04:00:00,103.43654227,26.7034896711,0.0,0.0,3.49369000822,9.08398230582,139.085931289,136.730931289,2.335,0.02
 12/29  05:00:00,129.221845801,29.7113347878,0.0,0.0,3.49369000822,9.08398230582,138.295236885,135.940236885,2.335,0.02
 12/29  06:00:00,124.810232698,25.2816001029,0.0,0.0,3.49369000822,9.08398230582,118.03821216,114.538907625,2.335,1.16430453555
 12/29  07:00:00,166.14954556,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,633.668956214,628.978956214,4.67,0.02
 12/29  08:00:00,167.879672604,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,559.818717247,553.984199371,4.67,1.1645178761
 12/29  09:00:00,235.19990194,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,505.790984438,497.598484438,8.1725,0.02
 12/29  10:00:00,259.235754895,40.9111688562,0.0,0.0,62.886420148,41.4019203762,456.925128463,445.25256296,10.5075,1.16506550318
 12/29  11:00:00,249.373103567,40.9111688562,0.0,0.0,62.886420148,41.4019203762,437.739339334,424.92132607,10.5075,2.31051326381
 12/29  12:00:00,270.158421473,40.9111688562,0.0,0.0,62.886420148,41.4019203762,416.933763805,405.260516921,10.5075,1.1657468831
 12/29  13:00:00,246.632989236,40.9111688562,0.0,0.0,62.886420148,41.4019203762,409.236134425,396.417011265,10.5075,2.31162316051
 12/29  14:00:00,243.168516405,40.9111688562,0.0,0.0,62.886420148,41.4019203762,403.915586788,391.096745717,10.5075,2.31134107141
 12/29  15:00:00,249.518062578,40.9111688562,0.0,0.0,62.886420148,41.4019203762,401.787401518,390.114525253,10.5075,1.16537626507
 12/29  16:00:00,249.496680106,40.9111688562,0.0,0.0,62.886420148,41.4019203762,401.200154578,389.527404963,10.5075,1.1652496152
 12/29  17:00:00,249.468633413,40.9111688562,0.0,0.0,62.886420148,41.4019203762,420.743168719,409.070425178,10.5075,1.16524354094
 12/29  18:00:00,249.399281165,40.9111688562,0.0,0.0,62.886420148,41.4019203762,439.190885046,426.372273577,10.5075,2.3111114695
 12/29  19:00:00,248.904159267,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,449.719146287,439.213795479,9.34,1.16535080792
 12/29  20:00:00,226.004628669,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,464.214822533,453.709833497,9.34,1.16498903555
 12/29  21:00:00,201.465043923,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,471.634379267,462.29690231,8.1725,1.16497695717
 12/29  22:00:00,146.16526187,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,445.375039145,439.540230609,4.67,1.16480853676
 12/29  23:00:00,86.4767608101,7.88947520261,0.0,0.0,3.49369000822,9.08398230582,27.2870852961,24.9320852961,2.335,0.02
 12/29  24:00:00,136.542845684,21.615170691,0.0,0.0,3.49369000822,9.08398230582,48.5855565206,45.0861473593,2.335,1.16440916123
 12/30  01:00:00,108.534321993,27.5540614728,0.0,0.0,3.49369000822,6.81298672936,83.8810570094,82.1098070094,1.75125,0.02
 12/30  02:00:00,99.7541751312,24.887411275,0.0,0.0,3.49369000822,6.81298672936,99.4795446532,96.5638133001,1.75125,1.1644813531
 12/30  03:00:00,99.7840264837,24.980644344,0.0,0.0,3.49369000822,6.81298672936,104.168301136,102.397051136,1.75125,0.02
 12/30  04:00:00,104.521960466,30.0294910087,0.0,0.0,3.49369000822,6.81298672936,139.501745427,137.730495427,1.75125,0.02
 12/30  05:00:00,107.656035045,26.2980569946,0.0,0.0,3.49369000822,6.81298672936,133.943250808,131.02764332,1.75125,1.16435748797
 12/30  06:00:00,106.389360582,25.4947897092,0.0,0.0,3.49369000822,6.81298672936,124.53279267,122.76154267,1.75125,0.02
 12/30  07:00:00,135.390298824,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,660.055805443,655.388985892,3.5025,1.16431955095
 12/30  08:00:00,144.503518767,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,579.784581861,576.262081861,3.5025,0.02
 12/30  09:00:00,207.619231513,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,529.711275578,522.709060783,5.8375,1.16471479528
 12/30  10:00:00,224.609188733,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,482.066396418,471.561589792,9.34,1.16480662565
 12/30  11:00:00,249.311308346,40.9111688562,0.0,0.0,62.886420148,41.4019203762,448.91762476,437.244928103,10.5075,1.16519665633
 12/30  12:00:00,270.133875189,40.9111688562,0.0,0.0,62.886420148,41.4019203762,435.095574485,422.277037896,10.5075,2.31103658953
 12/30  13:00:00,246.582833384,40.9111688562,0.0,0.0,62.886420148,41.4019203762,422.219496508,410.546109606,10.5075,1.16588690184
 12/30  14:00:00,243.143853336,40.9111688562,0.0,0.0,62.886420148,41.4019203762,406.379538517,393.560358794,10.5075,2.31167972296
 12/30  15:00:00,249.535472207,40.9111688562,0.0,0.0,62.886420148,41.4019203762,392.206112976,380.533219734,10.5075,1.16539324203
 12/30  16:00:00,249.535368588,40.9111688562,0.0,0.0,62.886420148,41.4019203762,386.885616013,374.067313515,10.5075,2.31080249808
 12/30  17:00:00,249.555585201,40.9111688562,0.0,0.0,62.886420148,41.4019203762,382.187040095,370.514158371,10.5075,1.16538172368
 12/30  18:00:00,249.575701022,40.9111688562,0.0,0.0,62.886420148,41.4019203762,384.437465142,372.764620755,10.5075,1.16534438702
 12/30  19:00:00,235.28964919,40.9111688562,0.0,0.0,34.9369000822,32.3179380704,410.970569317,400.487587054,8.1725,2.31048226297
 12/30  20:00:00,189.714352653,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,424.96691336,417.964321818,5.8375,1.16509154278
 12/30  21:00:00,179.420403728,40.9111688562,0.0,0.0,20.9621400493,23.2339557645,428.10560552,421.103266763,5.8375,1.16483875655
 12/30  22:00:00,136.811062729,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,398.822014236,395.299514236,3.5025,0.02
 12/30  23:00:00,79.1426811066,2.5942934665,0.0,0.0,3.49369000822,6.81298672936,8.7650117735,5.84910790187,1.75125,1.16465387163
 12/30  24:00:00,133.541368425,20.8250080535,0.0,0.0,3.49369000822,6.81298672936,45.167738075,43.396488075,1.75125,0.02
 12/31  01:00:00,102.05925414,20.620875703,0.0,0.0,3.49369000822,6.81298672936,42.038487059,39.122857366,1.75125,1.16437969301
 12/31  02:00:00,100.742339456,25.8710657017,0.0,0.0,3.49369000822,6.81298672936,76.7204286848,74.9491786848,1.75125,0.02
 12/31  03:00:00,103.380152584,28.3510802135,0.0,0.0,3.49369000822,6.81298672936,85.6841168868,82.768472283,1.75125,1.1643946038
 12/31  04:00:00,97.0382299864,22.0377979086,0.0,0.0,3.49369000822,6.81298672936,72.734463422,70.963213422,1.75125,0.02
 12/31  05:00:00,109.230606831,27.9687557856,0.0,0.0,3.49369000822,6.81298672936,114.957577733,113.186327733,1.75125,0.02
 12/31  06:00:00,110.599087278,29.4981451816,0.0,0.0,3.49369000822,6.81298672936,109.417201169,106.501595493,1.75125,1.16435567591
 12/31  07:00:00,135.790242302,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,623.814126195,620.291626195,3.5025,0.02
 12/31  08:00:00,144.652654535,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,563.618046268,558.951166032,3.5025,1.16438023652
 12/31  09:00:00,180.210695622,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,499.732478969,496.209978969,3.5025,0.02
 12/31  10:00:00,152.626223814,40.9111688562,0.0,0.0,6.98738001645,14.1499734587,495.730773099,491.063740445,3.5025,1.16453265438
 12/31  11:00:00,187.343828798,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,466.469615848,459.444615848,7.005,0.02
 12/31  12:00:00,208.623313886,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,464.5364898,456.366418257,7.005,1.16507154313
 12/31  13:00:00,212.36828003,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,445.374093433,434.868918905,9.34,1.16517452843
 12/31  14:00:00,209.475757128,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,432.516589722,420.866291169,9.34,2.31029855274
 12/31  15:00:00,212.474266931,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,430.048864452,419.543831419,9.34,1.16503303312
 12/31  16:00:00,215.843878053,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,430.974039106,420.468937951,9.34,1.16510115491
 12/31  17:00:00,215.836090105,40.9111688562,0.0,0.0,41.9242800987,36.8599292233,428.470500006,417.965263393,9.34,1.16523661262
 12/31  18:00:00,187.362968941,40.9111688562,0.0,0.0,27.9495200658,27.7759469175,501.470056498,493.300106576,7.005,1.16494992125
 12/31  19:00:00,193.919021804,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,522.544063942,516.709263956,4.67,1.16479998544
 12/31  20:00:00,173.782157246,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,532.543964838,527.853964838,4.67,0.02
 12/31  21:00:00,164.965488941,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,539.609483359,533.774741579,4.67,1.16474177944
 12/31  22:00:00,150.910460967,40.9111688562,0.0,0.0,13.9747600329,18.6919646116,496.549382357,490.714768902,4.67,1.16461345521
 12/31  23:00:00,81.4442943606,5.188586933,0.0,0.0,3.49369000822,6.81298672936,17.7568237881,15.9855737881,1.75125,0.02
 12/31  24:00:00,135.638372983,22.9651845699,0.0,0.0,3.49369000822,6.81298672936,57.8815305424,54.9659272612,1.75125,1.16435328124
